Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-02T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-02T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-02T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-02T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.41
114009,Emersons Green Lane,2023-06-02T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.85
114009,Emersons Green Lane,2023-06-02T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.04
114009,Emersons Green Lane,2023-06-02T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
114009,Emersons Green Lane,2023-06-02T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
114009,Emersons Green Lane,2023-06-02T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-02T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-02T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-02T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-02T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-02T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
114009,Emersons Green Lane,2023-06-02T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.03
114009,Emersons Green Lane,2023-06-02T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
114009,Emersons Green Lane,2023-06-02T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-02T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-02T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-02T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-02T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.67
114009,Emersons Green Lane,2023-06-02T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-02T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-02T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.63
114009,Emersons Green Lane,2023-06-02T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.83
114009,Emersons Green Lane,2023-06-02T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.4
114009,Emersons Green Lane,2023-06-02T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-02T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.9
114009,Emersons Green Lane,2023-06-02T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.1
114009,Emersons Green Lane,2023-06-02T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-02T23:50:00.000+00:00,transformer,,Temperature,C,35.7
114009,Emersons Green Lane,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
114009,Emersons Green Lane,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
114009,Emersons Green Lane,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
114009,Emersons Green Lane,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
114009,Emersons Green Lane,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
114009,Emersons Green Lane,2023-06-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
114009,Emersons Green Lane,2023-06-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.89
114009,Emersons Green Lane,2023-06-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
114009,Emersons Green Lane,2023-06-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.79
114009,Emersons Green Lane,2023-06-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.33
114009,Emersons Green Lane,2023-06-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.97
114009,Emersons Green Lane,2023-06-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
114009,Emersons Green Lane,2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
114009,Emersons Green Lane,2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
114009,Emersons Green Lane,2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
114009,Emersons Green Lane,2023-06-02T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.55
114009,Emersons Green Lane,2023-06-02T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.1
114009,Emersons Green Lane,2023-06-02T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-02T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.6
114009,Emersons Green Lane,2023-06-02T23:40:00.000+00:00,feeder,,L2 Active Power,kW,8.88
114009,Emersons Green Lane,2023-06-02T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.96
114009,Emersons Green Lane,2023-06-02T23:40:00.000+00:00,feeder,,N Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-02T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-02T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
114009,Emersons Green Lane,2023-06-02T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-02T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-02T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-02T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-06-02T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.04
114009,Emersons Green Lane,2023-06-02T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.05
114009,Emersons Green Lane,2023-06-02T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.77
114009,Emersons Green Lane,2023-06-02T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
114009,Emersons Green Lane,2023-06-02T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
114009,Emersons Green Lane,2023-06-02T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-02T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.1
114009,Emersons Green Lane,2023-06-02T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-02T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-02T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
114009,Emersons Green Lane,2023-06-02T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
114009,Emersons Green Lane,2023-06-02T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.08
114009,Emersons Green Lane,2023-06-02T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.46
114009,Emersons Green Lane,2023-06-02T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-02T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-02T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-02T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-02T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.83
114009,Emersons Green Lane,2023-06-02T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-02T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-02T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.03
114009,Emersons Green Lane,2023-06-02T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.33
114009,Emersons Green Lane,2023-06-02T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.59
114009,Emersons Green Lane,2023-06-02T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-02T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.3
114009,Emersons Green Lane,2023-06-02T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.2
114009,Emersons Green Lane,2023-06-02T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.4
114009,Emersons Green Lane,2023-06-02T23:40:00.000+00:00,transformer,,Temperature,C,35.8
114009,Emersons Green Lane,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
114009,Emersons Green Lane,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
114009,Emersons Green Lane,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
114009,Emersons Green Lane,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
114009,Emersons Green Lane,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
114009,Emersons Green Lane,2023-06-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
114009,Emersons Green Lane,2023-06-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.32
114009,Emersons Green Lane,2023-06-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
114009,Emersons Green Lane,2023-06-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.87
114009,Emersons Green Lane,2023-06-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.33
114009,Emersons Green Lane,2023-06-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.78
114009,Emersons Green Lane,2023-06-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
114009,Emersons Green Lane,2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
114009,Emersons Green Lane,2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
114009,Emersons Green Lane,2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
114009,Emersons Green Lane,2023-06-02T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.55
114009,Emersons Green Lane,2023-06-02T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.13
114009,Emersons Green Lane,2023-06-02T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-02T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.4
114009,Emersons Green Lane,2023-06-02T23:30:00.000+00:00,feeder,,L2 Active Power,kW,8.87
114009,Emersons Green Lane,2023-06-02T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.19
114009,Emersons Green Lane,2023-06-02T23:30:00.000+00:00,feeder,,N Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-02T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-02T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
114009,Emersons Green Lane,2023-06-02T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-02T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-02T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-02T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-06-02T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.11
114009,Emersons Green Lane,2023-06-02T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.54
114009,Emersons Green Lane,2023-06-02T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.97
114009,Emersons Green Lane,2023-06-02T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
114009,Emersons Green Lane,2023-06-02T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.5
114009,Emersons Green Lane,2023-06-02T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.7
114009,Emersons Green Lane,2023-06-02T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.5
114009,Emersons Green Lane,2023-06-02T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-02T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-02T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
114009,Emersons Green Lane,2023-06-02T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
114009,Emersons Green Lane,2023-06-02T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.04
114009,Emersons Green Lane,2023-06-02T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
114009,Emersons Green Lane,2023-06-02T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-02T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-02T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-02T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-02T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.48
114009,Emersons Green Lane,2023-06-02T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-02T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.72
114009,Emersons Green Lane,2023-06-02T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.71
114009,Emersons Green Lane,2023-06-02T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.96
114009,Emersons Green Lane,2023-06-02T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.77
114009,Emersons Green Lane,2023-06-02T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-02T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.2
114009,Emersons Green Lane,2023-06-02T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-02T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.6
114009,Emersons Green Lane,2023-06-02T23:30:00.000+00:00,transformer,,Temperature,C,36.0
114009,Emersons Green Lane,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
114009,Emersons Green Lane,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
114009,Emersons Green Lane,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
114009,Emersons Green Lane,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
114009,Emersons Green Lane,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
114009,Emersons Green Lane,2023-06-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
114009,Emersons Green Lane,2023-06-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.06
114009,Emersons Green Lane,2023-06-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
114009,Emersons Green Lane,2023-06-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.41
114009,Emersons Green Lane,2023-06-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.41
114009,Emersons Green Lane,2023-06-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.42
114009,Emersons Green Lane,2023-06-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
114009,Emersons Green Lane,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
114009,Emersons Green Lane,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
114009,Emersons Green Lane,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
114009,Emersons Green Lane,2023-06-02T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-02T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.19
114009,Emersons Green Lane,2023-06-02T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-02T23:20:00.000+00:00,feeder,,L3 Active Power,kW,7.54
114009,Emersons Green Lane,2023-06-02T23:20:00.000+00:00,feeder,,L2 Active Power,kW,10.02
114009,Emersons Green Lane,2023-06-02T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.32
114009,Emersons Green Lane,2023-06-02T23:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-02T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-02T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
114009,Emersons Green Lane,2023-06-02T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-02T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-02T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-02T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-02T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.89
114009,Emersons Green Lane,2023-06-02T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.17
114009,Emersons Green Lane,2023-06-02T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.8
114009,Emersons Green Lane,2023-06-02T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
114009,Emersons Green Lane,2023-06-02T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
114009,Emersons Green Lane,2023-06-02T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-02T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-02T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-02T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-02T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
114009,Emersons Green Lane,2023-06-02T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-02T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.19
114009,Emersons Green Lane,2023-06-02T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
114009,Emersons Green Lane,2023-06-02T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-02T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-02T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-02T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-02T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.97
114009,Emersons Green Lane,2023-06-02T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-02T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.52
114009,Emersons Green Lane,2023-06-02T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.08
114009,Emersons Green Lane,2023-06-02T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.67
114009,Emersons Green Lane,2023-06-02T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.17
114009,Emersons Green Lane,2023-06-02T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-02T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.9
114009,Emersons Green Lane,2023-06-02T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-02T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.9
114009,Emersons Green Lane,2023-06-02T23:20:00.000+00:00,transformer,,Temperature,C,36.1
114009,Emersons Green Lane,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
114009,Emersons Green Lane,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
114009,Emersons Green Lane,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
114009,Emersons Green Lane,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
114009,Emersons Green Lane,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
114009,Emersons Green Lane,2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
114009,Emersons Green Lane,2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.85
114009,Emersons Green Lane,2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
114009,Emersons Green Lane,2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.71
114009,Emersons Green Lane,2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.05
114009,Emersons Green Lane,2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.72
114009,Emersons Green Lane,2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
114009,Emersons Green Lane,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
114009,Emersons Green Lane,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
114009,Emersons Green Lane,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
114009,Emersons Green Lane,2023-06-02T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-02T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.6
114009,Emersons Green Lane,2023-06-02T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-02T23:10:00.000+00:00,feeder,,L3 Active Power,kW,7.9
114009,Emersons Green Lane,2023-06-02T23:10:00.000+00:00,feeder,,L2 Active Power,kW,10.16
114009,Emersons Green Lane,2023-06-02T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.53
114009,Emersons Green Lane,2023-06-02T23:10:00.000+00:00,feeder,,N Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-02T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-02T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-02T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-02T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-02T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-02T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-02T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.37
114009,Emersons Green Lane,2023-06-02T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.8
114009,Emersons Green Lane,2023-06-02T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.17
114009,Emersons Green Lane,2023-06-02T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-02T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
114009,Emersons Green Lane,2023-06-02T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-02T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-02T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-02T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-02T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-02T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-02T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.22
114009,Emersons Green Lane,2023-06-02T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.64
114009,Emersons Green Lane,2023-06-02T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-02T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-02T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-02T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-02T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.03
114009,Emersons Green Lane,2023-06-02T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-02T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.75
114009,Emersons Green Lane,2023-06-02T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.99
114009,Emersons Green Lane,2023-06-02T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.98
114009,Emersons Green Lane,2023-06-02T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.25
114009,Emersons Green Lane,2023-06-02T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-02T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.2
114009,Emersons Green Lane,2023-06-02T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-02T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.8
114009,Emersons Green Lane,2023-06-02T23:10:00.000+00:00,transformer,,Temperature,C,36.3
114009,Emersons Green Lane,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
114009,Emersons Green Lane,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
114009,Emersons Green Lane,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
114009,Emersons Green Lane,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
114009,Emersons Green Lane,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
114009,Emersons Green Lane,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.29
114009,Emersons Green Lane,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.36
114009,Emersons Green Lane,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
114009,Emersons Green Lane,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.48
114009,Emersons Green Lane,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.16
114009,Emersons Green Lane,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.59
114009,Emersons Green Lane,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
114009,Emersons Green Lane,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
114009,Emersons Green Lane,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
114009,Emersons Green Lane,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
114009,Emersons Green Lane,2023-06-02T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.53
114009,Emersons Green Lane,2023-06-02T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.16
114009,Emersons Green Lane,2023-06-02T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-02T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.59
114009,Emersons Green Lane,2023-06-02T23:00:00.000+00:00,feeder,,L2 Active Power,kW,11.28
114009,Emersons Green Lane,2023-06-02T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.7
114009,Emersons Green Lane,2023-06-02T23:00:00.000+00:00,feeder,,N Current (RMS),A,32.1
114009,Emersons Green Lane,2023-06-02T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-02T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-02T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
114009,Emersons Green Lane,2023-06-02T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-02T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-02T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-02T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.18
114009,Emersons Green Lane,2023-06-02T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.86
114009,Emersons Green Lane,2023-06-02T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.02
114009,Emersons Green Lane,2023-06-02T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
114009,Emersons Green Lane,2023-06-02T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-02T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-02T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-02T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-02T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-02T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-02T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-02T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.11
114009,Emersons Green Lane,2023-06-02T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.78
114009,Emersons Green Lane,2023-06-02T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-02T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-02T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-02T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-02T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.51
114009,Emersons Green Lane,2023-06-02T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-02T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.6
114009,Emersons Green Lane,2023-06-02T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.5
114009,Emersons Green Lane,2023-06-02T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.4
114009,Emersons Green Lane,2023-06-02T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.25
114009,Emersons Green Lane,2023-06-02T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-02T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.0
114009,Emersons Green Lane,2023-06-02T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-02T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.9
114009,Emersons Green Lane,2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,36.4
114009,Emersons Green Lane,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
114009,Emersons Green Lane,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
114009,Emersons Green Lane,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
114009,Emersons Green Lane,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
114009,Emersons Green Lane,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.07
114009,Emersons Green Lane,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
114009,Emersons Green Lane,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.66
114009,Emersons Green Lane,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
114009,Emersons Green Lane,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.53
114009,Emersons Green Lane,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.66
114009,Emersons Green Lane,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.75
114009,Emersons Green Lane,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
114009,Emersons Green Lane,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
114009,Emersons Green Lane,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
114009,Emersons Green Lane,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
114009,Emersons Green Lane,2023-06-02T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.57
114009,Emersons Green Lane,2023-06-02T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.87
114009,Emersons Green Lane,2023-06-02T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-02T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.75
114009,Emersons Green Lane,2023-06-02T22:50:00.000+00:00,feeder,,L2 Active Power,kW,9.84
114009,Emersons Green Lane,2023-06-02T22:50:00.000+00:00,feeder,,L1 Active Power,kW,7.82
114009,Emersons Green Lane,2023-06-02T22:50:00.000+00:00,feeder,,N Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-02T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
114009,Emersons Green Lane,2023-06-02T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
114009,Emersons Green Lane,2023-06-02T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-02T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-02T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-02T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-06-02T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.56
114009,Emersons Green Lane,2023-06-02T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.02
114009,Emersons Green Lane,2023-06-02T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.63
114009,Emersons Green Lane,2023-06-02T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-02T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
114009,Emersons Green Lane,2023-06-02T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-02T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-02T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-02T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-02T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
114009,Emersons Green Lane,2023-06-02T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-02T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
114009,Emersons Green Lane,2023-06-02T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.51
114009,Emersons Green Lane,2023-06-02T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-02T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-02T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-02T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-02T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.29
114009,Emersons Green Lane,2023-06-02T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.53
114009,Emersons Green Lane,2023-06-02T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.62
114009,Emersons Green Lane,2023-06-02T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.38
114009,Emersons Green Lane,2023-06-02T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.21
114009,Emersons Green Lane,2023-06-02T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.09
114009,Emersons Green Lane,2023-06-02T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-02T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.4
114009,Emersons Green Lane,2023-06-02T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.1
114009,Emersons Green Lane,2023-06-02T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.4
114009,Emersons Green Lane,2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,36.6
114009,Emersons Green Lane,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
114009,Emersons Green Lane,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
114009,Emersons Green Lane,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
114009,Emersons Green Lane,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
114009,Emersons Green Lane,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.41
114009,Emersons Green Lane,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
114009,Emersons Green Lane,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.67
114009,Emersons Green Lane,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
114009,Emersons Green Lane,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.04
114009,Emersons Green Lane,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.2
114009,Emersons Green Lane,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.05
114009,Emersons Green Lane,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
114009,Emersons Green Lane,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
114009,Emersons Green Lane,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
114009,Emersons Green Lane,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
114009,Emersons Green Lane,2023-06-02T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-02T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.05
114009,Emersons Green Lane,2023-06-02T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-02T22:40:00.000+00:00,feeder,,L3 Active Power,kW,9.09
114009,Emersons Green Lane,2023-06-02T22:40:00.000+00:00,feeder,,L2 Active Power,kW,11.25
114009,Emersons Green Lane,2023-06-02T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.98
114009,Emersons Green Lane,2023-06-02T22:40:00.000+00:00,feeder,,N Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-02T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-02T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-02T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
114009,Emersons Green Lane,2023-06-02T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-02T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-02T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-02T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.37
114009,Emersons Green Lane,2023-06-02T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.37
114009,Emersons Green Lane,2023-06-02T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.2
114009,Emersons Green Lane,2023-06-02T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
114009,Emersons Green Lane,2023-06-02T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-02T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-02T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-02T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-02T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-02T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
114009,Emersons Green Lane,2023-06-02T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-02T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.35
114009,Emersons Green Lane,2023-06-02T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.51
114009,Emersons Green Lane,2023-06-02T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-02T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-02T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-02T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-02T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.43
114009,Emersons Green Lane,2023-06-02T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-02T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.95
114009,Emersons Green Lane,2023-06-02T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.57
114009,Emersons Green Lane,2023-06-02T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.89
114009,Emersons Green Lane,2023-06-02T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.55
114009,Emersons Green Lane,2023-06-02T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-02T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.8
114009,Emersons Green Lane,2023-06-02T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-02T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.9
114009,Emersons Green Lane,2023-06-02T22:40:00.000+00:00,transformer,,Temperature,C,36.7
114009,Emersons Green Lane,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
114009,Emersons Green Lane,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
114009,Emersons Green Lane,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
114009,Emersons Green Lane,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
114009,Emersons Green Lane,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
114009,Emersons Green Lane,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
114009,Emersons Green Lane,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
114009,Emersons Green Lane,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.84
114009,Emersons Green Lane,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.96
114009,Emersons Green Lane,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.39
114009,Emersons Green Lane,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.86
114009,Emersons Green Lane,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.25
114009,Emersons Green Lane,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
114009,Emersons Green Lane,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
114009,Emersons Green Lane,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
114009,Emersons Green Lane,2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
114009,Emersons Green Lane,2023-06-02T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-06-02T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.22
114009,Emersons Green Lane,2023-06-02T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-02T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.42
114009,Emersons Green Lane,2023-06-02T22:30:00.000+00:00,feeder,,L2 Active Power,kW,11.33
114009,Emersons Green Lane,2023-06-02T22:30:00.000+00:00,feeder,,L1 Active Power,kW,8.35
114009,Emersons Green Lane,2023-06-02T22:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-02T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-02T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-02T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-02T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-02T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-02T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-02T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.8
114009,Emersons Green Lane,2023-06-02T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.96
114009,Emersons Green Lane,2023-06-02T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.89
114009,Emersons Green Lane,2023-06-02T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
114009,Emersons Green Lane,2023-06-02T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-02T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-02T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-02T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-02T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-02T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
114009,Emersons Green Lane,2023-06-02T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-02T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.28
114009,Emersons Green Lane,2023-06-02T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.53
114009,Emersons Green Lane,2023-06-02T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
114009,Emersons Green Lane,2023-06-02T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-02T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-02T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
114009,Emersons Green Lane,2023-06-02T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.94
114009,Emersons Green Lane,2023-06-02T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-02T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.59
114009,Emersons Green Lane,2023-06-02T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.15
114009,Emersons Green Lane,2023-06-02T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.92
114009,Emersons Green Lane,2023-06-02T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.82
114009,Emersons Green Lane,2023-06-02T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,55.5
114009,Emersons Green Lane,2023-06-02T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.9
114009,Emersons Green Lane,2023-06-02T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-02T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,93.6
114009,Emersons Green Lane,2023-06-02T22:30:00.000+00:00,transformer,,Temperature,C,36.8
114009,Emersons Green Lane,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
114009,Emersons Green Lane,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
114009,Emersons Green Lane,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
114009,Emersons Green Lane,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
114009,Emersons Green Lane,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
114009,Emersons Green Lane,2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
114009,Emersons Green Lane,2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.72
114009,Emersons Green Lane,2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
114009,Emersons Green Lane,2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.66
114009,Emersons Green Lane,2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.5
114009,Emersons Green Lane,2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,43.58
114009,Emersons Green Lane,2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
114009,Emersons Green Lane,2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
114009,Emersons Green Lane,2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
114009,Emersons Green Lane,2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
114009,Emersons Green Lane,2023-06-02T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-02T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.58
114009,Emersons Green Lane,2023-06-02T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-02T22:20:00.000+00:00,feeder,,L3 Active Power,kW,11.0
114009,Emersons Green Lane,2023-06-02T22:20:00.000+00:00,feeder,,L2 Active Power,kW,10.4
114009,Emersons Green Lane,2023-06-02T22:20:00.000+00:00,feeder,,L1 Active Power,kW,9.05
114009,Emersons Green Lane,2023-06-02T22:20:00.000+00:00,feeder,,N Current (RMS),A,34.1
114009,Emersons Green Lane,2023-06-02T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-02T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-02T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
