Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-02T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-02T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-02T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-02T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.81
114009,Emersons Green Lane,2023-06-02T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.37
114009,Emersons Green Lane,2023-06-02T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.71
114009,Emersons Green Lane,2023-06-02T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-02T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-02T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.7
114009,Emersons Green Lane,2023-06-02T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-02T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-02T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-02T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
114009,Emersons Green Lane,2023-06-02T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-02T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.31
114009,Emersons Green Lane,2023-06-02T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.28
114009,Emersons Green Lane,2023-06-02T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
114009,Emersons Green Lane,2023-06-02T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-02T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-02T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-02T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.18
114009,Emersons Green Lane,2023-06-02T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-02T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-02T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.22
114009,Emersons Green Lane,2023-06-02T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.43
114009,Emersons Green Lane,2023-06-02T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.6
114009,Emersons Green Lane,2023-06-02T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,58.0
114009,Emersons Green Lane,2023-06-02T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.1
114009,Emersons Green Lane,2023-06-02T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.6
114009,Emersons Green Lane,2023-06-02T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,102.0
114009,Emersons Green Lane,2023-06-02T22:20:00.000+00:00,transformer,,Temperature,C,36.9
114009,Emersons Green Lane,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
114009,Emersons Green Lane,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
114009,Emersons Green Lane,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
114009,Emersons Green Lane,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
114009,Emersons Green Lane,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
114009,Emersons Green Lane,2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
114009,Emersons Green Lane,2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.07
114009,Emersons Green Lane,2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
114009,Emersons Green Lane,2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.32
114009,Emersons Green Lane,2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.5
114009,Emersons Green Lane,2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,48.62
114009,Emersons Green Lane,2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
114009,Emersons Green Lane,2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
114009,Emersons Green Lane,2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
114009,Emersons Green Lane,2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
114009,Emersons Green Lane,2023-06-02T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-02T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.05
114009,Emersons Green Lane,2023-06-02T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-02T22:10:00.000+00:00,feeder,,L3 Active Power,kW,9.12
114009,Emersons Green Lane,2023-06-02T22:10:00.000+00:00,feeder,,L2 Active Power,kW,11.54
114009,Emersons Green Lane,2023-06-02T22:10:00.000+00:00,feeder,,L1 Active Power,kW,11.17
114009,Emersons Green Lane,2023-06-02T22:10:00.000+00:00,feeder,,N Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-02T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-02T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-02T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-02T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-02T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-02T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-02T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.53
114009,Emersons Green Lane,2023-06-02T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.0
114009,Emersons Green Lane,2023-06-02T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.89
114009,Emersons Green Lane,2023-06-02T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-02T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-02T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-02T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-02T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-02T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-02T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-02T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-02T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.1
114009,Emersons Green Lane,2023-06-02T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.51
114009,Emersons Green Lane,2023-06-02T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-02T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-02T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-02T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-02T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.03
114009,Emersons Green Lane,2023-06-02T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-02T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.88
114009,Emersons Green Lane,2023-06-02T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.28
114009,Emersons Green Lane,2023-06-02T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.34
114009,Emersons Green Lane,2023-06-02T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.24
114009,Emersons Green Lane,2023-06-02T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-02T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.5
114009,Emersons Green Lane,2023-06-02T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-02T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.1
114009,Emersons Green Lane,2023-06-02T22:10:00.000+00:00,transformer,,Temperature,C,37.0
114009,Emersons Green Lane,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
114009,Emersons Green Lane,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
114009,Emersons Green Lane,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
114009,Emersons Green Lane,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
114009,Emersons Green Lane,2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
114009,Emersons Green Lane,2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.78
114009,Emersons Green Lane,2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
114009,Emersons Green Lane,2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.22
114009,Emersons Green Lane,2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.98
114009,Emersons Green Lane,2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,47.81
114009,Emersons Green Lane,2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
114009,Emersons Green Lane,2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
114009,Emersons Green Lane,2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
114009,Emersons Green Lane,2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
114009,Emersons Green Lane,2023-06-02T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-06-02T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.46
114009,Emersons Green Lane,2023-06-02T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-02T22:00:00.000+00:00,feeder,,L3 Active Power,kW,10.35
114009,Emersons Green Lane,2023-06-02T22:00:00.000+00:00,feeder,,L2 Active Power,kW,12.66
114009,Emersons Green Lane,2023-06-02T22:00:00.000+00:00,feeder,,L1 Active Power,kW,11.19
114009,Emersons Green Lane,2023-06-02T22:00:00.000+00:00,feeder,,N Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-02T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-02T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-02T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-02T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-02T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-02T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-02T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.08
114009,Emersons Green Lane,2023-06-02T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.53
114009,Emersons Green Lane,2023-06-02T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.79
114009,Emersons Green Lane,2023-06-02T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-02T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-02T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-02T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.5
114009,Emersons Green Lane,2023-06-02T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-02T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-02T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-02T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-02T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.36
114009,Emersons Green Lane,2023-06-02T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.69
114009,Emersons Green Lane,2023-06-02T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-02T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-02T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-02T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-02T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-02T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-02T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.92
114009,Emersons Green Lane,2023-06-02T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.67
114009,Emersons Green Lane,2023-06-02T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.92
114009,Emersons Green Lane,2023-06-02T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.73
114009,Emersons Green Lane,2023-06-02T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-02T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.4
114009,Emersons Green Lane,2023-06-02T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-02T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,94.0
114009,Emersons Green Lane,2023-06-02T22:00:00.000+00:00,transformer,,Temperature,C,37.2
114009,Emersons Green Lane,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
114009,Emersons Green Lane,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
114009,Emersons Green Lane,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
114009,Emersons Green Lane,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
114009,Emersons Green Lane,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
114009,Emersons Green Lane,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
114009,Emersons Green Lane,2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
114009,Emersons Green Lane,2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.96
114009,Emersons Green Lane,2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.86
114009,Emersons Green Lane,2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.44
114009,Emersons Green Lane,2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.48
114009,Emersons Green Lane,2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,51.4
114009,Emersons Green Lane,2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
114009,Emersons Green Lane,2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
114009,Emersons Green Lane,2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
114009,Emersons Green Lane,2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
114009,Emersons Green Lane,2023-06-02T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-06-02T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.19
114009,Emersons Green Lane,2023-06-02T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-02T21:50:00.000+00:00,feeder,,L3 Active Power,kW,11.01
114009,Emersons Green Lane,2023-06-02T21:50:00.000+00:00,feeder,,L2 Active Power,kW,12.26
114009,Emersons Green Lane,2023-06-02T21:50:00.000+00:00,feeder,,L1 Active Power,kW,12.87
114009,Emersons Green Lane,2023-06-02T21:50:00.000+00:00,feeder,,N Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-02T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-02T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-02T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-02T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-06-02T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-02T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-02T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.49
114009,Emersons Green Lane,2023-06-02T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.59
114009,Emersons Green Lane,2023-06-02T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.92
114009,Emersons Green Lane,2023-06-02T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
114009,Emersons Green Lane,2023-06-02T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-02T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-02T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.5
114009,Emersons Green Lane,2023-06-02T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-02T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-02T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-02T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-02T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.41
114009,Emersons Green Lane,2023-06-02T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.14
114009,Emersons Green Lane,2023-06-02T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-02T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-02T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-02T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-02T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.92
114009,Emersons Green Lane,2023-06-02T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-06-02T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.09
114009,Emersons Green Lane,2023-06-02T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.4
114009,Emersons Green Lane,2023-06-02T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.15
114009,Emersons Green Lane,2023-06-02T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.45
114009,Emersons Green Lane,2023-06-02T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.1
114009,Emersons Green Lane,2023-06-02T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.1
114009,Emersons Green Lane,2023-06-02T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.5
114009,Emersons Green Lane,2023-06-02T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.5
114009,Emersons Green Lane,2023-06-02T21:50:00.000+00:00,transformer,,Temperature,C,37.3
114009,Emersons Green Lane,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
114009,Emersons Green Lane,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
114009,Emersons Green Lane,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
114009,Emersons Green Lane,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
114009,Emersons Green Lane,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
114009,Emersons Green Lane,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
114009,Emersons Green Lane,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
114009,Emersons Green Lane,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.78
114009,Emersons Green Lane,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.99
114009,Emersons Green Lane,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.27
114009,Emersons Green Lane,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.41
114009,Emersons Green Lane,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.39
114009,Emersons Green Lane,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
114009,Emersons Green Lane,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
114009,Emersons Green Lane,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
114009,Emersons Green Lane,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
114009,Emersons Green Lane,2023-06-02T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-02T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.31
114009,Emersons Green Lane,2023-06-02T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.59
114009,Emersons Green Lane,2023-06-02T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.65
114009,Emersons Green Lane,2023-06-02T21:40:00.000+00:00,feeder,,L2 Active Power,kW,14.41
114009,Emersons Green Lane,2023-06-02T21:40:00.000+00:00,feeder,,L1 Active Power,kW,10.1
114009,Emersons Green Lane,2023-06-02T21:40:00.000+00:00,feeder,,N Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-02T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-02T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
114009,Emersons Green Lane,2023-06-02T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-02T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-02T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-02T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-02T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.27
114009,Emersons Green Lane,2023-06-02T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.05
114009,Emersons Green Lane,2023-06-02T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.43
114009,Emersons Green Lane,2023-06-02T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.7
114009,Emersons Green Lane,2023-06-02T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-02T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-02T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.1
114009,Emersons Green Lane,2023-06-02T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-02T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-02T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-02T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
114009,Emersons Green Lane,2023-06-02T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.22
114009,Emersons Green Lane,2023-06-02T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.03
114009,Emersons Green Lane,2023-06-02T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-02T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-02T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-02T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-02T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.07
114009,Emersons Green Lane,2023-06-02T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-02T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-02T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.27
114009,Emersons Green Lane,2023-06-02T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.1
114009,Emersons Green Lane,2023-06-02T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.92
114009,Emersons Green Lane,2023-06-02T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-02T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.6
114009,Emersons Green Lane,2023-06-02T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.9
114009,Emersons Green Lane,2023-06-02T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.5
114009,Emersons Green Lane,2023-06-02T21:40:00.000+00:00,transformer,,Temperature,C,37.4
114009,Emersons Green Lane,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
114009,Emersons Green Lane,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
114009,Emersons Green Lane,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
114009,Emersons Green Lane,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
114009,Emersons Green Lane,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
114009,Emersons Green Lane,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
114009,Emersons Green Lane,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
114009,Emersons Green Lane,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.41
114009,Emersons Green Lane,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
114009,Emersons Green Lane,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.65
114009,Emersons Green Lane,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.79
114009,Emersons Green Lane,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.49
114009,Emersons Green Lane,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
114009,Emersons Green Lane,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
114009,Emersons Green Lane,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
114009,Emersons Green Lane,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
114009,Emersons Green Lane,2023-06-02T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.76
114009,Emersons Green Lane,2023-06-02T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.27
114009,Emersons Green Lane,2023-06-02T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.8
114009,Emersons Green Lane,2023-06-02T21:30:00.000+00:00,feeder,,L3 Active Power,kW,10.05
114009,Emersons Green Lane,2023-06-02T21:30:00.000+00:00,feeder,,L2 Active Power,kW,17.08
114009,Emersons Green Lane,2023-06-02T21:30:00.000+00:00,feeder,,L1 Active Power,kW,10.22
114009,Emersons Green Lane,2023-06-02T21:30:00.000+00:00,feeder,,N Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-02T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-02T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.8
114009,Emersons Green Lane,2023-06-02T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-02T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-02T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-02T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
114009,Emersons Green Lane,2023-06-02T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.11
114009,Emersons Green Lane,2023-06-02T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.53
114009,Emersons Green Lane,2023-06-02T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.15
114009,Emersons Green Lane,2023-06-02T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
114009,Emersons Green Lane,2023-06-02T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-02T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-02T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.6
114009,Emersons Green Lane,2023-06-02T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-02T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-02T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
114009,Emersons Green Lane,2023-06-02T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
114009,Emersons Green Lane,2023-06-02T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.5
114009,Emersons Green Lane,2023-06-02T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.36
114009,Emersons Green Lane,2023-06-02T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-02T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
114009,Emersons Green Lane,2023-06-02T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-02T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-02T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.66
114009,Emersons Green Lane,2023-06-02T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-02T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-02T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.17
114009,Emersons Green Lane,2023-06-02T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.86
114009,Emersons Green Lane,2023-06-02T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.18
114009,Emersons Green Lane,2023-06-02T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,58.8
114009,Emersons Green Lane,2023-06-02T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.2
114009,Emersons Green Lane,2023-06-02T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.4
114009,Emersons Green Lane,2023-06-02T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.1
114009,Emersons Green Lane,2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,37.5
114009,Emersons Green Lane,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
114009,Emersons Green Lane,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
114009,Emersons Green Lane,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
114009,Emersons Green Lane,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
114009,Emersons Green Lane,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
114009,Emersons Green Lane,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
114009,Emersons Green Lane,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.03
114009,Emersons Green Lane,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.36
114009,Emersons Green Lane,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.88
114009,Emersons Green Lane,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.96
114009,Emersons Green Lane,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.91
114009,Emersons Green Lane,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
114009,Emersons Green Lane,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
114009,Emersons Green Lane,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
114009,Emersons Green Lane,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
114009,Emersons Green Lane,2023-06-02T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.48
114009,Emersons Green Lane,2023-06-02T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.23
114009,Emersons Green Lane,2023-06-02T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.63
114009,Emersons Green Lane,2023-06-02T21:20:00.000+00:00,feeder,,L3 Active Power,kW,10.31
114009,Emersons Green Lane,2023-06-02T21:20:00.000+00:00,feeder,,L2 Active Power,kW,15.73
114009,Emersons Green Lane,2023-06-02T21:20:00.000+00:00,feeder,,L1 Active Power,kW,12.06
114009,Emersons Green Lane,2023-06-02T21:20:00.000+00:00,feeder,,N Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-02T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-02T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.7
114009,Emersons Green Lane,2023-06-02T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
114009,Emersons Green Lane,2023-06-02T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-02T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-02T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
114009,Emersons Green Lane,2023-06-02T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.23
114009,Emersons Green Lane,2023-06-02T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.62
114009,Emersons Green Lane,2023-06-02T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.25
114009,Emersons Green Lane,2023-06-02T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-02T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-02T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.3
114009,Emersons Green Lane,2023-06-02T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.8
114009,Emersons Green Lane,2023-06-02T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-02T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-02T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
114009,Emersons Green Lane,2023-06-02T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
114009,Emersons Green Lane,2023-06-02T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
114009,Emersons Green Lane,2023-06-02T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
114009,Emersons Green Lane,2023-06-02T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-02T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-02T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-02T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-02T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.34
114009,Emersons Green Lane,2023-06-02T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.77
114009,Emersons Green Lane,2023-06-02T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.61
114009,Emersons Green Lane,2023-06-02T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.21
114009,Emersons Green Lane,2023-06-02T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.21
114009,Emersons Green Lane,2023-06-02T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.4
114009,Emersons Green Lane,2023-06-02T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-02T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.3
114009,Emersons Green Lane,2023-06-02T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.7
114009,Emersons Green Lane,2023-06-02T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.9
114009,Emersons Green Lane,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,37.6
114009,Emersons Green Lane,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
114009,Emersons Green Lane,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
114009,Emersons Green Lane,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
114009,Emersons Green Lane,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
114009,Emersons Green Lane,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
114009,Emersons Green Lane,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.59
114009,Emersons Green Lane,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
114009,Emersons Green Lane,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.92
114009,Emersons Green Lane,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.31
114009,Emersons Green Lane,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.2
114009,Emersons Green Lane,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.21
114009,Emersons Green Lane,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.76
114009,Emersons Green Lane,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
114009,Emersons Green Lane,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
114009,Emersons Green Lane,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
114009,Emersons Green Lane,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
114009,Emersons Green Lane,2023-06-02T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.55
114009,Emersons Green Lane,2023-06-02T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.26
114009,Emersons Green Lane,2023-06-02T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.53
114009,Emersons Green Lane,2023-06-02T21:10:00.000+00:00,feeder,,L3 Active Power,kW,11.88
114009,Emersons Green Lane,2023-06-02T21:10:00.000+00:00,feeder,,L2 Active Power,kW,14.51
114009,Emersons Green Lane,2023-06-02T21:10:00.000+00:00,feeder,,L1 Active Power,kW,11.38
114009,Emersons Green Lane,2023-06-02T21:10:00.000+00:00,feeder,,N Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-02T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
114009,Emersons Green Lane,2023-06-02T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
114009,Emersons Green Lane,2023-06-02T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-02T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-02T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-02T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-02T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.38
114009,Emersons Green Lane,2023-06-02T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.51
114009,Emersons Green Lane,2023-06-02T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.91
114009,Emersons Green Lane,2023-06-02T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-02T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-02T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-02T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-02T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
114009,Emersons Green Lane,2023-06-02T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-02T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-02T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
114009,Emersons Green Lane,2023-06-02T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.39
114009,Emersons Green Lane,2023-06-02T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.84
114009,Emersons Green Lane,2023-06-02T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-02T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
114009,Emersons Green Lane,2023-06-02T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-02T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-02T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.28
114009,Emersons Green Lane,2023-06-02T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-02T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-02T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.8
114009,Emersons Green Lane,2023-06-02T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.4
114009,Emersons Green Lane,2023-06-02T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.89
114009,Emersons Green Lane,2023-06-02T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-02T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.6
114009,Emersons Green Lane,2023-06-02T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.8
114009,Emersons Green Lane,2023-06-02T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,37.8
114009,Emersons Green Lane,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
114009,Emersons Green Lane,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
114009,Emersons Green Lane,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
114009,Emersons Green Lane,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
114009,Emersons Green Lane,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
114009,Emersons Green Lane,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
114009,Emersons Green Lane,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
114009,Emersons Green Lane,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.57
114009,Emersons Green Lane,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
114009,Emersons Green Lane,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.64
114009,Emersons Green Lane,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.81
114009,Emersons Green Lane,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.02
114009,Emersons Green Lane,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,117.2
114009,Emersons Green Lane,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
114009,Emersons Green Lane,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
114009,Emersons Green Lane,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
114009,Emersons Green Lane,2023-06-02T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-06-02T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.05
114009,Emersons Green Lane,2023-06-02T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-02T21:00:00.000+00:00,feeder,,L3 Active Power,kW,12.64
114009,Emersons Green Lane,2023-06-02T21:00:00.000+00:00,feeder,,L2 Active Power,kW,15.77
114009,Emersons Green Lane,2023-06-02T21:00:00.000+00:00,feeder,,L1 Active Power,kW,13.02
114009,Emersons Green Lane,2023-06-02T21:00:00.000+00:00,feeder,,N Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-02T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-02T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.2
114009,Emersons Green Lane,2023-06-02T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-02T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-02T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-02T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-02T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.6
114009,Emersons Green Lane,2023-06-02T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.98
114009,Emersons Green Lane,2023-06-02T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.4
114009,Emersons Green Lane,2023-06-02T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
114009,Emersons Green Lane,2023-06-02T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-02T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-02T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-02T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-02T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-02T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-02T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-02T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.42
114009,Emersons Green Lane,2023-06-02T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.22
114009,Emersons Green Lane,2023-06-02T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
114009,Emersons Green Lane,2023-06-02T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-02T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-02T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-02T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.59
114009,Emersons Green Lane,2023-06-02T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-02T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-02T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.41
114009,Emersons Green Lane,2023-06-02T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.73
114009,Emersons Green Lane,2023-06-02T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.97
114009,Emersons Green Lane,2023-06-02T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,60.8
114009,Emersons Green Lane,2023-06-02T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,104.2
114009,Emersons Green Lane,2023-06-02T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.3
114009,Emersons Green Lane,2023-06-02T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,37.9
114009,Emersons Green Lane,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
114009,Emersons Green Lane,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
114009,Emersons Green Lane,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
114009,Emersons Green Lane,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
114009,Emersons Green Lane,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
114009,Emersons Green Lane,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
114009,Emersons Green Lane,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.68
114009,Emersons Green Lane,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
114009,Emersons Green Lane,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
114009,Emersons Green Lane,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.9
114009,Emersons Green Lane,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.61
114009,Emersons Green Lane,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
114009,Emersons Green Lane,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
114009,Emersons Green Lane,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
114009,Emersons Green Lane,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
114009,Emersons Green Lane,2023-06-02T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-02T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.24
114009,Emersons Green Lane,2023-06-02T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-02T20:50:00.000+00:00,feeder,,L3 Active Power,kW,14.94
114009,Emersons Green Lane,2023-06-02T20:50:00.000+00:00,feeder,,L2 Active Power,kW,16.43
114009,Emersons Green Lane,2023-06-02T20:50:00.000+00:00,feeder,,L1 Active Power,kW,12.94
114009,Emersons Green Lane,2023-06-02T20:50:00.000+00:00,feeder,,N Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-02T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-02T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.6
114009,Emersons Green Lane,2023-06-02T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
