Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-02T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-02T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-02T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-02T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.12
114009,Emersons Green Lane,2023-06-02T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.01
114009,Emersons Green Lane,2023-06-02T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.65
114009,Emersons Green Lane,2023-06-02T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-02T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-02T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-02T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-02T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-02T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-02T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-02T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-02T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.39
114009,Emersons Green Lane,2023-06-02T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.4
114009,Emersons Green Lane,2023-06-02T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-02T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-02T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-02T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-02T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-02T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-02T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-02T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.16
114009,Emersons Green Lane,2023-06-02T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.08
114009,Emersons Green Lane,2023-06-02T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.88
114009,Emersons Green Lane,2023-06-02T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-02T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,109.3
114009,Emersons Green Lane,2023-06-02T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.8
114009,Emersons Green Lane,2023-06-02T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.9
114009,Emersons Green Lane,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,38.0
114009,Emersons Green Lane,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
114009,Emersons Green Lane,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
114009,Emersons Green Lane,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
114009,Emersons Green Lane,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
114009,Emersons Green Lane,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
114009,Emersons Green Lane,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
114009,Emersons Green Lane,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.73
114009,Emersons Green Lane,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
114009,Emersons Green Lane,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.59
114009,Emersons Green Lane,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.91
114009,Emersons Green Lane,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.87
114009,Emersons Green Lane,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
114009,Emersons Green Lane,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
114009,Emersons Green Lane,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
114009,Emersons Green Lane,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
114009,Emersons Green Lane,2023-06-02T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-02T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.08
114009,Emersons Green Lane,2023-06-02T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-06-02T20:40:00.000+00:00,feeder,,L3 Active Power,kW,13.2
114009,Emersons Green Lane,2023-06-02T20:40:00.000+00:00,feeder,,L2 Active Power,kW,14.95
114009,Emersons Green Lane,2023-06-02T20:40:00.000+00:00,feeder,,L1 Active Power,kW,14.68
114009,Emersons Green Lane,2023-06-02T20:40:00.000+00:00,feeder,,N Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-02T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-02T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.1
114009,Emersons Green Lane,2023-06-02T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
114009,Emersons Green Lane,2023-06-02T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-02T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-02T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-02T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.75
114009,Emersons Green Lane,2023-06-02T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.03
114009,Emersons Green Lane,2023-06-02T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.71
114009,Emersons Green Lane,2023-06-02T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-02T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-02T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-02T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-02T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-02T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-02T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-02T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-02T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-02T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.28
114009,Emersons Green Lane,2023-06-02T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-02T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-02T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-02T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-02T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.1
114009,Emersons Green Lane,2023-06-02T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-02T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-02T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.72
114009,Emersons Green Lane,2023-06-02T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.25
114009,Emersons Green Lane,2023-06-02T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.01
114009,Emersons Green Lane,2023-06-02T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.3
114009,Emersons Green Lane,2023-06-02T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.8
114009,Emersons Green Lane,2023-06-02T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.9
114009,Emersons Green Lane,2023-06-02T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.9
114009,Emersons Green Lane,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,38.1
114009,Emersons Green Lane,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
114009,Emersons Green Lane,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
114009,Emersons Green Lane,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
114009,Emersons Green Lane,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
114009,Emersons Green Lane,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
114009,Emersons Green Lane,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
114009,Emersons Green Lane,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.73
114009,Emersons Green Lane,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
114009,Emersons Green Lane,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.96
114009,Emersons Green Lane,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.79
114009,Emersons Green Lane,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.68
114009,Emersons Green Lane,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
114009,Emersons Green Lane,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
114009,Emersons Green Lane,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
114009,Emersons Green Lane,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
114009,Emersons Green Lane,2023-06-02T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-02T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-02T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-02T20:30:00.000+00:00,feeder,,L3 Active Power,kW,14.73
114009,Emersons Green Lane,2023-06-02T20:30:00.000+00:00,feeder,,L2 Active Power,kW,18.71
114009,Emersons Green Lane,2023-06-02T20:30:00.000+00:00,feeder,,L1 Active Power,kW,15.29
114009,Emersons Green Lane,2023-06-02T20:30:00.000+00:00,feeder,,N Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-02T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
114009,Emersons Green Lane,2023-06-02T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.5
114009,Emersons Green Lane,2023-06-02T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
114009,Emersons Green Lane,2023-06-02T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-02T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-02T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-06-02T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.25
114009,Emersons Green Lane,2023-06-02T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.64
114009,Emersons Green Lane,2023-06-02T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.17
114009,Emersons Green Lane,2023-06-02T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
114009,Emersons Green Lane,2023-06-02T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-02T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-02T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-02T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-02T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-02T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-02T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-02T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.58
114009,Emersons Green Lane,2023-06-02T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.11
114009,Emersons Green Lane,2023-06-02T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-02T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-02T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-02T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-02T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.73
114009,Emersons Green Lane,2023-06-02T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-02T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-02T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.64
114009,Emersons Green Lane,2023-06-02T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.44
114009,Emersons Green Lane,2023-06-02T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.69
114009,Emersons Green Lane,2023-06-02T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.3
114009,Emersons Green Lane,2023-06-02T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.4
114009,Emersons Green Lane,2023-06-02T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.5
114009,Emersons Green Lane,2023-06-02T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.2
114009,Emersons Green Lane,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,38.2
114009,Emersons Green Lane,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
114009,Emersons Green Lane,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
114009,Emersons Green Lane,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
114009,Emersons Green Lane,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
114009,Emersons Green Lane,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
114009,Emersons Green Lane,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
114009,Emersons Green Lane,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.06
114009,Emersons Green Lane,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
114009,Emersons Green Lane,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.85
114009,Emersons Green Lane,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.38
114009,Emersons Green Lane,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.26
114009,Emersons Green Lane,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
114009,Emersons Green Lane,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
114009,Emersons Green Lane,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
114009,Emersons Green Lane,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
114009,Emersons Green Lane,2023-06-02T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-02T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.66
114009,Emersons Green Lane,2023-06-02T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-02T20:20:00.000+00:00,feeder,,L3 Active Power,kW,11.79
114009,Emersons Green Lane,2023-06-02T20:20:00.000+00:00,feeder,,L2 Active Power,kW,15.78
114009,Emersons Green Lane,2023-06-02T20:20:00.000+00:00,feeder,,L1 Active Power,kW,18.07
114009,Emersons Green Lane,2023-06-02T20:20:00.000+00:00,feeder,,N Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-02T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-02T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
114009,Emersons Green Lane,2023-06-02T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.8
114009,Emersons Green Lane,2023-06-02T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-02T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-02T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-02T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.77
114009,Emersons Green Lane,2023-06-02T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.64
114009,Emersons Green Lane,2023-06-02T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.29
114009,Emersons Green Lane,2023-06-02T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
114009,Emersons Green Lane,2023-06-02T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-02T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-02T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-02T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-02T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-02T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-02T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-02T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
114009,Emersons Green Lane,2023-06-02T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
114009,Emersons Green Lane,2023-06-02T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-02T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-02T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-02T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-02T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.49
114009,Emersons Green Lane,2023-06-02T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-02T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-02T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.49
114009,Emersons Green Lane,2023-06-02T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.91
114009,Emersons Green Lane,2023-06-02T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.07
114009,Emersons Green Lane,2023-06-02T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,56.6
114009,Emersons Green Lane,2023-06-02T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,103.1
114009,Emersons Green Lane,2023-06-02T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.1
114009,Emersons Green Lane,2023-06-02T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.1
114009,Emersons Green Lane,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,38.3
114009,Emersons Green Lane,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
114009,Emersons Green Lane,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
114009,Emersons Green Lane,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
114009,Emersons Green Lane,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
114009,Emersons Green Lane,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
114009,Emersons Green Lane,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
114009,Emersons Green Lane,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.69
114009,Emersons Green Lane,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
114009,Emersons Green Lane,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.29
114009,Emersons Green Lane,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.68
114009,Emersons Green Lane,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.62
114009,Emersons Green Lane,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
114009,Emersons Green Lane,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
114009,Emersons Green Lane,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
114009,Emersons Green Lane,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
114009,Emersons Green Lane,2023-06-02T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-02T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-02T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-02T20:10:00.000+00:00,feeder,,L3 Active Power,kW,11.74
114009,Emersons Green Lane,2023-06-02T20:10:00.000+00:00,feeder,,L2 Active Power,kW,19.76
114009,Emersons Green Lane,2023-06-02T20:10:00.000+00:00,feeder,,L1 Active Power,kW,16.7
114009,Emersons Green Lane,2023-06-02T20:10:00.000+00:00,feeder,,N Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-02T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-02T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.6
114009,Emersons Green Lane,2023-06-02T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.5
114009,Emersons Green Lane,2023-06-02T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-02T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-02T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-02T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.18
114009,Emersons Green Lane,2023-06-02T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.58
114009,Emersons Green Lane,2023-06-02T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.6
114009,Emersons Green Lane,2023-06-02T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-02T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-02T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-02T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-02T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-02T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-06-02T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-02T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-02T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.29
114009,Emersons Green Lane,2023-06-02T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-02T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-02T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-02T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-02T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-02T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-06-02T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-02T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-02T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.06
114009,Emersons Green Lane,2023-06-02T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.69
114009,Emersons Green Lane,2023-06-02T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.56
114009,Emersons Green Lane,2023-06-02T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-02T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.6
114009,Emersons Green Lane,2023-06-02T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.2
114009,Emersons Green Lane,2023-06-02T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.3
114009,Emersons Green Lane,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,38.4
114009,Emersons Green Lane,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
114009,Emersons Green Lane,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
114009,Emersons Green Lane,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
114009,Emersons Green Lane,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
114009,Emersons Green Lane,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
114009,Emersons Green Lane,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
114009,Emersons Green Lane,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.2
114009,Emersons Green Lane,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
114009,Emersons Green Lane,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.28
114009,Emersons Green Lane,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.31
114009,Emersons Green Lane,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.95
114009,Emersons Green Lane,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
114009,Emersons Green Lane,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
114009,Emersons Green Lane,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
114009,Emersons Green Lane,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
114009,Emersons Green Lane,2023-06-02T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-02T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.64
114009,Emersons Green Lane,2023-06-02T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-02T20:00:00.000+00:00,feeder,,L3 Active Power,kW,10.45
114009,Emersons Green Lane,2023-06-02T20:00:00.000+00:00,feeder,,L2 Active Power,kW,14.44
114009,Emersons Green Lane,2023-06-02T20:00:00.000+00:00,feeder,,L1 Active Power,kW,19.58
114009,Emersons Green Lane,2023-06-02T20:00:00.000+00:00,feeder,,N Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-02T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-02T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
114009,Emersons Green Lane,2023-06-02T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.8
114009,Emersons Green Lane,2023-06-02T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-02T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-02T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-02T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.12
114009,Emersons Green Lane,2023-06-02T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.44
114009,Emersons Green Lane,2023-06-02T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.4
114009,Emersons Green Lane,2023-06-02T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-02T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-02T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.9
114009,Emersons Green Lane,2023-06-02T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-02T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-02T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-02T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-02T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-02T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.29
114009,Emersons Green Lane,2023-06-02T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-02T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-02T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-02T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-02T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-02T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-02T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-02T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-02T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.19
114009,Emersons Green Lane,2023-06-02T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.84
114009,Emersons Green Lane,2023-06-02T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.98
114009,Emersons Green Lane,2023-06-02T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-02T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,104.6
114009,Emersons Green Lane,2023-06-02T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.3
114009,Emersons Green Lane,2023-06-02T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.1
114009,Emersons Green Lane,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,38.5
114009,Emersons Green Lane,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
114009,Emersons Green Lane,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
114009,Emersons Green Lane,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
114009,Emersons Green Lane,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
114009,Emersons Green Lane,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
114009,Emersons Green Lane,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
114009,Emersons Green Lane,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.18
114009,Emersons Green Lane,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
114009,Emersons Green Lane,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.11
114009,Emersons Green Lane,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.01
114009,Emersons Green Lane,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.06
114009,Emersons Green Lane,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
114009,Emersons Green Lane,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
114009,Emersons Green Lane,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
114009,Emersons Green Lane,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
114009,Emersons Green Lane,2023-06-02T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-02T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.53
114009,Emersons Green Lane,2023-06-02T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-02T19:50:00.000+00:00,feeder,,L3 Active Power,kW,11.45
114009,Emersons Green Lane,2023-06-02T19:50:00.000+00:00,feeder,,L2 Active Power,kW,16.42
114009,Emersons Green Lane,2023-06-02T19:50:00.000+00:00,feeder,,L1 Active Power,kW,17.57
114009,Emersons Green Lane,2023-06-02T19:50:00.000+00:00,feeder,,N Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-02T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
114009,Emersons Green Lane,2023-06-02T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.8
114009,Emersons Green Lane,2023-06-02T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.7
114009,Emersons Green Lane,2023-06-02T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-02T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-02T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-02T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.34
114009,Emersons Green Lane,2023-06-02T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.82
114009,Emersons Green Lane,2023-06-02T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.32
114009,Emersons Green Lane,2023-06-02T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-02T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
114009,Emersons Green Lane,2023-06-02T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.3
114009,Emersons Green Lane,2023-06-02T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-02T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-02T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-02T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-02T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-02T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.99
114009,Emersons Green Lane,2023-06-02T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
114009,Emersons Green Lane,2023-06-02T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
114009,Emersons Green Lane,2023-06-02T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-02T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-02T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-02T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-02T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-02T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-02T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.35
114009,Emersons Green Lane,2023-06-02T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.99
114009,Emersons Green Lane,2023-06-02T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.7
114009,Emersons Green Lane,2023-06-02T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.9
114009,Emersons Green Lane,2023-06-02T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.6
114009,Emersons Green Lane,2023-06-02T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.2
114009,Emersons Green Lane,2023-06-02T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.8
114009,Emersons Green Lane,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,38.6
114009,Emersons Green Lane,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
114009,Emersons Green Lane,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
114009,Emersons Green Lane,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
114009,Emersons Green Lane,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
114009,Emersons Green Lane,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
114009,Emersons Green Lane,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.76
114009,Emersons Green Lane,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
114009,Emersons Green Lane,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.48
114009,Emersons Green Lane,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.22
114009,Emersons Green Lane,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.19
114009,Emersons Green Lane,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
114009,Emersons Green Lane,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
114009,Emersons Green Lane,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
114009,Emersons Green Lane,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
114009,Emersons Green Lane,2023-06-02T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-02T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.02
114009,Emersons Green Lane,2023-06-02T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-02T19:40:00.000+00:00,feeder,,L3 Active Power,kW,14.0
114009,Emersons Green Lane,2023-06-02T19:40:00.000+00:00,feeder,,L2 Active Power,kW,13.51
114009,Emersons Green Lane,2023-06-02T19:40:00.000+00:00,feeder,,L1 Active Power,kW,12.73
114009,Emersons Green Lane,2023-06-02T19:40:00.000+00:00,feeder,,N Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-02T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
114009,Emersons Green Lane,2023-06-02T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
114009,Emersons Green Lane,2023-06-02T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
114009,Emersons Green Lane,2023-06-02T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-02T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-02T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-02T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.38
114009,Emersons Green Lane,2023-06-02T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.05
114009,Emersons Green Lane,2023-06-02T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.37
114009,Emersons Green Lane,2023-06-02T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
114009,Emersons Green Lane,2023-06-02T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-02T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-02T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-02T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-02T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-02T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-02T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-02T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.51
114009,Emersons Green Lane,2023-06-02T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
114009,Emersons Green Lane,2023-06-02T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-02T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-02T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-02T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-02T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-02T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-02T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-02T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.58
114009,Emersons Green Lane,2023-06-02T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.4
114009,Emersons Green Lane,2023-06-02T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.79
114009,Emersons Green Lane,2023-06-02T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.3
114009,Emersons Green Lane,2023-06-02T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.7
114009,Emersons Green Lane,2023-06-02T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.3
114009,Emersons Green Lane,2023-06-02T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.8
114009,Emersons Green Lane,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,38.7
114009,Emersons Green Lane,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
114009,Emersons Green Lane,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
114009,Emersons Green Lane,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
114009,Emersons Green Lane,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
114009,Emersons Green Lane,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
114009,Emersons Green Lane,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.2
114009,Emersons Green Lane,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
114009,Emersons Green Lane,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.26
114009,Emersons Green Lane,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.48
114009,Emersons Green Lane,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.95
114009,Emersons Green Lane,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
114009,Emersons Green Lane,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
114009,Emersons Green Lane,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
114009,Emersons Green Lane,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
114009,Emersons Green Lane,2023-06-02T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-02T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.64
114009,Emersons Green Lane,2023-06-02T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-02T19:30:00.000+00:00,feeder,,L3 Active Power,kW,14.77
114009,Emersons Green Lane,2023-06-02T19:30:00.000+00:00,feeder,,L2 Active Power,kW,19.42
114009,Emersons Green Lane,2023-06-02T19:30:00.000+00:00,feeder,,L1 Active Power,kW,14.67
114009,Emersons Green Lane,2023-06-02T19:30:00.000+00:00,feeder,,N Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-02T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
114009,Emersons Green Lane,2023-06-02T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.4
114009,Emersons Green Lane,2023-06-02T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
114009,Emersons Green Lane,2023-06-02T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-02T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-02T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
114009,Emersons Green Lane,2023-06-02T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.48
114009,Emersons Green Lane,2023-06-02T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.06
114009,Emersons Green Lane,2023-06-02T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.01
114009,Emersons Green Lane,2023-06-02T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-02T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
114009,Emersons Green Lane,2023-06-02T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-02T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.2
114009,Emersons Green Lane,2023-06-02T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-02T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-02T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-02T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
114009,Emersons Green Lane,2023-06-02T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.39
114009,Emersons Green Lane,2023-06-02T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.01
114009,Emersons Green Lane,2023-06-02T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-02T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
114009,Emersons Green Lane,2023-06-02T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-02T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-02T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-02T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-02T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-02T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.87
114009,Emersons Green Lane,2023-06-02T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.68
114009,Emersons Green Lane,2023-06-02T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.26
114009,Emersons Green Lane,2023-06-02T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-02T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.4
114009,Emersons Green Lane,2023-06-02T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.0
114009,Emersons Green Lane,2023-06-02T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.7
114009,Emersons Green Lane,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,38.8
114009,Emersons Green Lane,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
114009,Emersons Green Lane,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
114009,Emersons Green Lane,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
114009,Emersons Green Lane,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
114009,Emersons Green Lane,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
114009,Emersons Green Lane,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
114009,Emersons Green Lane,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
114009,Emersons Green Lane,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.57
114009,Emersons Green Lane,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.56
114009,Emersons Green Lane,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.95
114009,Emersons Green Lane,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
114009,Emersons Green Lane,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
114009,Emersons Green Lane,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
114009,Emersons Green Lane,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
114009,Emersons Green Lane,2023-06-02T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-02T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-02T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-02T19:20:00.000+00:00,feeder,,L3 Active Power,kW,11.78
114009,Emersons Green Lane,2023-06-02T19:20:00.000+00:00,feeder,,L2 Active Power,kW,15.8
114009,Emersons Green Lane,2023-06-02T19:20:00.000+00:00,feeder,,L1 Active Power,kW,14.6
114009,Emersons Green Lane,2023-06-02T19:20:00.000+00:00,feeder,,N Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-02T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-02T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.5
114009,Emersons Green Lane,2023-06-02T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
