Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-02T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-02T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-02T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-02T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.19
114009,Emersons Green Lane,2023-06-02T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.78
114009,Emersons Green Lane,2023-06-02T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.05
114009,Emersons Green Lane,2023-06-02T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-02T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-02T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-02T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.4
114009,Emersons Green Lane,2023-06-02T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-02T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-02T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-02T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-02T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.28
114009,Emersons Green Lane,2023-06-02T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.97
114009,Emersons Green Lane,2023-06-02T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-02T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-02T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-02T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-02T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.94
114009,Emersons Green Lane,2023-06-02T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-02T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-02T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.36
114009,Emersons Green Lane,2023-06-02T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.04
114009,Emersons Green Lane,2023-06-02T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.0
114009,Emersons Green Lane,2023-06-02T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-02T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.9
114009,Emersons Green Lane,2023-06-02T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,95.6
114009,Emersons Green Lane,2023-06-02T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.8
114009,Emersons Green Lane,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,38.9
114009,Emersons Green Lane,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
114009,Emersons Green Lane,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
114009,Emersons Green Lane,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
114009,Emersons Green Lane,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
114009,Emersons Green Lane,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
114009,Emersons Green Lane,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
114009,Emersons Green Lane,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
114009,Emersons Green Lane,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.7
114009,Emersons Green Lane,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.91
114009,Emersons Green Lane,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.61
114009,Emersons Green Lane,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,111.8
114009,Emersons Green Lane,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
114009,Emersons Green Lane,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
114009,Emersons Green Lane,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
114009,Emersons Green Lane,2023-06-02T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-02T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-02T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-02T19:10:00.000+00:00,feeder,,L3 Active Power,kW,11.75
114009,Emersons Green Lane,2023-06-02T19:10:00.000+00:00,feeder,,L2 Active Power,kW,18.78
114009,Emersons Green Lane,2023-06-02T19:10:00.000+00:00,feeder,,L1 Active Power,kW,15.86
114009,Emersons Green Lane,2023-06-02T19:10:00.000+00:00,feeder,,N Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-02T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-02T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.7
114009,Emersons Green Lane,2023-06-02T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.8
114009,Emersons Green Lane,2023-06-02T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
114009,Emersons Green Lane,2023-06-02T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-02T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
114009,Emersons Green Lane,2023-06-02T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.66
114009,Emersons Green Lane,2023-06-02T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.56
114009,Emersons Green Lane,2023-06-02T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.68
114009,Emersons Green Lane,2023-06-02T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-02T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-02T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-02T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.5
114009,Emersons Green Lane,2023-06-02T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-02T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-02T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-02T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-02T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.29
114009,Emersons Green Lane,2023-06-02T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
114009,Emersons Green Lane,2023-06-02T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-02T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-02T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-02T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-02T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.66
114009,Emersons Green Lane,2023-06-02T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-02T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-02T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.32
114009,Emersons Green Lane,2023-06-02T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.67
114009,Emersons Green Lane,2023-06-02T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.59
114009,Emersons Green Lane,2023-06-02T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-02T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.5
114009,Emersons Green Lane,2023-06-02T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.4
114009,Emersons Green Lane,2023-06-02T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.4
114009,Emersons Green Lane,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,39.0
114009,Emersons Green Lane,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
114009,Emersons Green Lane,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
114009,Emersons Green Lane,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
114009,Emersons Green Lane,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
114009,Emersons Green Lane,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
114009,Emersons Green Lane,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
114009,Emersons Green Lane,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
114009,Emersons Green Lane,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.1
114009,Emersons Green Lane,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.3
114009,Emersons Green Lane,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.97
114009,Emersons Green Lane,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,113.1
114009,Emersons Green Lane,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
114009,Emersons Green Lane,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
114009,Emersons Green Lane,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
114009,Emersons Green Lane,2023-06-02T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-02T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.77
114009,Emersons Green Lane,2023-06-02T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-02T19:00:00.000+00:00,feeder,,L3 Active Power,kW,12.43
114009,Emersons Green Lane,2023-06-02T19:00:00.000+00:00,feeder,,L2 Active Power,kW,16.44
114009,Emersons Green Lane,2023-06-02T19:00:00.000+00:00,feeder,,L1 Active Power,kW,15.35
114009,Emersons Green Lane,2023-06-02T19:00:00.000+00:00,feeder,,N Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-02T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-02T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
114009,Emersons Green Lane,2023-06-02T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.9
114009,Emersons Green Lane,2023-06-02T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-02T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-02T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-02T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.09
114009,Emersons Green Lane,2023-06-02T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.5
114009,Emersons Green Lane,2023-06-02T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.5
114009,Emersons Green Lane,2023-06-02T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-02T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-02T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.7
114009,Emersons Green Lane,2023-06-02T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.3
114009,Emersons Green Lane,2023-06-02T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-02T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-02T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-02T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-02T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.41
114009,Emersons Green Lane,2023-06-02T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
114009,Emersons Green Lane,2023-06-02T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-02T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-02T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-02T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-02T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.51
114009,Emersons Green Lane,2023-06-02T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-02T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-02T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.33
114009,Emersons Green Lane,2023-06-02T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.05
114009,Emersons Green Lane,2023-06-02T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.32
114009,Emersons Green Lane,2023-06-02T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-02T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.7
114009,Emersons Green Lane,2023-06-02T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.6
114009,Emersons Green Lane,2023-06-02T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.3
114009,Emersons Green Lane,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,39.0
114009,Emersons Green Lane,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
114009,Emersons Green Lane,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
114009,Emersons Green Lane,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
114009,Emersons Green Lane,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
114009,Emersons Green Lane,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
114009,Emersons Green Lane,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.16
114009,Emersons Green Lane,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.41
114009,Emersons Green Lane,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.05
114009,Emersons Green Lane,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
114009,Emersons Green Lane,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
114009,Emersons Green Lane,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
114009,Emersons Green Lane,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
114009,Emersons Green Lane,2023-06-02T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-02T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.56
114009,Emersons Green Lane,2023-06-02T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-02T18:50:00.000+00:00,feeder,,L3 Active Power,kW,13.84
114009,Emersons Green Lane,2023-06-02T18:50:00.000+00:00,feeder,,L2 Active Power,kW,15.73
114009,Emersons Green Lane,2023-06-02T18:50:00.000+00:00,feeder,,L1 Active Power,kW,14.31
114009,Emersons Green Lane,2023-06-02T18:50:00.000+00:00,feeder,,N Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-02T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
114009,Emersons Green Lane,2023-06-02T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
114009,Emersons Green Lane,2023-06-02T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
114009,Emersons Green Lane,2023-06-02T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-02T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-02T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
114009,Emersons Green Lane,2023-06-02T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.86
114009,Emersons Green Lane,2023-06-02T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.49
114009,Emersons Green Lane,2023-06-02T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.19
114009,Emersons Green Lane,2023-06-02T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-02T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-02T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-02T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.8
114009,Emersons Green Lane,2023-06-02T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-02T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-02T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-02T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
114009,Emersons Green Lane,2023-06-02T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
114009,Emersons Green Lane,2023-06-02T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.92
114009,Emersons Green Lane,2023-06-02T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-02T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-02T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-02T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-02T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-02T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-02T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-02T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.87
114009,Emersons Green Lane,2023-06-02T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.84
114009,Emersons Green Lane,2023-06-02T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.24
114009,Emersons Green Lane,2023-06-02T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-02T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.1
114009,Emersons Green Lane,2023-06-02T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.0
114009,Emersons Green Lane,2023-06-02T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.3
114009,Emersons Green Lane,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,39.1
114009,Emersons Green Lane,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
114009,Emersons Green Lane,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
114009,Emersons Green Lane,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
114009,Emersons Green Lane,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
114009,Emersons Green Lane,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
114009,Emersons Green Lane,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
114009,Emersons Green Lane,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.24
114009,Emersons Green Lane,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.32
114009,Emersons Green Lane,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.66
114009,Emersons Green Lane,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
114009,Emersons Green Lane,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
114009,Emersons Green Lane,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
114009,Emersons Green Lane,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
114009,Emersons Green Lane,2023-06-02T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-02T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-02T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-02T18:40:00.000+00:00,feeder,,L3 Active Power,kW,11.57
114009,Emersons Green Lane,2023-06-02T18:40:00.000+00:00,feeder,,L2 Active Power,kW,19.03
114009,Emersons Green Lane,2023-06-02T18:40:00.000+00:00,feeder,,L1 Active Power,kW,15.33
114009,Emersons Green Lane,2023-06-02T18:40:00.000+00:00,feeder,,N Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-02T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-02T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,80.2
114009,Emersons Green Lane,2023-06-02T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
114009,Emersons Green Lane,2023-06-02T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-02T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-02T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-02T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.07
114009,Emersons Green Lane,2023-06-02T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.05
114009,Emersons Green Lane,2023-06-02T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.66
114009,Emersons Green Lane,2023-06-02T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-02T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-02T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-02T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-02T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-02T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-02T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-02T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
114009,Emersons Green Lane,2023-06-02T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-02T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
114009,Emersons Green Lane,2023-06-02T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-02T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-02T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-02T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-02T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-02T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-06-02T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-02T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.75
114009,Emersons Green Lane,2023-06-02T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.16
114009,Emersons Green Lane,2023-06-02T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.73
114009,Emersons Green Lane,2023-06-02T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-02T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.3
114009,Emersons Green Lane,2023-06-02T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.5
114009,Emersons Green Lane,2023-06-02T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.5
114009,Emersons Green Lane,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,39.2
114009,Emersons Green Lane,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
114009,Emersons Green Lane,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
114009,Emersons Green Lane,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
114009,Emersons Green Lane,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
114009,Emersons Green Lane,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
114009,Emersons Green Lane,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.83
114009,Emersons Green Lane,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.34
114009,Emersons Green Lane,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.49
114009,Emersons Green Lane,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
114009,Emersons Green Lane,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
114009,Emersons Green Lane,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
114009,Emersons Green Lane,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
114009,Emersons Green Lane,2023-06-02T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-02T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.49
114009,Emersons Green Lane,2023-06-02T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-02T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.21
114009,Emersons Green Lane,2023-06-02T18:30:00.000+00:00,feeder,,L2 Active Power,kW,29.95
114009,Emersons Green Lane,2023-06-02T18:30:00.000+00:00,feeder,,L1 Active Power,kW,15.18
114009,Emersons Green Lane,2023-06-02T18:30:00.000+00:00,feeder,,N Current (RMS),A,82.9
114009,Emersons Green Lane,2023-06-02T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-02T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,122.2
114009,Emersons Green Lane,2023-06-02T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-02T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-02T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-02T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-06-02T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.16
114009,Emersons Green Lane,2023-06-02T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.67
114009,Emersons Green Lane,2023-06-02T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.97
114009,Emersons Green Lane,2023-06-02T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
114009,Emersons Green Lane,2023-06-02T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.7
114009,Emersons Green Lane,2023-06-02T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.4
114009,Emersons Green Lane,2023-06-02T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.1
114009,Emersons Green Lane,2023-06-02T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-02T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-02T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-02T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-02T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.12
114009,Emersons Green Lane,2023-06-02T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
114009,Emersons Green Lane,2023-06-02T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-02T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-02T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-02T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-02T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-02T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-02T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-02T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.3
114009,Emersons Green Lane,2023-06-02T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.52
114009,Emersons Green Lane,2023-06-02T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.63
114009,Emersons Green Lane,2023-06-02T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-02T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.6
114009,Emersons Green Lane,2023-06-02T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.0
114009,Emersons Green Lane,2023-06-02T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.4
114009,Emersons Green Lane,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,39.3
114009,Emersons Green Lane,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
114009,Emersons Green Lane,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
114009,Emersons Green Lane,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
114009,Emersons Green Lane,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
114009,Emersons Green Lane,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
114009,Emersons Green Lane,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
114009,Emersons Green Lane,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.03
114009,Emersons Green Lane,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.26
114009,Emersons Green Lane,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.84
114009,Emersons Green Lane,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,142.7
114009,Emersons Green Lane,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
114009,Emersons Green Lane,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
114009,Emersons Green Lane,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
114009,Emersons Green Lane,2023-06-02T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-02T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-02T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-02T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.68
114009,Emersons Green Lane,2023-06-02T18:20:00.000+00:00,feeder,,L2 Active Power,kW,21.66
114009,Emersons Green Lane,2023-06-02T18:20:00.000+00:00,feeder,,L1 Active Power,kW,16.3
114009,Emersons Green Lane,2023-06-02T18:20:00.000+00:00,feeder,,N Current (RMS),A,59.0
114009,Emersons Green Lane,2023-06-02T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-02T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,90.4
114009,Emersons Green Lane,2023-06-02T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.3
114009,Emersons Green Lane,2023-06-02T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-02T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-02T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-02T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.94
114009,Emersons Green Lane,2023-06-02T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.29
114009,Emersons Green Lane,2023-06-02T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.69
114009,Emersons Green Lane,2023-06-02T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-02T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-02T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-02T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.0
114009,Emersons Green Lane,2023-06-02T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-02T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-02T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-02T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-02T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-02T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.97
114009,Emersons Green Lane,2023-06-02T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-02T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-02T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-02T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-02T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-02T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-02T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-02T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.08
114009,Emersons Green Lane,2023-06-02T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.99
114009,Emersons Green Lane,2023-06-02T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.19
114009,Emersons Green Lane,2023-06-02T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,57.3
114009,Emersons Green Lane,2023-06-02T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.9
114009,Emersons Green Lane,2023-06-02T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.0
114009,Emersons Green Lane,2023-06-02T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,39.4
114009,Emersons Green Lane,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
114009,Emersons Green Lane,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
114009,Emersons Green Lane,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
114009,Emersons Green Lane,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
114009,Emersons Green Lane,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
114009,Emersons Green Lane,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.08
114009,Emersons Green Lane,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.03
114009,Emersons Green Lane,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.15
114009,Emersons Green Lane,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
114009,Emersons Green Lane,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
114009,Emersons Green Lane,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
114009,Emersons Green Lane,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
114009,Emersons Green Lane,2023-06-02T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-02T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-02T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-02T18:10:00.000+00:00,feeder,,L3 Active Power,kW,12.1
114009,Emersons Green Lane,2023-06-02T18:10:00.000+00:00,feeder,,L2 Active Power,kW,19.39
114009,Emersons Green Lane,2023-06-02T18:10:00.000+00:00,feeder,,L1 Active Power,kW,14.48
114009,Emersons Green Lane,2023-06-02T18:10:00.000+00:00,feeder,,N Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-02T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
114009,Emersons Green Lane,2023-06-02T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.4
114009,Emersons Green Lane,2023-06-02T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
114009,Emersons Green Lane,2023-06-02T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-02T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-02T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-02T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.15
114009,Emersons Green Lane,2023-06-02T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.83
114009,Emersons Green Lane,2023-06-02T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.2
114009,Emersons Green Lane,2023-06-02T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-02T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-02T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.4
114009,Emersons Green Lane,2023-06-02T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.9
114009,Emersons Green Lane,2023-06-02T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.4
114009,Emersons Green Lane,2023-06-02T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-02T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-02T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.53
114009,Emersons Green Lane,2023-06-02T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.29
114009,Emersons Green Lane,2023-06-02T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.26
114009,Emersons Green Lane,2023-06-02T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-02T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-02T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-02T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
114009,Emersons Green Lane,2023-06-02T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-02T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-02T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-02T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,29.6
114009,Emersons Green Lane,2023-06-02T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.14
114009,Emersons Green Lane,2023-06-02T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.76
114009,Emersons Green Lane,2023-06-02T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,77.7
114009,Emersons Green Lane,2023-06-02T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,122.3
114009,Emersons Green Lane,2023-06-02T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,95.3
114009,Emersons Green Lane,2023-06-02T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,39.4
114009,Emersons Green Lane,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
114009,Emersons Green Lane,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
114009,Emersons Green Lane,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
114009,Emersons Green Lane,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
114009,Emersons Green Lane,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
114009,Emersons Green Lane,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
114009,Emersons Green Lane,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.38
114009,Emersons Green Lane,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.66
114009,Emersons Green Lane,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.7
114009,Emersons Green Lane,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,121.0
114009,Emersons Green Lane,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
114009,Emersons Green Lane,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
114009,Emersons Green Lane,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
114009,Emersons Green Lane,2023-06-02T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-02T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.51
114009,Emersons Green Lane,2023-06-02T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-02T18:00:00.000+00:00,feeder,,L3 Active Power,kW,18.05
114009,Emersons Green Lane,2023-06-02T18:00:00.000+00:00,feeder,,L2 Active Power,kW,21.09
114009,Emersons Green Lane,2023-06-02T18:00:00.000+00:00,feeder,,L1 Active Power,kW,13.82
114009,Emersons Green Lane,2023-06-02T18:00:00.000+00:00,feeder,,N Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-02T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.3
114009,Emersons Green Lane,2023-06-02T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,88.6
114009,Emersons Green Lane,2023-06-02T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
114009,Emersons Green Lane,2023-06-02T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
114009,Emersons Green Lane,2023-06-02T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-02T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
114009,Emersons Green Lane,2023-06-02T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.91
114009,Emersons Green Lane,2023-06-02T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.04
114009,Emersons Green Lane,2023-06-02T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.43
114009,Emersons Green Lane,2023-06-02T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-02T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.7
114009,Emersons Green Lane,2023-06-02T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-02T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.9
114009,Emersons Green Lane,2023-06-02T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.32
114009,Emersons Green Lane,2023-06-02T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-02T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-02T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.06
114009,Emersons Green Lane,2023-06-02T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.29
114009,Emersons Green Lane,2023-06-02T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.22
114009,Emersons Green Lane,2023-06-02T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
114009,Emersons Green Lane,2023-06-02T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-02T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-02T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
114009,Emersons Green Lane,2023-06-02T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-06-02T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-02T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-02T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,29.63
114009,Emersons Green Lane,2023-06-02T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.89
114009,Emersons Green Lane,2023-06-02T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.03
114009,Emersons Green Lane,2023-06-02T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,74.8
114009,Emersons Green Lane,2023-06-02T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,121.6
114009,Emersons Green Lane,2023-06-02T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.2
114009,Emersons Green Lane,2023-06-02T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,39.6
114009,Emersons Green Lane,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
114009,Emersons Green Lane,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
114009,Emersons Green Lane,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
114009,Emersons Green Lane,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
114009,Emersons Green Lane,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
114009,Emersons Green Lane,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
114009,Emersons Green Lane,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.65
114009,Emersons Green Lane,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.3
114009,Emersons Green Lane,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.5
114009,Emersons Green Lane,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,123.0
114009,Emersons Green Lane,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
114009,Emersons Green Lane,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
114009,Emersons Green Lane,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
114009,Emersons Green Lane,2023-06-02T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-02T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-02T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-02T17:50:00.000+00:00,feeder,,L3 Active Power,kW,20.86
114009,Emersons Green Lane,2023-06-02T17:50:00.000+00:00,feeder,,L2 Active Power,kW,22.21
114009,Emersons Green Lane,2023-06-02T17:50:00.000+00:00,feeder,,L1 Active Power,kW,18.11
114009,Emersons Green Lane,2023-06-02T17:50:00.000+00:00,feeder,,N Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-02T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,86.8
114009,Emersons Green Lane,2023-06-02T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,92.1
114009,Emersons Green Lane,2023-06-02T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.6
