Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-02T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-06-02T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-02T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-02T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.3
114009,Emersons Green Lane,2023-06-02T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.25
114009,Emersons Green Lane,2023-06-02T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.94
114009,Emersons Green Lane,2023-06-02T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-02T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-02T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-02T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.1
114009,Emersons Green Lane,2023-06-02T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-06-02T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-02T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-02T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
114009,Emersons Green Lane,2023-06-02T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.76
114009,Emersons Green Lane,2023-06-02T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.05
114009,Emersons Green Lane,2023-06-02T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
114009,Emersons Green Lane,2023-06-02T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-02T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
114009,Emersons Green Lane,2023-06-02T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
114009,Emersons Green Lane,2023-06-02T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-02T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-02T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-02T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.76
114009,Emersons Green Lane,2023-06-02T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.56
114009,Emersons Green Lane,2023-06-02T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.67
114009,Emersons Green Lane,2023-06-02T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,64.1
114009,Emersons Green Lane,2023-06-02T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,114.2
114009,Emersons Green Lane,2023-06-02T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.7
114009,Emersons Green Lane,2023-06-02T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.8
114009,Emersons Green Lane,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,39.7
114009,Emersons Green Lane,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
114009,Emersons Green Lane,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
114009,Emersons Green Lane,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
114009,Emersons Green Lane,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
114009,Emersons Green Lane,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
114009,Emersons Green Lane,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
114009,Emersons Green Lane,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,59.41
114009,Emersons Green Lane,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.78
114009,Emersons Green Lane,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.77
114009,Emersons Green Lane,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
114009,Emersons Green Lane,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
114009,Emersons Green Lane,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
114009,Emersons Green Lane,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
114009,Emersons Green Lane,2023-06-02T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-02T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-02T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-02T17:40:00.000+00:00,feeder,,L3 Active Power,kW,21.35
114009,Emersons Green Lane,2023-06-02T17:40:00.000+00:00,feeder,,L2 Active Power,kW,23.8
114009,Emersons Green Lane,2023-06-02T17:40:00.000+00:00,feeder,,L1 Active Power,kW,18.47
114009,Emersons Green Lane,2023-06-02T17:40:00.000+00:00,feeder,,N Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-02T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,88.9
114009,Emersons Green Lane,2023-06-02T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,98.2
114009,Emersons Green Lane,2023-06-02T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.0
114009,Emersons Green Lane,2023-06-02T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-02T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-02T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-02T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.49
114009,Emersons Green Lane,2023-06-02T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.74
114009,Emersons Green Lane,2023-06-02T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.51
114009,Emersons Green Lane,2023-06-02T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-02T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-02T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.7
114009,Emersons Green Lane,2023-06-02T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.9
114009,Emersons Green Lane,2023-06-02T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-02T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-02T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-02T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
114009,Emersons Green Lane,2023-06-02T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.63
114009,Emersons Green Lane,2023-06-02T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.04
114009,Emersons Green Lane,2023-06-02T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
114009,Emersons Green Lane,2023-06-02T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-02T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
114009,Emersons Green Lane,2023-06-02T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-02T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-02T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-02T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-02T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.98
114009,Emersons Green Lane,2023-06-02T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.61
114009,Emersons Green Lane,2023-06-02T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.95
114009,Emersons Green Lane,2023-06-02T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,57.7
114009,Emersons Green Lane,2023-06-02T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,104.0
114009,Emersons Green Lane,2023-06-02T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.8
114009,Emersons Green Lane,2023-06-02T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.0
114009,Emersons Green Lane,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,39.9
114009,Emersons Green Lane,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
114009,Emersons Green Lane,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
114009,Emersons Green Lane,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
114009,Emersons Green Lane,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
114009,Emersons Green Lane,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
114009,Emersons Green Lane,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
114009,Emersons Green Lane,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.36
114009,Emersons Green Lane,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.78
114009,Emersons Green Lane,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.97
114009,Emersons Green Lane,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,112.1
114009,Emersons Green Lane,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
114009,Emersons Green Lane,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
114009,Emersons Green Lane,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
114009,Emersons Green Lane,2023-06-02T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-02T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-02T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-02T17:30:00.000+00:00,feeder,,L3 Active Power,kW,13.65
114009,Emersons Green Lane,2023-06-02T17:30:00.000+00:00,feeder,,L2 Active Power,kW,20.8
114009,Emersons Green Lane,2023-06-02T17:30:00.000+00:00,feeder,,L1 Active Power,kW,13.78
114009,Emersons Green Lane,2023-06-02T17:30:00.000+00:00,feeder,,N Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-02T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
114009,Emersons Green Lane,2023-06-02T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,87.0
114009,Emersons Green Lane,2023-06-02T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
114009,Emersons Green Lane,2023-06-02T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-02T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-02T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
114009,Emersons Green Lane,2023-06-02T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.26
114009,Emersons Green Lane,2023-06-02T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.86
114009,Emersons Green Lane,2023-06-02T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.69
114009,Emersons Green Lane,2023-06-02T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
114009,Emersons Green Lane,2023-06-02T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-02T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-02T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.3
114009,Emersons Green Lane,2023-06-02T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-02T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-02T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-02T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
114009,Emersons Green Lane,2023-06-02T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.38
114009,Emersons Green Lane,2023-06-02T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-02T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
114009,Emersons Green Lane,2023-06-02T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-02T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
114009,Emersons Green Lane,2023-06-02T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-02T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-02T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-02T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-02T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.49
114009,Emersons Green Lane,2023-06-02T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.74
114009,Emersons Green Lane,2023-06-02T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.76
114009,Emersons Green Lane,2023-06-02T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-02T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.0
114009,Emersons Green Lane,2023-06-02T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,107.5
114009,Emersons Green Lane,2023-06-02T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.0
114009,Emersons Green Lane,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,40.1
114009,Emersons Green Lane,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
114009,Emersons Green Lane,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
114009,Emersons Green Lane,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
114009,Emersons Green Lane,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
114009,Emersons Green Lane,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
114009,Emersons Green Lane,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
114009,Emersons Green Lane,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.95
114009,Emersons Green Lane,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,63.78
114009,Emersons Green Lane,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.8
114009,Emersons Green Lane,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,124.4
114009,Emersons Green Lane,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
114009,Emersons Green Lane,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
114009,Emersons Green Lane,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
114009,Emersons Green Lane,2023-06-02T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-02T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-02T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-02T17:20:00.000+00:00,feeder,,L3 Active Power,kW,11.47
114009,Emersons Green Lane,2023-06-02T17:20:00.000+00:00,feeder,,L2 Active Power,kW,18.49
114009,Emersons Green Lane,2023-06-02T17:20:00.000+00:00,feeder,,L1 Active Power,kW,12.85
114009,Emersons Green Lane,2023-06-02T17:20:00.000+00:00,feeder,,N Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-02T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
114009,Emersons Green Lane,2023-06-02T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.8
114009,Emersons Green Lane,2023-06-02T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-02T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-02T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-02T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-06-02T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.58
114009,Emersons Green Lane,2023-06-02T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.44
114009,Emersons Green Lane,2023-06-02T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.74
114009,Emersons Green Lane,2023-06-02T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-02T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-02T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-02T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-02T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
114009,Emersons Green Lane,2023-06-02T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-02T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-02T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.41
114009,Emersons Green Lane,2023-06-02T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.38
114009,Emersons Green Lane,2023-06-02T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.99
114009,Emersons Green Lane,2023-06-02T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
114009,Emersons Green Lane,2023-06-02T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-02T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-02T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-02T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-02T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-02T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-02T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.59
114009,Emersons Green Lane,2023-06-02T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.91
114009,Emersons Green Lane,2023-06-02T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.19
114009,Emersons Green Lane,2023-06-02T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-02T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.6
114009,Emersons Green Lane,2023-06-02T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.7
114009,Emersons Green Lane,2023-06-02T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,94.6
114009,Emersons Green Lane,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,40.1
114009,Emersons Green Lane,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
114009,Emersons Green Lane,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
114009,Emersons Green Lane,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
114009,Emersons Green Lane,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
114009,Emersons Green Lane,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
114009,Emersons Green Lane,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
114009,Emersons Green Lane,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.05
114009,Emersons Green Lane,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.23
114009,Emersons Green Lane,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.77
114009,Emersons Green Lane,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
114009,Emersons Green Lane,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
114009,Emersons Green Lane,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
114009,Emersons Green Lane,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
114009,Emersons Green Lane,2023-06-02T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-02T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-02T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-02T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.78
114009,Emersons Green Lane,2023-06-02T17:10:00.000+00:00,feeder,,L2 Active Power,kW,19.61
114009,Emersons Green Lane,2023-06-02T17:10:00.000+00:00,feeder,,L1 Active Power,kW,13.6
114009,Emersons Green Lane,2023-06-02T17:10:00.000+00:00,feeder,,N Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-02T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-02T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,82.3
114009,Emersons Green Lane,2023-06-02T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
114009,Emersons Green Lane,2023-06-02T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-02T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-02T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-02T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.76
114009,Emersons Green Lane,2023-06-02T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.16
114009,Emersons Green Lane,2023-06-02T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.84
114009,Emersons Green Lane,2023-06-02T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
114009,Emersons Green Lane,2023-06-02T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-02T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-02T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-02T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-02T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-02T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-02T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.95
114009,Emersons Green Lane,2023-06-02T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.06
114009,Emersons Green Lane,2023-06-02T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.07
114009,Emersons Green Lane,2023-06-02T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
114009,Emersons Green Lane,2023-06-02T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
114009,Emersons Green Lane,2023-06-02T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-02T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-02T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-02T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-02T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-02T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.57
114009,Emersons Green Lane,2023-06-02T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.55
114009,Emersons Green Lane,2023-06-02T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.1
114009,Emersons Green Lane,2023-06-02T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-02T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.7
114009,Emersons Green Lane,2023-06-02T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.0
114009,Emersons Green Lane,2023-06-02T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.3
114009,Emersons Green Lane,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,40.1
114009,Emersons Green Lane,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
114009,Emersons Green Lane,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
114009,Emersons Green Lane,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
114009,Emersons Green Lane,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
114009,Emersons Green Lane,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
114009,Emersons Green Lane,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
114009,Emersons Green Lane,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.06
114009,Emersons Green Lane,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.38
114009,Emersons Green Lane,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.61
114009,Emersons Green Lane,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
114009,Emersons Green Lane,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
114009,Emersons Green Lane,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
114009,Emersons Green Lane,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
114009,Emersons Green Lane,2023-06-02T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-02T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-06-02T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-02T17:00:00.000+00:00,feeder,,L3 Active Power,kW,9.66
114009,Emersons Green Lane,2023-06-02T17:00:00.000+00:00,feeder,,L2 Active Power,kW,18.28
114009,Emersons Green Lane,2023-06-02T17:00:00.000+00:00,feeder,,L1 Active Power,kW,14.52
114009,Emersons Green Lane,2023-06-02T17:00:00.000+00:00,feeder,,N Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-02T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-02T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.2
114009,Emersons Green Lane,2023-06-02T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
114009,Emersons Green Lane,2023-06-02T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
114009,Emersons Green Lane,2023-06-02T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-02T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
114009,Emersons Green Lane,2023-06-02T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.34
114009,Emersons Green Lane,2023-06-02T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.99
114009,Emersons Green Lane,2023-06-02T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.34
114009,Emersons Green Lane,2023-06-02T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-02T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-02T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-02T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-02T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-02T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-02T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-02T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.54
114009,Emersons Green Lane,2023-06-02T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
114009,Emersons Green Lane,2023-06-02T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
114009,Emersons Green Lane,2023-06-02T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-02T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
114009,Emersons Green Lane,2023-06-02T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-02T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-02T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-02T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-02T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-02T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.17
114009,Emersons Green Lane,2023-06-02T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.79
114009,Emersons Green Lane,2023-06-02T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.29
114009,Emersons Green Lane,2023-06-02T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-02T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.1
114009,Emersons Green Lane,2023-06-02T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.6
114009,Emersons Green Lane,2023-06-02T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.1
114009,Emersons Green Lane,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,40.1
114009,Emersons Green Lane,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
114009,Emersons Green Lane,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
114009,Emersons Green Lane,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
114009,Emersons Green Lane,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
114009,Emersons Green Lane,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
114009,Emersons Green Lane,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
114009,Emersons Green Lane,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.71
114009,Emersons Green Lane,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.72
114009,Emersons Green Lane,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.36
114009,Emersons Green Lane,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
114009,Emersons Green Lane,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
114009,Emersons Green Lane,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
114009,Emersons Green Lane,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
114009,Emersons Green Lane,2023-06-02T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-02T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-02T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-02T16:50:00.000+00:00,feeder,,L3 Active Power,kW,10.55
114009,Emersons Green Lane,2023-06-02T16:50:00.000+00:00,feeder,,L2 Active Power,kW,19.83
114009,Emersons Green Lane,2023-06-02T16:50:00.000+00:00,feeder,,L1 Active Power,kW,12.29
114009,Emersons Green Lane,2023-06-02T16:50:00.000+00:00,feeder,,N Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-02T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-02T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.0
114009,Emersons Green Lane,2023-06-02T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-02T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-02T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-06-02T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
114009,Emersons Green Lane,2023-06-02T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.88
114009,Emersons Green Lane,2023-06-02T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.38
114009,Emersons Green Lane,2023-06-02T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.57
114009,Emersons Green Lane,2023-06-02T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-02T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-02T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-02T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-02T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-02T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-02T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-02T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.81
114009,Emersons Green Lane,2023-06-02T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
114009,Emersons Green Lane,2023-06-02T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.22
114009,Emersons Green Lane,2023-06-02T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
114009,Emersons Green Lane,2023-06-02T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
114009,Emersons Green Lane,2023-06-02T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-02T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-02T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-02T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-02T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-02T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.69
114009,Emersons Green Lane,2023-06-02T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.26
114009,Emersons Green Lane,2023-06-02T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.76
114009,Emersons Green Lane,2023-06-02T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,63.0
114009,Emersons Green Lane,2023-06-02T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.3
114009,Emersons Green Lane,2023-06-02T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,103.5
114009,Emersons Green Lane,2023-06-02T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,101.4
114009,Emersons Green Lane,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,40.1
114009,Emersons Green Lane,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
114009,Emersons Green Lane,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
114009,Emersons Green Lane,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
114009,Emersons Green Lane,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
114009,Emersons Green Lane,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
114009,Emersons Green Lane,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
114009,Emersons Green Lane,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.92
114009,Emersons Green Lane,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.93
114009,Emersons Green Lane,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.84
114009,Emersons Green Lane,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,121.1
114009,Emersons Green Lane,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
114009,Emersons Green Lane,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
114009,Emersons Green Lane,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
114009,Emersons Green Lane,2023-06-02T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-02T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-02T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-02T16:40:00.000+00:00,feeder,,L3 Active Power,kW,10.63
114009,Emersons Green Lane,2023-06-02T16:40:00.000+00:00,feeder,,L2 Active Power,kW,24.21
114009,Emersons Green Lane,2023-06-02T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.82
114009,Emersons Green Lane,2023-06-02T16:40:00.000+00:00,feeder,,N Current (RMS),A,69.2
114009,Emersons Green Lane,2023-06-02T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
114009,Emersons Green Lane,2023-06-02T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,100.3
114009,Emersons Green Lane,2023-06-02T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-02T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-02T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-06-02T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-02T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.71
114009,Emersons Green Lane,2023-06-02T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.44
114009,Emersons Green Lane,2023-06-02T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.98
114009,Emersons Green Lane,2023-06-02T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-02T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-02T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.5
114009,Emersons Green Lane,2023-06-02T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-02T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
114009,Emersons Green Lane,2023-06-02T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-02T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-02T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.92
114009,Emersons Green Lane,2023-06-02T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.35
114009,Emersons Green Lane,2023-06-02T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.2
114009,Emersons Green Lane,2023-06-02T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
114009,Emersons Green Lane,2023-06-02T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
114009,Emersons Green Lane,2023-06-02T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-02T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
114009,Emersons Green Lane,2023-06-02T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-02T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-06-02T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-02T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.17
114009,Emersons Green Lane,2023-06-02T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,27.09
114009,Emersons Green Lane,2023-06-02T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.53
114009,Emersons Green Lane,2023-06-02T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,54.5
114009,Emersons Green Lane,2023-06-02T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.0
114009,Emersons Green Lane,2023-06-02T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,110.5
114009,Emersons Green Lane,2023-06-02T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.0
114009,Emersons Green Lane,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,39.9
114009,Emersons Green Lane,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
114009,Emersons Green Lane,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
114009,Emersons Green Lane,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
114009,Emersons Green Lane,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
114009,Emersons Green Lane,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
114009,Emersons Green Lane,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
114009,Emersons Green Lane,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.43
114009,Emersons Green Lane,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,65.09
114009,Emersons Green Lane,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.53
114009,Emersons Green Lane,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,143.3
114009,Emersons Green Lane,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
114009,Emersons Green Lane,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
114009,Emersons Green Lane,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
114009,Emersons Green Lane,2023-06-02T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-02T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-02T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-02T16:30:00.000+00:00,feeder,,L3 Active Power,kW,11.42
114009,Emersons Green Lane,2023-06-02T16:30:00.000+00:00,feeder,,L2 Active Power,kW,29.47
114009,Emersons Green Lane,2023-06-02T16:30:00.000+00:00,feeder,,L1 Active Power,kW,13.55
114009,Emersons Green Lane,2023-06-02T16:30:00.000+00:00,feeder,,N Current (RMS),A,79.4
114009,Emersons Green Lane,2023-06-02T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-02T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,121.3
114009,Emersons Green Lane,2023-06-02T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
114009,Emersons Green Lane,2023-06-02T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-02T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-02T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-02T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.66
114009,Emersons Green Lane,2023-06-02T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.58
114009,Emersons Green Lane,2023-06-02T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.97
114009,Emersons Green Lane,2023-06-02T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-02T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-02T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-02T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-02T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
114009,Emersons Green Lane,2023-06-02T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-02T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
114009,Emersons Green Lane,2023-06-02T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.98
114009,Emersons Green Lane,2023-06-02T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
114009,Emersons Green Lane,2023-06-02T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.38
114009,Emersons Green Lane,2023-06-02T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
114009,Emersons Green Lane,2023-06-02T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
114009,Emersons Green Lane,2023-06-02T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-02T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
114009,Emersons Green Lane,2023-06-02T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-02T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
114009,Emersons Green Lane,2023-06-02T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-06-02T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.5
114009,Emersons Green Lane,2023-06-02T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.22
114009,Emersons Green Lane,2023-06-02T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.71
114009,Emersons Green Lane,2023-06-02T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-02T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.8
114009,Emersons Green Lane,2023-06-02T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.9
114009,Emersons Green Lane,2023-06-02T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,39.8
114009,Emersons Green Lane,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
114009,Emersons Green Lane,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
114009,Emersons Green Lane,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
114009,Emersons Green Lane,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
114009,Emersons Green Lane,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
114009,Emersons Green Lane,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
114009,Emersons Green Lane,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.56
114009,Emersons Green Lane,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,68.74
114009,Emersons Green Lane,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.61
114009,Emersons Green Lane,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,139.7
114009,Emersons Green Lane,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
114009,Emersons Green Lane,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
114009,Emersons Green Lane,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
114009,Emersons Green Lane,2023-06-02T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-02T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-02T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-02T16:20:00.000+00:00,feeder,,L3 Active Power,kW,11.31
114009,Emersons Green Lane,2023-06-02T16:20:00.000+00:00,feeder,,L2 Active Power,kW,15.54
114009,Emersons Green Lane,2023-06-02T16:20:00.000+00:00,feeder,,L1 Active Power,kW,11.64
114009,Emersons Green Lane,2023-06-02T16:20:00.000+00:00,feeder,,N Current (RMS),A,39.3
114009,Emersons Green Lane,2023-06-02T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-02T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
114009,Emersons Green Lane,2023-06-02T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
