Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-02T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-02T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-02T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-02T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.49
114009,Emersons Green Lane,2023-06-02T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.47
114009,Emersons Green Lane,2023-06-02T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.2
114009,Emersons Green Lane,2023-06-02T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-02T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-02T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.4
114009,Emersons Green Lane,2023-06-02T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-02T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
114009,Emersons Green Lane,2023-06-02T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-02T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-02T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.9
114009,Emersons Green Lane,2023-06-02T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.43
114009,Emersons Green Lane,2023-06-02T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.65
114009,Emersons Green Lane,2023-06-02T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-02T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
114009,Emersons Green Lane,2023-06-02T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-02T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
114009,Emersons Green Lane,2023-06-02T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.93
114009,Emersons Green Lane,2023-06-02T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-02T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-02T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.06
114009,Emersons Green Lane,2023-06-02T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.38
114009,Emersons Green Lane,2023-06-02T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.07
114009,Emersons Green Lane,2023-06-02T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-02T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.9
114009,Emersons Green Lane,2023-06-02T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.6
114009,Emersons Green Lane,2023-06-02T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.5
114009,Emersons Green Lane,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,39.7
114009,Emersons Green Lane,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
114009,Emersons Green Lane,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
114009,Emersons Green Lane,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
114009,Emersons Green Lane,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
114009,Emersons Green Lane,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
114009,Emersons Green Lane,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
114009,Emersons Green Lane,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.76
114009,Emersons Green Lane,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.82
114009,Emersons Green Lane,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.57
114009,Emersons Green Lane,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
114009,Emersons Green Lane,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
114009,Emersons Green Lane,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
114009,Emersons Green Lane,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
114009,Emersons Green Lane,2023-06-02T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-02T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-02T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-02T16:10:00.000+00:00,feeder,,L3 Active Power,kW,10.94
114009,Emersons Green Lane,2023-06-02T16:10:00.000+00:00,feeder,,L2 Active Power,kW,16.64
114009,Emersons Green Lane,2023-06-02T16:10:00.000+00:00,feeder,,L1 Active Power,kW,17.28
114009,Emersons Green Lane,2023-06-02T16:10:00.000+00:00,feeder,,N Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-02T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-02T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.3
114009,Emersons Green Lane,2023-06-02T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.8
114009,Emersons Green Lane,2023-06-02T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-02T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-02T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-02T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.65
114009,Emersons Green Lane,2023-06-02T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.14
114009,Emersons Green Lane,2023-06-02T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.07
114009,Emersons Green Lane,2023-06-02T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-02T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-02T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.0
114009,Emersons Green Lane,2023-06-02T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.7
114009,Emersons Green Lane,2023-06-02T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.33
114009,Emersons Green Lane,2023-06-02T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-02T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-02T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.33
114009,Emersons Green Lane,2023-06-02T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-02T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.16
114009,Emersons Green Lane,2023-06-02T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
114009,Emersons Green Lane,2023-06-02T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
114009,Emersons Green Lane,2023-06-02T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-02T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-02T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.92
114009,Emersons Green Lane,2023-06-02T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-02T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-02T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.6
114009,Emersons Green Lane,2023-06-02T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.52
114009,Emersons Green Lane,2023-06-02T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.72
114009,Emersons Green Lane,2023-06-02T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-02T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.4
114009,Emersons Green Lane,2023-06-02T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-02T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,39.6
114009,Emersons Green Lane,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
114009,Emersons Green Lane,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
114009,Emersons Green Lane,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
114009,Emersons Green Lane,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
114009,Emersons Green Lane,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
114009,Emersons Green Lane,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
114009,Emersons Green Lane,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.53
114009,Emersons Green Lane,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,54.68
114009,Emersons Green Lane,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.23
114009,Emersons Green Lane,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,113.0
114009,Emersons Green Lane,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
114009,Emersons Green Lane,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
114009,Emersons Green Lane,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
114009,Emersons Green Lane,2023-06-02T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-02T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-02T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-02T16:00:00.000+00:00,feeder,,L3 Active Power,kW,7.86
114009,Emersons Green Lane,2023-06-02T16:00:00.000+00:00,feeder,,L2 Active Power,kW,16.6
114009,Emersons Green Lane,2023-06-02T16:00:00.000+00:00,feeder,,L1 Active Power,kW,11.26
114009,Emersons Green Lane,2023-06-02T16:00:00.000+00:00,feeder,,N Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-02T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-02T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.8
114009,Emersons Green Lane,2023-06-02T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-02T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-02T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-02T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-02T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.98
114009,Emersons Green Lane,2023-06-02T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.53
114009,Emersons Green Lane,2023-06-02T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.53
114009,Emersons Green Lane,2023-06-02T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-02T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.9
114009,Emersons Green Lane,2023-06-02T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.0
114009,Emersons Green Lane,2023-06-02T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.8
114009,Emersons Green Lane,2023-06-02T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.3
114009,Emersons Green Lane,2023-06-02T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-02T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-02T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.99
114009,Emersons Green Lane,2023-06-02T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.25
114009,Emersons Green Lane,2023-06-02T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
114009,Emersons Green Lane,2023-06-02T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-02T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-02T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-02T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-02T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.5
114009,Emersons Green Lane,2023-06-02T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-02T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-02T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.84
114009,Emersons Green Lane,2023-06-02T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.77
114009,Emersons Green Lane,2023-06-02T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.09
114009,Emersons Green Lane,2023-06-02T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-02T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.6
114009,Emersons Green Lane,2023-06-02T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-02T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.3
114009,Emersons Green Lane,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,39.6
114009,Emersons Green Lane,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
114009,Emersons Green Lane,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
114009,Emersons Green Lane,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
114009,Emersons Green Lane,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
114009,Emersons Green Lane,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
114009,Emersons Green Lane,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.66
114009,Emersons Green Lane,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.13
114009,Emersons Green Lane,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.09
114009,Emersons Green Lane,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
114009,Emersons Green Lane,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
114009,Emersons Green Lane,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
114009,Emersons Green Lane,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
114009,Emersons Green Lane,2023-06-02T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-02T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-02T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-02T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.71
114009,Emersons Green Lane,2023-06-02T15:50:00.000+00:00,feeder,,L2 Active Power,kW,16.5
114009,Emersons Green Lane,2023-06-02T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.93
114009,Emersons Green Lane,2023-06-02T15:50:00.000+00:00,feeder,,N Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-02T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-02T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.0
114009,Emersons Green Lane,2023-06-02T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-02T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-02T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-06-02T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
114009,Emersons Green Lane,2023-06-02T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.14
114009,Emersons Green Lane,2023-06-02T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.15
114009,Emersons Green Lane,2023-06-02T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.62
114009,Emersons Green Lane,2023-06-02T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-02T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-02T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.0
114009,Emersons Green Lane,2023-06-02T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.1
114009,Emersons Green Lane,2023-06-02T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.34
114009,Emersons Green Lane,2023-06-02T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-02T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-02T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.06
114009,Emersons Green Lane,2023-06-02T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.27
114009,Emersons Green Lane,2023-06-02T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.97
114009,Emersons Green Lane,2023-06-02T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-02T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-02T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-02T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-02T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-02T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-02T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-02T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.45
114009,Emersons Green Lane,2023-06-02T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.19
114009,Emersons Green Lane,2023-06-02T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.21
114009,Emersons Green Lane,2023-06-02T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-02T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.6
114009,Emersons Green Lane,2023-06-02T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-02T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.3
114009,Emersons Green Lane,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,39.4
114009,Emersons Green Lane,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
114009,Emersons Green Lane,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
114009,Emersons Green Lane,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
114009,Emersons Green Lane,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
114009,Emersons Green Lane,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
114009,Emersons Green Lane,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
114009,Emersons Green Lane,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.36
114009,Emersons Green Lane,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.1
114009,Emersons Green Lane,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.72
114009,Emersons Green Lane,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
114009,Emersons Green Lane,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
114009,Emersons Green Lane,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
114009,Emersons Green Lane,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
114009,Emersons Green Lane,2023-06-02T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-02T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-02T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-02T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.63
114009,Emersons Green Lane,2023-06-02T15:40:00.000+00:00,feeder,,L2 Active Power,kW,12.22
114009,Emersons Green Lane,2023-06-02T15:40:00.000+00:00,feeder,,L1 Active Power,kW,10.44
114009,Emersons Green Lane,2023-06-02T15:40:00.000+00:00,feeder,,N Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-02T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
114009,Emersons Green Lane,2023-06-02T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-02T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-02T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-02T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
114009,Emersons Green Lane,2023-06-02T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-02T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.82
114009,Emersons Green Lane,2023-06-02T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.82
114009,Emersons Green Lane,2023-06-02T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.31
114009,Emersons Green Lane,2023-06-02T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-02T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-02T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.9
114009,Emersons Green Lane,2023-06-02T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-02T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.38
114009,Emersons Green Lane,2023-06-02T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-02T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-02T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.93
114009,Emersons Green Lane,2023-06-02T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.6
114009,Emersons Green Lane,2023-06-02T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
114009,Emersons Green Lane,2023-06-02T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
114009,Emersons Green Lane,2023-06-02T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
114009,Emersons Green Lane,2023-06-02T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-02T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-02T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-02T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-06-02T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-02T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.67
114009,Emersons Green Lane,2023-06-02T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.58
114009,Emersons Green Lane,2023-06-02T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.0
114009,Emersons Green Lane,2023-06-02T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-02T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-02T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-02T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.9
114009,Emersons Green Lane,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,39.2
114009,Emersons Green Lane,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
114009,Emersons Green Lane,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
114009,Emersons Green Lane,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
114009,Emersons Green Lane,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
114009,Emersons Green Lane,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
114009,Emersons Green Lane,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
114009,Emersons Green Lane,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.05
114009,Emersons Green Lane,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.23
114009,Emersons Green Lane,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.81
114009,Emersons Green Lane,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
114009,Emersons Green Lane,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
114009,Emersons Green Lane,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
114009,Emersons Green Lane,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
114009,Emersons Green Lane,2023-06-02T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-02T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-02T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-02T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.66
114009,Emersons Green Lane,2023-06-02T15:30:00.000+00:00,feeder,,L2 Active Power,kW,14.29
114009,Emersons Green Lane,2023-06-02T15:30:00.000+00:00,feeder,,L1 Active Power,kW,11.14
114009,Emersons Green Lane,2023-06-02T15:30:00.000+00:00,feeder,,N Current (RMS),A,53.3
114009,Emersons Green Lane,2023-06-02T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
114009,Emersons Green Lane,2023-06-02T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
114009,Emersons Green Lane,2023-06-02T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-02T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-02T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-02T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-02T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.28
114009,Emersons Green Lane,2023-06-02T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.71
114009,Emersons Green Lane,2023-06-02T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.66
114009,Emersons Green Lane,2023-06-02T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-02T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-02T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.0
114009,Emersons Green Lane,2023-06-02T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,91.9
114009,Emersons Green Lane,2023-06-02T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.32
114009,Emersons Green Lane,2023-06-02T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-02T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-02T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
114009,Emersons Green Lane,2023-06-02T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.36
114009,Emersons Green Lane,2023-06-02T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.91
114009,Emersons Green Lane,2023-06-02T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-02T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-02T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-02T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-02T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-02T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-02T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-02T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.93
114009,Emersons Green Lane,2023-06-02T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.08
114009,Emersons Green Lane,2023-06-02T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.75
114009,Emersons Green Lane,2023-06-02T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-02T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.0
114009,Emersons Green Lane,2023-06-02T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-02T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,39.1
114009,Emersons Green Lane,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
114009,Emersons Green Lane,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
114009,Emersons Green Lane,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
114009,Emersons Green Lane,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
114009,Emersons Green Lane,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
114009,Emersons Green Lane,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
114009,Emersons Green Lane,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.91
114009,Emersons Green Lane,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.45
114009,Emersons Green Lane,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.46
114009,Emersons Green Lane,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,114.4
114009,Emersons Green Lane,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
114009,Emersons Green Lane,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
114009,Emersons Green Lane,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
114009,Emersons Green Lane,2023-06-02T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-02T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.63
114009,Emersons Green Lane,2023-06-02T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-02T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.62
114009,Emersons Green Lane,2023-06-02T15:20:00.000+00:00,feeder,,L2 Active Power,kW,21.77
114009,Emersons Green Lane,2023-06-02T15:20:00.000+00:00,feeder,,L1 Active Power,kW,12.01
114009,Emersons Green Lane,2023-06-02T15:20:00.000+00:00,feeder,,N Current (RMS),A,67.6
114009,Emersons Green Lane,2023-06-02T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
114009,Emersons Green Lane,2023-06-02T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,94.6
114009,Emersons Green Lane,2023-06-02T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-02T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-02T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-02T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-02T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.95
114009,Emersons Green Lane,2023-06-02T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.39
114009,Emersons Green Lane,2023-06-02T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.44
114009,Emersons Green Lane,2023-06-02T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-02T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-02T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.0
114009,Emersons Green Lane,2023-06-02T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-02T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-06-02T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-02T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-02T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-02T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.19
114009,Emersons Green Lane,2023-06-02T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.96
114009,Emersons Green Lane,2023-06-02T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-02T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-02T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-02T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-02T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-02T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-02T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-02T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.34
114009,Emersons Green Lane,2023-06-02T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.94
114009,Emersons Green Lane,2023-06-02T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.5
114009,Emersons Green Lane,2023-06-02T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-02T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.6
114009,Emersons Green Lane,2023-06-02T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-02T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,38.9
114009,Emersons Green Lane,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
114009,Emersons Green Lane,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
114009,Emersons Green Lane,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
114009,Emersons Green Lane,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
114009,Emersons Green Lane,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
114009,Emersons Green Lane,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
114009,Emersons Green Lane,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.2
114009,Emersons Green Lane,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,51.29
114009,Emersons Green Lane,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.9
114009,Emersons Green Lane,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,125.7
114009,Emersons Green Lane,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
114009,Emersons Green Lane,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
114009,Emersons Green Lane,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
114009,Emersons Green Lane,2023-06-02T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-02T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-02T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-02T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.23
114009,Emersons Green Lane,2023-06-02T15:10:00.000+00:00,feeder,,L2 Active Power,kW,18.46
114009,Emersons Green Lane,2023-06-02T15:10:00.000+00:00,feeder,,L1 Active Power,kW,10.98
114009,Emersons Green Lane,2023-06-02T15:10:00.000+00:00,feeder,,N Current (RMS),A,56.5
114009,Emersons Green Lane,2023-06-02T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
114009,Emersons Green Lane,2023-06-02T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.0
114009,Emersons Green Lane,2023-06-02T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-02T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-02T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-02T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-02T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.31
114009,Emersons Green Lane,2023-06-02T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.23
114009,Emersons Green Lane,2023-06-02T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.88
114009,Emersons Green Lane,2023-06-02T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-02T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
114009,Emersons Green Lane,2023-06-02T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.8
114009,Emersons Green Lane,2023-06-02T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.7
114009,Emersons Green Lane,2023-06-02T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-02T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-02T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-02T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-02T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.57
114009,Emersons Green Lane,2023-06-02T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.12
114009,Emersons Green Lane,2023-06-02T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-02T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-02T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
114009,Emersons Green Lane,2023-06-02T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-02T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-06-02T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-02T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-02T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.05
114009,Emersons Green Lane,2023-06-02T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.88
114009,Emersons Green Lane,2023-06-02T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.6
114009,Emersons Green Lane,2023-06-02T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-02T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.6
114009,Emersons Green Lane,2023-06-02T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.1
114009,Emersons Green Lane,2023-06-02T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.6
114009,Emersons Green Lane,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,38.7
114009,Emersons Green Lane,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
114009,Emersons Green Lane,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
114009,Emersons Green Lane,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
114009,Emersons Green Lane,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
114009,Emersons Green Lane,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
114009,Emersons Green Lane,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.97
114009,Emersons Green Lane,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,44.13
114009,Emersons Green Lane,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.58
114009,Emersons Green Lane,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,120.8
114009,Emersons Green Lane,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
114009,Emersons Green Lane,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
114009,Emersons Green Lane,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
114009,Emersons Green Lane,2023-06-02T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-02T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-02T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-02T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.33
114009,Emersons Green Lane,2023-06-02T15:00:00.000+00:00,feeder,,L2 Active Power,kW,14.19
114009,Emersons Green Lane,2023-06-02T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.03
114009,Emersons Green Lane,2023-06-02T15:00:00.000+00:00,feeder,,N Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-02T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
114009,Emersons Green Lane,2023-06-02T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
114009,Emersons Green Lane,2023-06-02T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-02T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-02T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-02T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-02T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.52
114009,Emersons Green Lane,2023-06-02T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.37
114009,Emersons Green Lane,2023-06-02T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.26
114009,Emersons Green Lane,2023-06-02T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-02T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
114009,Emersons Green Lane,2023-06-02T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-02T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-02T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
114009,Emersons Green Lane,2023-06-02T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-02T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-02T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-02T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.16
114009,Emersons Green Lane,2023-06-02T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.3
114009,Emersons Green Lane,2023-06-02T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-02T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-02T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-02T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-02T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-02T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-02T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-02T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.53
114009,Emersons Green Lane,2023-06-02T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.79
114009,Emersons Green Lane,2023-06-02T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.74
114009,Emersons Green Lane,2023-06-02T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-02T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-02T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.7
114009,Emersons Green Lane,2023-06-02T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.0
114009,Emersons Green Lane,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,38.6
114009,Emersons Green Lane,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
114009,Emersons Green Lane,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
114009,Emersons Green Lane,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
114009,Emersons Green Lane,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
114009,Emersons Green Lane,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
114009,Emersons Green Lane,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
114009,Emersons Green Lane,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.64
114009,Emersons Green Lane,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.52
114009,Emersons Green Lane,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.34
114009,Emersons Green Lane,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,124.1
114009,Emersons Green Lane,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
114009,Emersons Green Lane,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
114009,Emersons Green Lane,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
114009,Emersons Green Lane,2023-06-02T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-02T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.56
114009,Emersons Green Lane,2023-06-02T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-06-02T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.79
114009,Emersons Green Lane,2023-06-02T14:50:00.000+00:00,feeder,,L2 Active Power,kW,15.9
114009,Emersons Green Lane,2023-06-02T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.89
114009,Emersons Green Lane,2023-06-02T14:50:00.000+00:00,feeder,,N Current (RMS),A,63.0
114009,Emersons Green Lane,2023-06-02T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
114009,Emersons Green Lane,2023-06-02T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.6
114009,Emersons Green Lane,2023-06-02T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
