Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-02T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-02T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-02T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-02T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.26
114009,Emersons Green Lane,2023-06-02T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.63
114009,Emersons Green Lane,2023-06-02T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.06
114009,Emersons Green Lane,2023-06-02T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-02T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
114009,Emersons Green Lane,2023-06-02T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-02T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-02T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
114009,Emersons Green Lane,2023-06-02T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-02T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-02T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-02T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.24
114009,Emersons Green Lane,2023-06-02T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
114009,Emersons Green Lane,2023-06-02T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-02T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-02T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-02T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-02T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-02T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-02T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-06-02T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.01
114009,Emersons Green Lane,2023-06-02T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.57
114009,Emersons Green Lane,2023-06-02T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.39
114009,Emersons Green Lane,2023-06-02T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,56.6
114009,Emersons Green Lane,2023-06-02T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-02T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-02T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.8
114009,Emersons Green Lane,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,38.4
114009,Emersons Green Lane,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
114009,Emersons Green Lane,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
114009,Emersons Green Lane,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
114009,Emersons Green Lane,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
114009,Emersons Green Lane,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
114009,Emersons Green Lane,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
114009,Emersons Green Lane,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
114009,Emersons Green Lane,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.41
114009,Emersons Green Lane,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.34
114009,Emersons Green Lane,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.79
114009,Emersons Green Lane,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,122.5
114009,Emersons Green Lane,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
114009,Emersons Green Lane,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
114009,Emersons Green Lane,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
114009,Emersons Green Lane,2023-06-02T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-02T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-02T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-02T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.96
114009,Emersons Green Lane,2023-06-02T14:40:00.000+00:00,feeder,,L2 Active Power,kW,18.53
114009,Emersons Green Lane,2023-06-02T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.55
114009,Emersons Green Lane,2023-06-02T14:40:00.000+00:00,feeder,,N Current (RMS),A,62.1
114009,Emersons Green Lane,2023-06-02T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-02T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.3
114009,Emersons Green Lane,2023-06-02T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-02T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-02T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-02T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-02T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.31
114009,Emersons Green Lane,2023-06-02T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.96
114009,Emersons Green Lane,2023-06-02T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.34
114009,Emersons Green Lane,2023-06-02T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
114009,Emersons Green Lane,2023-06-02T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-02T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-02T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-02T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
114009,Emersons Green Lane,2023-06-02T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-02T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-02T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
114009,Emersons Green Lane,2023-06-02T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.29
114009,Emersons Green Lane,2023-06-02T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
114009,Emersons Green Lane,2023-06-02T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
114009,Emersons Green Lane,2023-06-02T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
114009,Emersons Green Lane,2023-06-02T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
114009,Emersons Green Lane,2023-06-02T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-02T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-02T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-02T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-02T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.67
114009,Emersons Green Lane,2023-06-02T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.07
114009,Emersons Green Lane,2023-06-02T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.3
114009,Emersons Green Lane,2023-06-02T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-02T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-02T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-02T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,38.2
114009,Emersons Green Lane,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
114009,Emersons Green Lane,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
114009,Emersons Green Lane,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
114009,Emersons Green Lane,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
114009,Emersons Green Lane,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
114009,Emersons Green Lane,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
114009,Emersons Green Lane,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
114009,Emersons Green Lane,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.38
114009,Emersons Green Lane,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.86
114009,Emersons Green Lane,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.74
114009,Emersons Green Lane,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
114009,Emersons Green Lane,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
114009,Emersons Green Lane,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
114009,Emersons Green Lane,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
114009,Emersons Green Lane,2023-06-02T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-02T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-02T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-02T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.28
114009,Emersons Green Lane,2023-06-02T14:30:00.000+00:00,feeder,,L2 Active Power,kW,17.21
114009,Emersons Green Lane,2023-06-02T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.79
114009,Emersons Green Lane,2023-06-02T14:30:00.000+00:00,feeder,,N Current (RMS),A,60.1
114009,Emersons Green Lane,2023-06-02T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-02T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
114009,Emersons Green Lane,2023-06-02T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-02T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-02T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.42
114009,Emersons Green Lane,2023-06-02T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-02T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.16
114009,Emersons Green Lane,2023-06-02T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.29
114009,Emersons Green Lane,2023-06-02T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.4
114009,Emersons Green Lane,2023-06-02T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-02T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
114009,Emersons Green Lane,2023-06-02T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-02T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-02T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
114009,Emersons Green Lane,2023-06-02T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-02T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-02T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
114009,Emersons Green Lane,2023-06-02T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.21
114009,Emersons Green Lane,2023-06-02T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-02T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-02T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-02T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
114009,Emersons Green Lane,2023-06-02T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-02T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-06-02T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-02T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-02T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.29
114009,Emersons Green Lane,2023-06-02T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.19
114009,Emersons Green Lane,2023-06-02T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.29
114009,Emersons Green Lane,2023-06-02T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-02T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-02T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-02T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,38.1
114009,Emersons Green Lane,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
114009,Emersons Green Lane,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
114009,Emersons Green Lane,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
114009,Emersons Green Lane,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
114009,Emersons Green Lane,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
114009,Emersons Green Lane,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
114009,Emersons Green Lane,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.41
114009,Emersons Green Lane,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.9
114009,Emersons Green Lane,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.05
114009,Emersons Green Lane,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
114009,Emersons Green Lane,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
114009,Emersons Green Lane,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
114009,Emersons Green Lane,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
114009,Emersons Green Lane,2023-06-02T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-02T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-02T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-02T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.68
114009,Emersons Green Lane,2023-06-02T14:20:00.000+00:00,feeder,,L2 Active Power,kW,13.3
114009,Emersons Green Lane,2023-06-02T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.72
114009,Emersons Green Lane,2023-06-02T14:20:00.000+00:00,feeder,,N Current (RMS),A,52.5
114009,Emersons Green Lane,2023-06-02T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-02T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
114009,Emersons Green Lane,2023-06-02T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-02T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-02T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
114009,Emersons Green Lane,2023-06-02T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-02T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.37
114009,Emersons Green Lane,2023-06-02T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.43
114009,Emersons Green Lane,2023-06-02T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.28
114009,Emersons Green Lane,2023-06-02T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-02T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
114009,Emersons Green Lane,2023-06-02T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-02T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-02T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
114009,Emersons Green Lane,2023-06-02T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-02T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-02T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.16
114009,Emersons Green Lane,2023-06-02T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.12
114009,Emersons Green Lane,2023-06-02T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
114009,Emersons Green Lane,2023-06-02T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-02T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-02T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
114009,Emersons Green Lane,2023-06-02T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-02T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-02T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-02T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-02T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.55
114009,Emersons Green Lane,2023-06-02T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.62
114009,Emersons Green Lane,2023-06-02T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.67
114009,Emersons Green Lane,2023-06-02T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-02T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.0
114009,Emersons Green Lane,2023-06-02T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-02T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,38.0
114009,Emersons Green Lane,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
114009,Emersons Green Lane,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
114009,Emersons Green Lane,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
114009,Emersons Green Lane,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
114009,Emersons Green Lane,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
114009,Emersons Green Lane,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
114009,Emersons Green Lane,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.75
114009,Emersons Green Lane,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.47
114009,Emersons Green Lane,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.27
114009,Emersons Green Lane,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
114009,Emersons Green Lane,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
114009,Emersons Green Lane,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
114009,Emersons Green Lane,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
114009,Emersons Green Lane,2023-06-02T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-02T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-02T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-02T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.86
114009,Emersons Green Lane,2023-06-02T14:10:00.000+00:00,feeder,,L2 Active Power,kW,13.23
114009,Emersons Green Lane,2023-06-02T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.8
114009,Emersons Green Lane,2023-06-02T14:10:00.000+00:00,feeder,,N Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-02T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-02T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
114009,Emersons Green Lane,2023-06-02T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-02T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-02T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
114009,Emersons Green Lane,2023-06-02T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-02T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.78
114009,Emersons Green Lane,2023-06-02T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.91
114009,Emersons Green Lane,2023-06-02T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.89
114009,Emersons Green Lane,2023-06-02T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-02T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
114009,Emersons Green Lane,2023-06-02T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-02T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-02T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
114009,Emersons Green Lane,2023-06-02T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-02T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-02T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.22
114009,Emersons Green Lane,2023-06-02T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.58
114009,Emersons Green Lane,2023-06-02T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
114009,Emersons Green Lane,2023-06-02T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
114009,Emersons Green Lane,2023-06-02T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-02T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-02T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-02T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.67
114009,Emersons Green Lane,2023-06-02T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-02T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-02T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.21
114009,Emersons Green Lane,2023-06-02T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.16
114009,Emersons Green Lane,2023-06-02T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.83
114009,Emersons Green Lane,2023-06-02T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.5
114009,Emersons Green Lane,2023-06-02T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-02T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-02T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,37.8
114009,Emersons Green Lane,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
114009,Emersons Green Lane,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
114009,Emersons Green Lane,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
114009,Emersons Green Lane,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
114009,Emersons Green Lane,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
114009,Emersons Green Lane,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
114009,Emersons Green Lane,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.08
114009,Emersons Green Lane,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.88
114009,Emersons Green Lane,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.96
114009,Emersons Green Lane,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
114009,Emersons Green Lane,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
114009,Emersons Green Lane,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
114009,Emersons Green Lane,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
114009,Emersons Green Lane,2023-06-02T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-02T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-02T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-02T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.76
114009,Emersons Green Lane,2023-06-02T14:00:00.000+00:00,feeder,,L2 Active Power,kW,13.94
114009,Emersons Green Lane,2023-06-02T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.58
114009,Emersons Green Lane,2023-06-02T14:00:00.000+00:00,feeder,,N Current (RMS),A,54.3
114009,Emersons Green Lane,2023-06-02T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-02T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
114009,Emersons Green Lane,2023-06-02T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-02T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-02T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.16
114009,Emersons Green Lane,2023-06-02T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-02T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.8
114009,Emersons Green Lane,2023-06-02T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.41
114009,Emersons Green Lane,2023-06-02T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.71
114009,Emersons Green Lane,2023-06-02T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
114009,Emersons Green Lane,2023-06-02T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-02T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-02T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-02T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
114009,Emersons Green Lane,2023-06-02T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-02T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-02T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
114009,Emersons Green Lane,2023-06-02T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
114009,Emersons Green Lane,2023-06-02T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
114009,Emersons Green Lane,2023-06-02T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-02T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-02T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-02T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-02T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.71
114009,Emersons Green Lane,2023-06-02T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-02T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-02T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.85
114009,Emersons Green Lane,2023-06-02T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.52
114009,Emersons Green Lane,2023-06-02T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.9
114009,Emersons Green Lane,2023-06-02T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.5
114009,Emersons Green Lane,2023-06-02T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-02T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-02T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,37.6
114009,Emersons Green Lane,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
114009,Emersons Green Lane,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
114009,Emersons Green Lane,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
114009,Emersons Green Lane,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
114009,Emersons Green Lane,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
114009,Emersons Green Lane,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
114009,Emersons Green Lane,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
114009,Emersons Green Lane,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
114009,Emersons Green Lane,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.02
114009,Emersons Green Lane,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.54
114009,Emersons Green Lane,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.86
114009,Emersons Green Lane,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
114009,Emersons Green Lane,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
114009,Emersons Green Lane,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
114009,Emersons Green Lane,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
114009,Emersons Green Lane,2023-06-02T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-02T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-02T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-02T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.57
114009,Emersons Green Lane,2023-06-02T13:50:00.000+00:00,feeder,,L2 Active Power,kW,15.79
114009,Emersons Green Lane,2023-06-02T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.32
114009,Emersons Green Lane,2023-06-02T13:50:00.000+00:00,feeder,,N Current (RMS),A,64.3
114009,Emersons Green Lane,2023-06-02T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
114009,Emersons Green Lane,2023-06-02T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
114009,Emersons Green Lane,2023-06-02T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-02T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-02T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
114009,Emersons Green Lane,2023-06-02T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-02T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.08
114009,Emersons Green Lane,2023-06-02T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.97
114009,Emersons Green Lane,2023-06-02T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.07
114009,Emersons Green Lane,2023-06-02T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-02T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-02T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-02T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-02T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-02T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
114009,Emersons Green Lane,2023-06-02T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-02T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-02T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.97
114009,Emersons Green Lane,2023-06-02T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
114009,Emersons Green Lane,2023-06-02T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-02T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-02T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-02T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-02T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.93
114009,Emersons Green Lane,2023-06-02T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-02T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-02T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.47
114009,Emersons Green Lane,2023-06-02T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.26
114009,Emersons Green Lane,2023-06-02T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.63
114009,Emersons Green Lane,2023-06-02T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-02T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-02T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-02T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,37.4
114009,Emersons Green Lane,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
114009,Emersons Green Lane,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
114009,Emersons Green Lane,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
114009,Emersons Green Lane,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
114009,Emersons Green Lane,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
114009,Emersons Green Lane,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
114009,Emersons Green Lane,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
114009,Emersons Green Lane,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
114009,Emersons Green Lane,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.46
114009,Emersons Green Lane,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
114009,Emersons Green Lane,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.7
114009,Emersons Green Lane,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
114009,Emersons Green Lane,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
114009,Emersons Green Lane,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
114009,Emersons Green Lane,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
114009,Emersons Green Lane,2023-06-02T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-02T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-02T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.59
114009,Emersons Green Lane,2023-06-02T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.12
114009,Emersons Green Lane,2023-06-02T13:40:00.000+00:00,feeder,,L2 Active Power,kW,13.48
114009,Emersons Green Lane,2023-06-02T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.4
114009,Emersons Green Lane,2023-06-02T13:40:00.000+00:00,feeder,,N Current (RMS),A,59.7
114009,Emersons Green Lane,2023-06-02T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
114009,Emersons Green Lane,2023-06-02T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
114009,Emersons Green Lane,2023-06-02T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-02T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-02T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
114009,Emersons Green Lane,2023-06-02T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-02T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.84
114009,Emersons Green Lane,2023-06-02T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.54
114009,Emersons Green Lane,2023-06-02T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.08
114009,Emersons Green Lane,2023-06-02T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-02T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.1
114009,Emersons Green Lane,2023-06-02T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-02T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-02T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-02T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
114009,Emersons Green Lane,2023-06-02T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-02T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-02T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.56
114009,Emersons Green Lane,2023-06-02T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.47
114009,Emersons Green Lane,2023-06-02T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-02T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-02T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
114009,Emersons Green Lane,2023-06-02T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-02T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.96
114009,Emersons Green Lane,2023-06-02T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-02T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-02T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.71
114009,Emersons Green Lane,2023-06-02T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.58
114009,Emersons Green Lane,2023-06-02T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.67
114009,Emersons Green Lane,2023-06-02T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-02T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-02T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-02T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.1
114009,Emersons Green Lane,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,37.3
114009,Emersons Green Lane,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
114009,Emersons Green Lane,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
114009,Emersons Green Lane,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
114009,Emersons Green Lane,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
114009,Emersons Green Lane,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
114009,Emersons Green Lane,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
114009,Emersons Green Lane,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
114009,Emersons Green Lane,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.17
114009,Emersons Green Lane,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.63
114009,Emersons Green Lane,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,130.4
114009,Emersons Green Lane,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
114009,Emersons Green Lane,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
114009,Emersons Green Lane,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
114009,Emersons Green Lane,2023-06-02T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-02T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-02T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-06-02T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.17
114009,Emersons Green Lane,2023-06-02T13:30:00.000+00:00,feeder,,L2 Active Power,kW,15.06
114009,Emersons Green Lane,2023-06-02T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.19
114009,Emersons Green Lane,2023-06-02T13:30:00.000+00:00,feeder,,N Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-02T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-02T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.7
114009,Emersons Green Lane,2023-06-02T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
114009,Emersons Green Lane,2023-06-02T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-02T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-02T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-02T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.03
114009,Emersons Green Lane,2023-06-02T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.07
114009,Emersons Green Lane,2023-06-02T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.56
114009,Emersons Green Lane,2023-06-02T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-02T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.9
114009,Emersons Green Lane,2023-06-02T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-02T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.1
114009,Emersons Green Lane,2023-06-02T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-02T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-02T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-02T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-02T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
114009,Emersons Green Lane,2023-06-02T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
114009,Emersons Green Lane,2023-06-02T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
114009,Emersons Green Lane,2023-06-02T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-02T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
114009,Emersons Green Lane,2023-06-02T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-02T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.51
114009,Emersons Green Lane,2023-06-02T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-02T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-02T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.41
114009,Emersons Green Lane,2023-06-02T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.07
114009,Emersons Green Lane,2023-06-02T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.81
114009,Emersons Green Lane,2023-06-02T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-02T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-02T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.7
114009,Emersons Green Lane,2023-06-02T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,37.1
114009,Emersons Green Lane,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
114009,Emersons Green Lane,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
114009,Emersons Green Lane,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.38
114009,Emersons Green Lane,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
114009,Emersons Green Lane,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
114009,Emersons Green Lane,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
114009,Emersons Green Lane,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.86
114009,Emersons Green Lane,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,45.35
114009,Emersons Green Lane,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.18
114009,Emersons Green Lane,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,136.7
114009,Emersons Green Lane,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
114009,Emersons Green Lane,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
114009,Emersons Green Lane,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
114009,Emersons Green Lane,2023-06-02T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-02T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-02T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.49
114009,Emersons Green Lane,2023-06-02T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.52
114009,Emersons Green Lane,2023-06-02T13:20:00.000+00:00,feeder,,L2 Active Power,kW,14.53
114009,Emersons Green Lane,2023-06-02T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.08
114009,Emersons Green Lane,2023-06-02T13:20:00.000+00:00,feeder,,N Current (RMS),A,52.7
114009,Emersons Green Lane,2023-06-02T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-02T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
114009,Emersons Green Lane,2023-06-02T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
114009,Emersons Green Lane,2023-06-02T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
