Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-02T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
114009,Emersons Green Lane,2023-06-02T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-02T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.5
114009,Emersons Green Lane,2023-06-02T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.76
114009,Emersons Green Lane,2023-06-02T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.52
114009,Emersons Green Lane,2023-06-02T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-02T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-02T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-02T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-02T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-02T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-02T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-02T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-02T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.48
114009,Emersons Green Lane,2023-06-02T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.75
114009,Emersons Green Lane,2023-06-02T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-02T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-02T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-02T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-02T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-06-02T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-02T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-02T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.96
114009,Emersons Green Lane,2023-06-02T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.22
114009,Emersons Green Lane,2023-06-02T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.85
114009,Emersons Green Lane,2023-06-02T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-02T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-02T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-02T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,37.0
114009,Emersons Green Lane,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
114009,Emersons Green Lane,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
114009,Emersons Green Lane,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
114009,Emersons Green Lane,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
114009,Emersons Green Lane,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
114009,Emersons Green Lane,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
114009,Emersons Green Lane,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.31
114009,Emersons Green Lane,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.98
114009,Emersons Green Lane,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.2
114009,Emersons Green Lane,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,122.3
114009,Emersons Green Lane,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
114009,Emersons Green Lane,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
114009,Emersons Green Lane,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
114009,Emersons Green Lane,2023-06-02T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-02T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-02T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-02T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.02
114009,Emersons Green Lane,2023-06-02T13:10:00.000+00:00,feeder,,L2 Active Power,kW,18.14
114009,Emersons Green Lane,2023-06-02T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.94
114009,Emersons Green Lane,2023-06-02T13:10:00.000+00:00,feeder,,N Current (RMS),A,59.7
114009,Emersons Green Lane,2023-06-02T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-02T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.4
114009,Emersons Green Lane,2023-06-02T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
114009,Emersons Green Lane,2023-06-02T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-02T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-02T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-06-02T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.9
114009,Emersons Green Lane,2023-06-02T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.03
114009,Emersons Green Lane,2023-06-02T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.97
114009,Emersons Green Lane,2023-06-02T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-02T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
114009,Emersons Green Lane,2023-06-02T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-02T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-02T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-06-02T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
114009,Emersons Green Lane,2023-06-02T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-02T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-02T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.45
114009,Emersons Green Lane,2023-06-02T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
114009,Emersons Green Lane,2023-06-02T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-02T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-02T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-02T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-02T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-02T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-02T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-02T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.65
114009,Emersons Green Lane,2023-06-02T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.78
114009,Emersons Green Lane,2023-06-02T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.56
114009,Emersons Green Lane,2023-06-02T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-02T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-02T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.5
114009,Emersons Green Lane,2023-06-02T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,36.8
114009,Emersons Green Lane,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
114009,Emersons Green Lane,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
114009,Emersons Green Lane,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
114009,Emersons Green Lane,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
114009,Emersons Green Lane,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
114009,Emersons Green Lane,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
114009,Emersons Green Lane,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.98
114009,Emersons Green Lane,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.39
114009,Emersons Green Lane,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.89
114009,Emersons Green Lane,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,135.5
114009,Emersons Green Lane,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
114009,Emersons Green Lane,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
114009,Emersons Green Lane,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
114009,Emersons Green Lane,2023-06-02T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-02T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-02T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-02T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.28
114009,Emersons Green Lane,2023-06-02T13:00:00.000+00:00,feeder,,L2 Active Power,kW,18.07
114009,Emersons Green Lane,2023-06-02T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.7
114009,Emersons Green Lane,2023-06-02T13:00:00.000+00:00,feeder,,N Current (RMS),A,56.1
114009,Emersons Green Lane,2023-06-02T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
114009,Emersons Green Lane,2023-06-02T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.5
114009,Emersons Green Lane,2023-06-02T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-02T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-02T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-02T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-06-02T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.86
114009,Emersons Green Lane,2023-06-02T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.83
114009,Emersons Green Lane,2023-06-02T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.12
114009,Emersons Green Lane,2023-06-02T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
114009,Emersons Green Lane,2023-06-02T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-02T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-02T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.6
114009,Emersons Green Lane,2023-06-02T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-02T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.35
114009,Emersons Green Lane,2023-06-02T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
114009,Emersons Green Lane,2023-06-02T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
114009,Emersons Green Lane,2023-06-02T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
114009,Emersons Green Lane,2023-06-02T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.81
114009,Emersons Green Lane,2023-06-02T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-02T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-02T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
114009,Emersons Green Lane,2023-06-02T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-02T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-02T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-02T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-02T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.3
114009,Emersons Green Lane,2023-06-02T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.3
114009,Emersons Green Lane,2023-06-02T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.43
114009,Emersons Green Lane,2023-06-02T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-02T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-02T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-02T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,36.7
114009,Emersons Green Lane,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
114009,Emersons Green Lane,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
114009,Emersons Green Lane,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
114009,Emersons Green Lane,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
114009,Emersons Green Lane,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
114009,Emersons Green Lane,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
114009,Emersons Green Lane,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.87
114009,Emersons Green Lane,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.42
114009,Emersons Green Lane,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.06
114009,Emersons Green Lane,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,117.3
114009,Emersons Green Lane,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
114009,Emersons Green Lane,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
114009,Emersons Green Lane,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
114009,Emersons Green Lane,2023-06-02T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-02T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-02T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-02T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.37
114009,Emersons Green Lane,2023-06-02T12:50:00.000+00:00,feeder,,L2 Active Power,kW,16.38
114009,Emersons Green Lane,2023-06-02T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.73
114009,Emersons Green Lane,2023-06-02T12:50:00.000+00:00,feeder,,N Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-02T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-02T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.3
114009,Emersons Green Lane,2023-06-02T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
114009,Emersons Green Lane,2023-06-02T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-02T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-02T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-02T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.19
114009,Emersons Green Lane,2023-06-02T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.51
114009,Emersons Green Lane,2023-06-02T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.83
114009,Emersons Green Lane,2023-06-02T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-02T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
114009,Emersons Green Lane,2023-06-02T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-02T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-02T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-02T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.32
114009,Emersons Green Lane,2023-06-02T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
114009,Emersons Green Lane,2023-06-02T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
114009,Emersons Green Lane,2023-06-02T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.59
114009,Emersons Green Lane,2023-06-02T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.08
114009,Emersons Green Lane,2023-06-02T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
114009,Emersons Green Lane,2023-06-02T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-02T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
114009,Emersons Green Lane,2023-06-02T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
114009,Emersons Green Lane,2023-06-02T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-02T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-02T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-02T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.05
114009,Emersons Green Lane,2023-06-02T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.9
114009,Emersons Green Lane,2023-06-02T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.31
114009,Emersons Green Lane,2023-06-02T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
114009,Emersons Green Lane,2023-06-02T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.7
114009,Emersons Green Lane,2023-06-02T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-02T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,36.5
114009,Emersons Green Lane,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
114009,Emersons Green Lane,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
114009,Emersons Green Lane,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
114009,Emersons Green Lane,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
114009,Emersons Green Lane,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
114009,Emersons Green Lane,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.03
114009,Emersons Green Lane,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.38
114009,Emersons Green Lane,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.95
114009,Emersons Green Lane,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,118.9
114009,Emersons Green Lane,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
114009,Emersons Green Lane,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
114009,Emersons Green Lane,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
114009,Emersons Green Lane,2023-06-02T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-02T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-02T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-02T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.36
114009,Emersons Green Lane,2023-06-02T12:40:00.000+00:00,feeder,,L2 Active Power,kW,19.24
114009,Emersons Green Lane,2023-06-02T12:40:00.000+00:00,feeder,,L1 Active Power,kW,9.93
114009,Emersons Green Lane,2023-06-02T12:40:00.000+00:00,feeder,,N Current (RMS),A,64.0
114009,Emersons Green Lane,2023-06-02T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-02T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.2
114009,Emersons Green Lane,2023-06-02T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-02T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-02T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-02T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-02T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.09
114009,Emersons Green Lane,2023-06-02T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.57
114009,Emersons Green Lane,2023-06-02T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.09
114009,Emersons Green Lane,2023-06-02T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-02T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
114009,Emersons Green Lane,2023-06-02T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-02T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-02T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-02T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
114009,Emersons Green Lane,2023-06-02T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.5
114009,Emersons Green Lane,2023-06-02T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
114009,Emersons Green Lane,2023-06-02T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.93
114009,Emersons Green Lane,2023-06-02T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.37
114009,Emersons Green Lane,2023-06-02T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
114009,Emersons Green Lane,2023-06-02T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-02T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-02T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
114009,Emersons Green Lane,2023-06-02T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-02T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-02T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-02T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.91
114009,Emersons Green Lane,2023-06-02T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.74
114009,Emersons Green Lane,2023-06-02T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.26
114009,Emersons Green Lane,2023-06-02T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-02T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-02T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-02T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,36.4
114009,Emersons Green Lane,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
114009,Emersons Green Lane,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
114009,Emersons Green Lane,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
114009,Emersons Green Lane,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
114009,Emersons Green Lane,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
114009,Emersons Green Lane,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
114009,Emersons Green Lane,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.8
114009,Emersons Green Lane,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.48
114009,Emersons Green Lane,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.65
114009,Emersons Green Lane,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,143.3
114009,Emersons Green Lane,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
114009,Emersons Green Lane,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
114009,Emersons Green Lane,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
114009,Emersons Green Lane,2023-06-02T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-02T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-02T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-02T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.85
114009,Emersons Green Lane,2023-06-02T12:30:00.000+00:00,feeder,,L2 Active Power,kW,12.18
114009,Emersons Green Lane,2023-06-02T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.75
114009,Emersons Green Lane,2023-06-02T12:30:00.000+00:00,feeder,,N Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-02T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-02T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-02T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
114009,Emersons Green Lane,2023-06-02T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-02T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-02T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-02T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.46
114009,Emersons Green Lane,2023-06-02T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.31
114009,Emersons Green Lane,2023-06-02T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.29
114009,Emersons Green Lane,2023-06-02T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-02T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
114009,Emersons Green Lane,2023-06-02T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-02T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-02T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-02T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-02T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.34
114009,Emersons Green Lane,2023-06-02T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-02T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.77
114009,Emersons Green Lane,2023-06-02T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.33
114009,Emersons Green Lane,2023-06-02T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-02T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-02T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
114009,Emersons Green Lane,2023-06-02T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
114009,Emersons Green Lane,2023-06-02T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-02T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-02T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-02T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.14
114009,Emersons Green Lane,2023-06-02T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.33
114009,Emersons Green Lane,2023-06-02T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.05
114009,Emersons Green Lane,2023-06-02T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-02T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-02T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-02T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,36.2
114009,Emersons Green Lane,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
114009,Emersons Green Lane,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
114009,Emersons Green Lane,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
114009,Emersons Green Lane,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
114009,Emersons Green Lane,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
114009,Emersons Green Lane,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
114009,Emersons Green Lane,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
114009,Emersons Green Lane,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.75
114009,Emersons Green Lane,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.59
114009,Emersons Green Lane,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.42
114009,Emersons Green Lane,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
114009,Emersons Green Lane,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
114009,Emersons Green Lane,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
114009,Emersons Green Lane,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
114009,Emersons Green Lane,2023-06-02T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-02T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.67
114009,Emersons Green Lane,2023-06-02T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-02T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.67
114009,Emersons Green Lane,2023-06-02T12:20:00.000+00:00,feeder,,L2 Active Power,kW,13.29
114009,Emersons Green Lane,2023-06-02T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.8
114009,Emersons Green Lane,2023-06-02T12:20:00.000+00:00,feeder,,N Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-02T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-02T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
114009,Emersons Green Lane,2023-06-02T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
114009,Emersons Green Lane,2023-06-02T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-02T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-02T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
114009,Emersons Green Lane,2023-06-02T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.74
114009,Emersons Green Lane,2023-06-02T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.38
114009,Emersons Green Lane,2023-06-02T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.95
114009,Emersons Green Lane,2023-06-02T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
114009,Emersons Green Lane,2023-06-02T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
114009,Emersons Green Lane,2023-06-02T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-02T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-02T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-02T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-02T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.49
114009,Emersons Green Lane,2023-06-02T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-02T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.98
114009,Emersons Green Lane,2023-06-02T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.08
114009,Emersons Green Lane,2023-06-02T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-02T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-02T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-02T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
114009,Emersons Green Lane,2023-06-02T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-02T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-02T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-02T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.46
114009,Emersons Green Lane,2023-06-02T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.38
114009,Emersons Green Lane,2023-06-02T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.02
114009,Emersons Green Lane,2023-06-02T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-02T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-02T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-02T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,36.0
114009,Emersons Green Lane,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
114009,Emersons Green Lane,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
114009,Emersons Green Lane,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
114009,Emersons Green Lane,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
114009,Emersons Green Lane,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
114009,Emersons Green Lane,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.87
114009,Emersons Green Lane,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
114009,Emersons Green Lane,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.15
114009,Emersons Green Lane,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.03
114009,Emersons Green Lane,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.85
114009,Emersons Green Lane,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
114009,Emersons Green Lane,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
114009,Emersons Green Lane,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
114009,Emersons Green Lane,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
114009,Emersons Green Lane,2023-06-02T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-02T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-02T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-02T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.06
114009,Emersons Green Lane,2023-06-02T12:10:00.000+00:00,feeder,,L2 Active Power,kW,12.76
114009,Emersons Green Lane,2023-06-02T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.65
114009,Emersons Green Lane,2023-06-02T12:10:00.000+00:00,feeder,,N Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-02T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-02T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
114009,Emersons Green Lane,2023-06-02T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-02T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
114009,Emersons Green Lane,2023-06-02T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-02T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
114009,Emersons Green Lane,2023-06-02T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.9
114009,Emersons Green Lane,2023-06-02T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.67
114009,Emersons Green Lane,2023-06-02T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.63
114009,Emersons Green Lane,2023-06-02T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
114009,Emersons Green Lane,2023-06-02T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-02T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-02T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-02T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-02T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-02T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
114009,Emersons Green Lane,2023-06-02T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.19
114009,Emersons Green Lane,2023-06-02T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.81
114009,Emersons Green Lane,2023-06-02T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.66
114009,Emersons Green Lane,2023-06-02T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-02T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-02T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-02T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
114009,Emersons Green Lane,2023-06-02T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-02T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-02T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-02T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.25
114009,Emersons Green Lane,2023-06-02T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.72
114009,Emersons Green Lane,2023-06-02T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.39
114009,Emersons Green Lane,2023-06-02T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-02T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-02T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-02T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,35.8
114009,Emersons Green Lane,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
114009,Emersons Green Lane,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
114009,Emersons Green Lane,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
114009,Emersons Green Lane,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
114009,Emersons Green Lane,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
114009,Emersons Green Lane,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
114009,Emersons Green Lane,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
114009,Emersons Green Lane,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.4
114009,Emersons Green Lane,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.96
114009,Emersons Green Lane,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.33
114009,Emersons Green Lane,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
114009,Emersons Green Lane,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
114009,Emersons Green Lane,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
114009,Emersons Green Lane,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
114009,Emersons Green Lane,2023-06-02T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-02T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-06-02T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-02T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.97
114009,Emersons Green Lane,2023-06-02T12:00:00.000+00:00,feeder,,L2 Active Power,kW,13.32
114009,Emersons Green Lane,2023-06-02T12:00:00.000+00:00,feeder,,L1 Active Power,kW,11.04
114009,Emersons Green Lane,2023-06-02T12:00:00.000+00:00,feeder,,N Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-02T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
114009,Emersons Green Lane,2023-06-02T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
114009,Emersons Green Lane,2023-06-02T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-02T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
114009,Emersons Green Lane,2023-06-02T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-06-02T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-02T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.44
114009,Emersons Green Lane,2023-06-02T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.53
114009,Emersons Green Lane,2023-06-02T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.09
114009,Emersons Green Lane,2023-06-02T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-02T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-02T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.5
114009,Emersons Green Lane,2023-06-02T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.5
114009,Emersons Green Lane,2023-06-02T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-02T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-02T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-02T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
114009,Emersons Green Lane,2023-06-02T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.07
114009,Emersons Green Lane,2023-06-02T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.52
114009,Emersons Green Lane,2023-06-02T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-02T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-02T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-02T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
114009,Emersons Green Lane,2023-06-02T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-02T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-02T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-02T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.42
114009,Emersons Green Lane,2023-06-02T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.08
114009,Emersons Green Lane,2023-06-02T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.63
114009,Emersons Green Lane,2023-06-02T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-02T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-02T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-02T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,35.6
114009,Emersons Green Lane,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
114009,Emersons Green Lane,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
114009,Emersons Green Lane,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
114009,Emersons Green Lane,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
114009,Emersons Green Lane,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
114009,Emersons Green Lane,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
114009,Emersons Green Lane,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
114009,Emersons Green Lane,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.25
114009,Emersons Green Lane,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
114009,Emersons Green Lane,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.27
114009,Emersons Green Lane,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
114009,Emersons Green Lane,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
114009,Emersons Green Lane,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
114009,Emersons Green Lane,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
114009,Emersons Green Lane,2023-06-02T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-02T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-02T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-02T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.14
114009,Emersons Green Lane,2023-06-02T11:50:00.000+00:00,feeder,,L2 Active Power,kW,15.19
114009,Emersons Green Lane,2023-06-02T11:50:00.000+00:00,feeder,,L1 Active Power,kW,8.95
114009,Emersons Green Lane,2023-06-02T11:50:00.000+00:00,feeder,,N Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-02T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
114009,Emersons Green Lane,2023-06-02T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.7
114009,Emersons Green Lane,2023-06-02T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-02T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
114009,Emersons Green Lane,2023-06-02T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
