Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-02T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
114009,Emersons Green Lane,2023-06-02T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.96
114009,Emersons Green Lane,2023-06-02T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.29
114009,Emersons Green Lane,2023-06-02T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.07
114009,Emersons Green Lane,2023-06-02T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-02T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-02T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-02T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,97.6
114009,Emersons Green Lane,2023-06-02T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-02T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-02T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-02T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-02T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
114009,Emersons Green Lane,2023-06-02T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.56
114009,Emersons Green Lane,2023-06-02T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
114009,Emersons Green Lane,2023-06-02T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-02T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
114009,Emersons Green Lane,2023-06-02T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
114009,Emersons Green Lane,2023-06-02T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-02T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-02T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-02T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.07
114009,Emersons Green Lane,2023-06-02T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.43
114009,Emersons Green Lane,2023-06-02T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.24
114009,Emersons Green Lane,2023-06-02T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,75.1
114009,Emersons Green Lane,2023-06-02T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-02T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-02T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.7
114009,Emersons Green Lane,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,35.4
114009,Emersons Green Lane,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
114009,Emersons Green Lane,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
114009,Emersons Green Lane,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
114009,Emersons Green Lane,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
114009,Emersons Green Lane,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
114009,Emersons Green Lane,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
114009,Emersons Green Lane,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
114009,Emersons Green Lane,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.44
114009,Emersons Green Lane,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.03
114009,Emersons Green Lane,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,56.82
114009,Emersons Green Lane,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,146.0
114009,Emersons Green Lane,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
114009,Emersons Green Lane,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
114009,Emersons Green Lane,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
114009,Emersons Green Lane,2023-06-02T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-02T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-02T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-02T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.62
114009,Emersons Green Lane,2023-06-02T11:40:00.000+00:00,feeder,,L2 Active Power,kW,13.89
114009,Emersons Green Lane,2023-06-02T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.58
114009,Emersons Green Lane,2023-06-02T11:40:00.000+00:00,feeder,,N Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-02T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
114009,Emersons Green Lane,2023-06-02T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
114009,Emersons Green Lane,2023-06-02T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-02T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-02T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-02T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-02T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.37
114009,Emersons Green Lane,2023-06-02T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.34
114009,Emersons Green Lane,2023-06-02T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.31
114009,Emersons Green Lane,2023-06-02T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-02T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-02T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-02T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.1
114009,Emersons Green Lane,2023-06-02T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-02T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-02T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-02T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-02T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.29
114009,Emersons Green Lane,2023-06-02T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.66
114009,Emersons Green Lane,2023-06-02T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-02T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-02T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
114009,Emersons Green Lane,2023-06-02T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
114009,Emersons Green Lane,2023-06-02T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-02T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-02T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-02T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
114009,Emersons Green Lane,2023-06-02T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.5
114009,Emersons Green Lane,2023-06-02T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.66
114009,Emersons Green Lane,2023-06-02T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,59.8
114009,Emersons Green Lane,2023-06-02T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-02T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-02T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.0
114009,Emersons Green Lane,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,35.1
114009,Emersons Green Lane,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
114009,Emersons Green Lane,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
114009,Emersons Green Lane,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
114009,Emersons Green Lane,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
114009,Emersons Green Lane,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
114009,Emersons Green Lane,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
114009,Emersons Green Lane,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
114009,Emersons Green Lane,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
114009,Emersons Green Lane,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.54
114009,Emersons Green Lane,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.02
114009,Emersons Green Lane,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.21
114009,Emersons Green Lane,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,138.4
114009,Emersons Green Lane,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
114009,Emersons Green Lane,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
114009,Emersons Green Lane,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
114009,Emersons Green Lane,2023-06-02T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-02T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-02T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-02T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.08
114009,Emersons Green Lane,2023-06-02T11:30:00.000+00:00,feeder,,L2 Active Power,kW,13.86
114009,Emersons Green Lane,2023-06-02T11:30:00.000+00:00,feeder,,L1 Active Power,kW,10.04
114009,Emersons Green Lane,2023-06-02T11:30:00.000+00:00,feeder,,N Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-02T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
114009,Emersons Green Lane,2023-06-02T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
114009,Emersons Green Lane,2023-06-02T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-02T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-02T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-02T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-02T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.28
114009,Emersons Green Lane,2023-06-02T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.31
114009,Emersons Green Lane,2023-06-02T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.89
114009,Emersons Green Lane,2023-06-02T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-02T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
114009,Emersons Green Lane,2023-06-02T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-02T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.3
114009,Emersons Green Lane,2023-06-02T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-02T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-02T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-02T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
114009,Emersons Green Lane,2023-06-02T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.86
114009,Emersons Green Lane,2023-06-02T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.66
114009,Emersons Green Lane,2023-06-02T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
114009,Emersons Green Lane,2023-06-02T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
114009,Emersons Green Lane,2023-06-02T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-02T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
114009,Emersons Green Lane,2023-06-02T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-02T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-02T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-02T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.86
114009,Emersons Green Lane,2023-06-02T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.04
114009,Emersons Green Lane,2023-06-02T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.69
114009,Emersons Green Lane,2023-06-02T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,58.8
114009,Emersons Green Lane,2023-06-02T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-02T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.9
114009,Emersons Green Lane,2023-06-02T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.9
114009,Emersons Green Lane,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,34.9
114009,Emersons Green Lane,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
114009,Emersons Green Lane,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
114009,Emersons Green Lane,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
114009,Emersons Green Lane,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
114009,Emersons Green Lane,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
114009,Emersons Green Lane,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
114009,Emersons Green Lane,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
114009,Emersons Green Lane,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
114009,Emersons Green Lane,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.83
114009,Emersons Green Lane,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.08
114009,Emersons Green Lane,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.28
114009,Emersons Green Lane,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,148.8
114009,Emersons Green Lane,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
114009,Emersons Green Lane,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
114009,Emersons Green Lane,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
114009,Emersons Green Lane,2023-06-02T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-02T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-02T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-02T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.85
114009,Emersons Green Lane,2023-06-02T11:20:00.000+00:00,feeder,,L2 Active Power,kW,15.25
114009,Emersons Green Lane,2023-06-02T11:20:00.000+00:00,feeder,,L1 Active Power,kW,11.97
114009,Emersons Green Lane,2023-06-02T11:20:00.000+00:00,feeder,,N Current (RMS),A,56.8
114009,Emersons Green Lane,2023-06-02T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
114009,Emersons Green Lane,2023-06-02T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
114009,Emersons Green Lane,2023-06-02T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-02T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-02T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-02T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-02T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.22
114009,Emersons Green Lane,2023-06-02T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.93
114009,Emersons Green Lane,2023-06-02T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.34
114009,Emersons Green Lane,2023-06-02T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-02T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-02T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-02T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-02T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-02T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-02T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-02T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
114009,Emersons Green Lane,2023-06-02T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.79
114009,Emersons Green Lane,2023-06-02T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.22
114009,Emersons Green Lane,2023-06-02T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-02T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
114009,Emersons Green Lane,2023-06-02T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-02T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-02T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-02T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-02T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-02T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.02
114009,Emersons Green Lane,2023-06-02T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.7
114009,Emersons Green Lane,2023-06-02T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.89
114009,Emersons Green Lane,2023-06-02T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-02T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-02T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-02T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.3
114009,Emersons Green Lane,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,34.6
114009,Emersons Green Lane,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
114009,Emersons Green Lane,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
114009,Emersons Green Lane,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
114009,Emersons Green Lane,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
114009,Emersons Green Lane,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
114009,Emersons Green Lane,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
114009,Emersons Green Lane,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
114009,Emersons Green Lane,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.68
114009,Emersons Green Lane,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.66
114009,Emersons Green Lane,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.43
114009,Emersons Green Lane,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,117.5
114009,Emersons Green Lane,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
114009,Emersons Green Lane,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
114009,Emersons Green Lane,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
114009,Emersons Green Lane,2023-06-02T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-02T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-02T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-02T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.02
114009,Emersons Green Lane,2023-06-02T11:10:00.000+00:00,feeder,,L2 Active Power,kW,18.26
114009,Emersons Green Lane,2023-06-02T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.81
114009,Emersons Green Lane,2023-06-02T11:10:00.000+00:00,feeder,,N Current (RMS),A,63.6
114009,Emersons Green Lane,2023-06-02T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
114009,Emersons Green Lane,2023-06-02T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.3
114009,Emersons Green Lane,2023-06-02T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-02T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-02T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-02T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-02T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.51
114009,Emersons Green Lane,2023-06-02T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.47
114009,Emersons Green Lane,2023-06-02T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.03
114009,Emersons Green Lane,2023-06-02T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-02T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
114009,Emersons Green Lane,2023-06-02T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-02T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-02T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-06-02T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-02T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-02T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.25
114009,Emersons Green Lane,2023-06-02T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.85
114009,Emersons Green Lane,2023-06-02T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.41
114009,Emersons Green Lane,2023-06-02T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-02T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-02T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-02T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
114009,Emersons Green Lane,2023-06-02T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-02T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-02T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-06-02T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.22
114009,Emersons Green Lane,2023-06-02T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.16
114009,Emersons Green Lane,2023-06-02T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.73
114009,Emersons Green Lane,2023-06-02T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-02T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-02T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-02T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,34.4
114009,Emersons Green Lane,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
114009,Emersons Green Lane,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
114009,Emersons Green Lane,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
114009,Emersons Green Lane,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
114009,Emersons Green Lane,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
114009,Emersons Green Lane,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
114009,Emersons Green Lane,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
114009,Emersons Green Lane,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
114009,Emersons Green Lane,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.74
114009,Emersons Green Lane,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.99
114009,Emersons Green Lane,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,116.8
114009,Emersons Green Lane,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
114009,Emersons Green Lane,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
114009,Emersons Green Lane,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
114009,Emersons Green Lane,2023-06-02T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-02T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-02T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-02T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.14
114009,Emersons Green Lane,2023-06-02T11:00:00.000+00:00,feeder,,L2 Active Power,kW,17.6
114009,Emersons Green Lane,2023-06-02T11:00:00.000+00:00,feeder,,L1 Active Power,kW,9.35
114009,Emersons Green Lane,2023-06-02T11:00:00.000+00:00,feeder,,N Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-02T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-02T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.6
114009,Emersons Green Lane,2023-06-02T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-02T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-06-02T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-02T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-02T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.93
114009,Emersons Green Lane,2023-06-02T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.94
114009,Emersons Green Lane,2023-06-02T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.21
114009,Emersons Green Lane,2023-06-02T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
114009,Emersons Green Lane,2023-06-02T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-02T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-02T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-02T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
114009,Emersons Green Lane,2023-06-02T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-02T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-06-02T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.08
114009,Emersons Green Lane,2023-06-02T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.77
114009,Emersons Green Lane,2023-06-02T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.62
114009,Emersons Green Lane,2023-06-02T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
114009,Emersons Green Lane,2023-06-02T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
114009,Emersons Green Lane,2023-06-02T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-02T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-02T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-02T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-02T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-02T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.43
114009,Emersons Green Lane,2023-06-02T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.93
114009,Emersons Green Lane,2023-06-02T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.51
114009,Emersons Green Lane,2023-06-02T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-02T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.5
114009,Emersons Green Lane,2023-06-02T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-02T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,34.1
114009,Emersons Green Lane,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
114009,Emersons Green Lane,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
114009,Emersons Green Lane,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
114009,Emersons Green Lane,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
114009,Emersons Green Lane,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
114009,Emersons Green Lane,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
114009,Emersons Green Lane,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.58
114009,Emersons Green Lane,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.23
114009,Emersons Green Lane,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.71
114009,Emersons Green Lane,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
114009,Emersons Green Lane,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
114009,Emersons Green Lane,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
114009,Emersons Green Lane,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
114009,Emersons Green Lane,2023-06-02T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-02T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-02T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-02T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.88
114009,Emersons Green Lane,2023-06-02T10:50:00.000+00:00,feeder,,L2 Active Power,kW,18.36
114009,Emersons Green Lane,2023-06-02T10:50:00.000+00:00,feeder,,L1 Active Power,kW,11.91
114009,Emersons Green Lane,2023-06-02T10:50:00.000+00:00,feeder,,N Current (RMS),A,65.3
114009,Emersons Green Lane,2023-06-02T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
114009,Emersons Green Lane,2023-06-02T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.0
114009,Emersons Green Lane,2023-06-02T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
114009,Emersons Green Lane,2023-06-02T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-02T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-06-02T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-02T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.06
114009,Emersons Green Lane,2023-06-02T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.67
114009,Emersons Green Lane,2023-06-02T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.11
114009,Emersons Green Lane,2023-06-02T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-02T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
114009,Emersons Green Lane,2023-06-02T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-02T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-02T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-02T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-02T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-02T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.69
114009,Emersons Green Lane,2023-06-02T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
114009,Emersons Green Lane,2023-06-02T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.87
114009,Emersons Green Lane,2023-06-02T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-02T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-02T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
114009,Emersons Green Lane,2023-06-02T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-02T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-02T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-02T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-02T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.06
114009,Emersons Green Lane,2023-06-02T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.15
114009,Emersons Green Lane,2023-06-02T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.45
114009,Emersons Green Lane,2023-06-02T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-02T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-02T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-02T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,33.8
114009,Emersons Green Lane,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
114009,Emersons Green Lane,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
114009,Emersons Green Lane,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
114009,Emersons Green Lane,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
114009,Emersons Green Lane,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
114009,Emersons Green Lane,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
114009,Emersons Green Lane,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.7
114009,Emersons Green Lane,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.2
114009,Emersons Green Lane,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.34
114009,Emersons Green Lane,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,118.1
114009,Emersons Green Lane,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
114009,Emersons Green Lane,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
114009,Emersons Green Lane,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
114009,Emersons Green Lane,2023-06-02T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-02T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-02T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-02T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.37
114009,Emersons Green Lane,2023-06-02T10:40:00.000+00:00,feeder,,L2 Active Power,kW,15.3
114009,Emersons Green Lane,2023-06-02T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.26
114009,Emersons Green Lane,2023-06-02T10:40:00.000+00:00,feeder,,N Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-02T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-02T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
114009,Emersons Green Lane,2023-06-02T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-02T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-06-02T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-02T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-02T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.9
114009,Emersons Green Lane,2023-06-02T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.96
114009,Emersons Green Lane,2023-06-02T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.78
114009,Emersons Green Lane,2023-06-02T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-02T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-02T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-02T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.4
114009,Emersons Green Lane,2023-06-02T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-02T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-02T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
114009,Emersons Green Lane,2023-06-02T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
114009,Emersons Green Lane,2023-06-02T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.22
114009,Emersons Green Lane,2023-06-02T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
114009,Emersons Green Lane,2023-06-02T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
114009,Emersons Green Lane,2023-06-02T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-02T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
114009,Emersons Green Lane,2023-06-02T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-02T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-02T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-02T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-02T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.47
114009,Emersons Green Lane,2023-06-02T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.03
114009,Emersons Green Lane,2023-06-02T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.99
114009,Emersons Green Lane,2023-06-02T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-02T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-02T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-02T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.3
114009,Emersons Green Lane,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,33.6
114009,Emersons Green Lane,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
114009,Emersons Green Lane,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
114009,Emersons Green Lane,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
114009,Emersons Green Lane,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
114009,Emersons Green Lane,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
114009,Emersons Green Lane,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
114009,Emersons Green Lane,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.93
114009,Emersons Green Lane,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.51
114009,Emersons Green Lane,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.69
114009,Emersons Green Lane,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,121.6
114009,Emersons Green Lane,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
114009,Emersons Green Lane,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
114009,Emersons Green Lane,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
114009,Emersons Green Lane,2023-06-02T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-02T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-02T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-02T10:30:00.000+00:00,feeder,,L3 Active Power,kW,6.08
114009,Emersons Green Lane,2023-06-02T10:30:00.000+00:00,feeder,,L2 Active Power,kW,19.77
114009,Emersons Green Lane,2023-06-02T10:30:00.000+00:00,feeder,,L1 Active Power,kW,10.31
114009,Emersons Green Lane,2023-06-02T10:30:00.000+00:00,feeder,,N Current (RMS),A,60.5
114009,Emersons Green Lane,2023-06-02T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-02T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.0
114009,Emersons Green Lane,2023-06-02T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-02T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-02T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-06-02T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-02T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.17
114009,Emersons Green Lane,2023-06-02T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.78
114009,Emersons Green Lane,2023-06-02T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.09
114009,Emersons Green Lane,2023-06-02T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-02T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
114009,Emersons Green Lane,2023-06-02T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-02T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.9
114009,Emersons Green Lane,2023-06-02T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-02T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-02T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
114009,Emersons Green Lane,2023-06-02T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-02T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.84
114009,Emersons Green Lane,2023-06-02T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
114009,Emersons Green Lane,2023-06-02T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
114009,Emersons Green Lane,2023-06-02T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-02T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
114009,Emersons Green Lane,2023-06-02T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-02T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-02T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-06-02T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-02T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.24
114009,Emersons Green Lane,2023-06-02T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.3
114009,Emersons Green Lane,2023-06-02T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.68
114009,Emersons Green Lane,2023-06-02T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,65.6
114009,Emersons Green Lane,2023-06-02T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
114009,Emersons Green Lane,2023-06-02T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.9
114009,Emersons Green Lane,2023-06-02T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.2
114009,Emersons Green Lane,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,33.4
114009,Emersons Green Lane,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
114009,Emersons Green Lane,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
114009,Emersons Green Lane,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
114009,Emersons Green Lane,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
114009,Emersons Green Lane,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
114009,Emersons Green Lane,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
114009,Emersons Green Lane,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.75
114009,Emersons Green Lane,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.68
114009,Emersons Green Lane,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.75
114009,Emersons Green Lane,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,161.2
114009,Emersons Green Lane,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
114009,Emersons Green Lane,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
114009,Emersons Green Lane,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
114009,Emersons Green Lane,2023-06-02T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-02T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-02T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-02T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.34
114009,Emersons Green Lane,2023-06-02T10:20:00.000+00:00,feeder,,L2 Active Power,kW,21.77
114009,Emersons Green Lane,2023-06-02T10:20:00.000+00:00,feeder,,L1 Active Power,kW,9.86
114009,Emersons Green Lane,2023-06-02T10:20:00.000+00:00,feeder,,N Current (RMS),A,74.3
114009,Emersons Green Lane,2023-06-02T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-02T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,90.6
114009,Emersons Green Lane,2023-06-02T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-02T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-02T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
