Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-02T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
114009,Emersons Green Lane,2023-06-02T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.01
114009,Emersons Green Lane,2023-06-02T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.23
114009,Emersons Green Lane,2023-06-02T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.95
114009,Emersons Green Lane,2023-06-02T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-02T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
114009,Emersons Green Lane,2023-06-02T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-02T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-02T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-02T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-02T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
114009,Emersons Green Lane,2023-06-02T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-02T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.81
114009,Emersons Green Lane,2023-06-02T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
114009,Emersons Green Lane,2023-06-02T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-02T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-02T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
114009,Emersons Green Lane,2023-06-02T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-02T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.61
114009,Emersons Green Lane,2023-06-02T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-02T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-02T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.87
114009,Emersons Green Lane,2023-06-02T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.39
114009,Emersons Green Lane,2023-06-02T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.7
114009,Emersons Green Lane,2023-06-02T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,71.8
114009,Emersons Green Lane,2023-06-02T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
114009,Emersons Green Lane,2023-06-02T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.4
114009,Emersons Green Lane,2023-06-02T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.4
114009,Emersons Green Lane,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,33.3
114009,Emersons Green Lane,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
114009,Emersons Green Lane,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
114009,Emersons Green Lane,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
114009,Emersons Green Lane,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
114009,Emersons Green Lane,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
114009,Emersons Green Lane,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
114009,Emersons Green Lane,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.48
114009,Emersons Green Lane,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,48.2
114009,Emersons Green Lane,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.16
114009,Emersons Green Lane,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,157.5
114009,Emersons Green Lane,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
114009,Emersons Green Lane,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
114009,Emersons Green Lane,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
114009,Emersons Green Lane,2023-06-02T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-02T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-02T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-02T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.34
114009,Emersons Green Lane,2023-06-02T10:10:00.000+00:00,feeder,,L2 Active Power,kW,15.32
114009,Emersons Green Lane,2023-06-02T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.68
114009,Emersons Green Lane,2023-06-02T10:10:00.000+00:00,feeder,,N Current (RMS),A,51.1
114009,Emersons Green Lane,2023-06-02T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-02T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
114009,Emersons Green Lane,2023-06-02T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-02T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-02T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-02T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-06-02T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.33
114009,Emersons Green Lane,2023-06-02T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.48
114009,Emersons Green Lane,2023-06-02T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.22
114009,Emersons Green Lane,2023-06-02T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-02T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.5
114009,Emersons Green Lane,2023-06-02T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-02T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-02T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-02T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-06-02T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
114009,Emersons Green Lane,2023-06-02T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-02T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
114009,Emersons Green Lane,2023-06-02T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.7
114009,Emersons Green Lane,2023-06-02T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-02T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-02T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
114009,Emersons Green Lane,2023-06-02T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-02T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-02T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-06-02T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-02T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.47
114009,Emersons Green Lane,2023-06-02T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.02
114009,Emersons Green Lane,2023-06-02T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.27
114009,Emersons Green Lane,2023-06-02T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,60.6
114009,Emersons Green Lane,2023-06-02T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-02T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-02T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.6
114009,Emersons Green Lane,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,33.1
114009,Emersons Green Lane,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
114009,Emersons Green Lane,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
114009,Emersons Green Lane,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
114009,Emersons Green Lane,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
114009,Emersons Green Lane,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
114009,Emersons Green Lane,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
114009,Emersons Green Lane,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.42
114009,Emersons Green Lane,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.12
114009,Emersons Green Lane,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.88
114009,Emersons Green Lane,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,120.8
114009,Emersons Green Lane,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
114009,Emersons Green Lane,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
114009,Emersons Green Lane,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
114009,Emersons Green Lane,2023-06-02T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-02T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-02T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-02T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.65
114009,Emersons Green Lane,2023-06-02T10:00:00.000+00:00,feeder,,L2 Active Power,kW,16.67
114009,Emersons Green Lane,2023-06-02T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.44
114009,Emersons Green Lane,2023-06-02T10:00:00.000+00:00,feeder,,N Current (RMS),A,58.2
114009,Emersons Green Lane,2023-06-02T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
114009,Emersons Green Lane,2023-06-02T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.7
114009,Emersons Green Lane,2023-06-02T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
114009,Emersons Green Lane,2023-06-02T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-02T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-02T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-02T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.39
114009,Emersons Green Lane,2023-06-02T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.52
114009,Emersons Green Lane,2023-06-02T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.64
114009,Emersons Green Lane,2023-06-02T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-02T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
114009,Emersons Green Lane,2023-06-02T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.3
114009,Emersons Green Lane,2023-06-02T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-02T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-02T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-02T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.56
114009,Emersons Green Lane,2023-06-02T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-02T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.34
114009,Emersons Green Lane,2023-06-02T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.81
114009,Emersons Green Lane,2023-06-02T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-02T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-02T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
114009,Emersons Green Lane,2023-06-02T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-02T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-02T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-06-02T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-02T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.03
114009,Emersons Green Lane,2023-06-02T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.12
114009,Emersons Green Lane,2023-06-02T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.9
114009,Emersons Green Lane,2023-06-02T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-02T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-02T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-02T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.9
114009,Emersons Green Lane,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,33.0
114009,Emersons Green Lane,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
114009,Emersons Green Lane,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
114009,Emersons Green Lane,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
114009,Emersons Green Lane,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
114009,Emersons Green Lane,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
114009,Emersons Green Lane,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
114009,Emersons Green Lane,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.26
114009,Emersons Green Lane,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.65
114009,Emersons Green Lane,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.79
114009,Emersons Green Lane,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,116.4
114009,Emersons Green Lane,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
114009,Emersons Green Lane,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
114009,Emersons Green Lane,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
114009,Emersons Green Lane,2023-06-02T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-02T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-02T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-02T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.05
114009,Emersons Green Lane,2023-06-02T09:50:00.000+00:00,feeder,,L2 Active Power,kW,16.3
114009,Emersons Green Lane,2023-06-02T09:50:00.000+00:00,feeder,,L1 Active Power,kW,12.07
114009,Emersons Green Lane,2023-06-02T09:50:00.000+00:00,feeder,,N Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-02T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-02T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.7
114009,Emersons Green Lane,2023-06-02T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-02T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-02T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-02T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-02T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.33
114009,Emersons Green Lane,2023-06-02T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.65
114009,Emersons Green Lane,2023-06-02T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.01
114009,Emersons Green Lane,2023-06-02T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-02T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-02T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-02T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-02T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-02T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-02T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
114009,Emersons Green Lane,2023-06-02T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-02T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.37
114009,Emersons Green Lane,2023-06-02T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.74
114009,Emersons Green Lane,2023-06-02T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-02T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-02T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
114009,Emersons Green Lane,2023-06-02T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-02T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-02T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-02T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-02T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.16
114009,Emersons Green Lane,2023-06-02T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.66
114009,Emersons Green Lane,2023-06-02T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.91
114009,Emersons Green Lane,2023-06-02T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-02T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.8
114009,Emersons Green Lane,2023-06-02T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.0
114009,Emersons Green Lane,2023-06-02T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,32.9
114009,Emersons Green Lane,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
114009,Emersons Green Lane,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
114009,Emersons Green Lane,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
114009,Emersons Green Lane,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
114009,Emersons Green Lane,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
114009,Emersons Green Lane,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
114009,Emersons Green Lane,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.76
114009,Emersons Green Lane,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.98
114009,Emersons Green Lane,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.73
114009,Emersons Green Lane,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
114009,Emersons Green Lane,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
114009,Emersons Green Lane,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
114009,Emersons Green Lane,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
114009,Emersons Green Lane,2023-06-02T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-02T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-02T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-02T09:40:00.000+00:00,feeder,,L3 Active Power,kW,8.74
114009,Emersons Green Lane,2023-06-02T09:40:00.000+00:00,feeder,,L2 Active Power,kW,17.68
114009,Emersons Green Lane,2023-06-02T09:40:00.000+00:00,feeder,,L1 Active Power,kW,12.11
114009,Emersons Green Lane,2023-06-02T09:40:00.000+00:00,feeder,,N Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-02T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-02T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
114009,Emersons Green Lane,2023-06-02T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
114009,Emersons Green Lane,2023-06-02T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-02T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-02T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
114009,Emersons Green Lane,2023-06-02T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.3
114009,Emersons Green Lane,2023-06-02T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.19
114009,Emersons Green Lane,2023-06-02T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.75
114009,Emersons Green Lane,2023-06-02T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-02T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-02T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-02T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.2
114009,Emersons Green Lane,2023-06-02T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-02T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-02T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
114009,Emersons Green Lane,2023-06-02T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-02T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.56
114009,Emersons Green Lane,2023-06-02T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.81
114009,Emersons Green Lane,2023-06-02T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-02T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-02T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
114009,Emersons Green Lane,2023-06-02T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
114009,Emersons Green Lane,2023-06-02T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-02T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-02T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-06-02T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.24
114009,Emersons Green Lane,2023-06-02T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.98
114009,Emersons Green Lane,2023-06-02T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.13
114009,Emersons Green Lane,2023-06-02T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-02T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.9
114009,Emersons Green Lane,2023-06-02T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-02T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,32.8
114009,Emersons Green Lane,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
114009,Emersons Green Lane,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
114009,Emersons Green Lane,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
114009,Emersons Green Lane,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
114009,Emersons Green Lane,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
114009,Emersons Green Lane,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
114009,Emersons Green Lane,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.62
114009,Emersons Green Lane,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.41
114009,Emersons Green Lane,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.81
114009,Emersons Green Lane,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
114009,Emersons Green Lane,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
114009,Emersons Green Lane,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
114009,Emersons Green Lane,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
114009,Emersons Green Lane,2023-06-02T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-02T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-02T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-02T09:30:00.000+00:00,feeder,,L3 Active Power,kW,8.92
114009,Emersons Green Lane,2023-06-02T09:30:00.000+00:00,feeder,,L2 Active Power,kW,13.54
114009,Emersons Green Lane,2023-06-02T09:30:00.000+00:00,feeder,,L1 Active Power,kW,10.96
114009,Emersons Green Lane,2023-06-02T09:30:00.000+00:00,feeder,,N Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-02T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-02T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
114009,Emersons Green Lane,2023-06-02T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-02T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-02T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-02T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
114009,Emersons Green Lane,2023-06-02T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.46
114009,Emersons Green Lane,2023-06-02T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.94
114009,Emersons Green Lane,2023-06-02T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.44
114009,Emersons Green Lane,2023-06-02T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-02T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-02T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-02T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.1
114009,Emersons Green Lane,2023-06-02T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-02T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-02T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
114009,Emersons Green Lane,2023-06-02T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-02T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.84
114009,Emersons Green Lane,2023-06-02T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.8
114009,Emersons Green Lane,2023-06-02T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-02T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-02T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
114009,Emersons Green Lane,2023-06-02T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
114009,Emersons Green Lane,2023-06-02T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-02T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-02T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-02T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.22
114009,Emersons Green Lane,2023-06-02T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.15
114009,Emersons Green Lane,2023-06-02T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.07
114009,Emersons Green Lane,2023-06-02T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-02T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.9
114009,Emersons Green Lane,2023-06-02T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.1
114009,Emersons Green Lane,2023-06-02T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,32.8
114009,Emersons Green Lane,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
114009,Emersons Green Lane,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
114009,Emersons Green Lane,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
114009,Emersons Green Lane,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
114009,Emersons Green Lane,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
114009,Emersons Green Lane,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
114009,Emersons Green Lane,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.96
114009,Emersons Green Lane,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.46
114009,Emersons Green Lane,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.26
114009,Emersons Green Lane,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
114009,Emersons Green Lane,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
114009,Emersons Green Lane,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
114009,Emersons Green Lane,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
114009,Emersons Green Lane,2023-06-02T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-02T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.72
114009,Emersons Green Lane,2023-06-02T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-02T09:20:00.000+00:00,feeder,,L3 Active Power,kW,8.85
114009,Emersons Green Lane,2023-06-02T09:20:00.000+00:00,feeder,,L2 Active Power,kW,11.45
114009,Emersons Green Lane,2023-06-02T09:20:00.000+00:00,feeder,,L1 Active Power,kW,16.15
114009,Emersons Green Lane,2023-06-02T09:20:00.000+00:00,feeder,,N Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-02T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-02T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-02T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
114009,Emersons Green Lane,2023-06-02T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-02T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-02T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
114009,Emersons Green Lane,2023-06-02T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.72
114009,Emersons Green Lane,2023-06-02T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.91
114009,Emersons Green Lane,2023-06-02T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.72
114009,Emersons Green Lane,2023-06-02T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-02T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-02T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-02T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-02T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-02T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-02T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-02T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-02T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.41
114009,Emersons Green Lane,2023-06-02T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
114009,Emersons Green Lane,2023-06-02T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-02T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-02T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-02T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-02T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.5
114009,Emersons Green Lane,2023-06-02T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-02T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-02T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.36
114009,Emersons Green Lane,2023-06-02T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.06
114009,Emersons Green Lane,2023-06-02T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.62
114009,Emersons Green Lane,2023-06-02T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-02T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.7
114009,Emersons Green Lane,2023-06-02T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.6
114009,Emersons Green Lane,2023-06-02T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.6
114009,Emersons Green Lane,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,32.8
114009,Emersons Green Lane,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
114009,Emersons Green Lane,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
114009,Emersons Green Lane,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
114009,Emersons Green Lane,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
114009,Emersons Green Lane,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
114009,Emersons Green Lane,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
114009,Emersons Green Lane,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.22
114009,Emersons Green Lane,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.83
114009,Emersons Green Lane,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.11
114009,Emersons Green Lane,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
114009,Emersons Green Lane,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
114009,Emersons Green Lane,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
114009,Emersons Green Lane,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
114009,Emersons Green Lane,2023-06-02T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-02T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.62
114009,Emersons Green Lane,2023-06-02T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-02T09:10:00.000+00:00,feeder,,L3 Active Power,kW,7.62
114009,Emersons Green Lane,2023-06-02T09:10:00.000+00:00,feeder,,L2 Active Power,kW,11.23
114009,Emersons Green Lane,2023-06-02T09:10:00.000+00:00,feeder,,L1 Active Power,kW,9.7
114009,Emersons Green Lane,2023-06-02T09:10:00.000+00:00,feeder,,N Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-02T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-02T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-02T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-02T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-02T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-02T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
114009,Emersons Green Lane,2023-06-02T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.41
114009,Emersons Green Lane,2023-06-02T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.97
114009,Emersons Green Lane,2023-06-02T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.53
114009,Emersons Green Lane,2023-06-02T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
114009,Emersons Green Lane,2023-06-02T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.1
114009,Emersons Green Lane,2023-06-02T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-02T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-02T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-02T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-02T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-02T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-02T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
114009,Emersons Green Lane,2023-06-02T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-02T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-02T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-02T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-02T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-02T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.24
114009,Emersons Green Lane,2023-06-02T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-02T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-02T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.39
114009,Emersons Green Lane,2023-06-02T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.86
114009,Emersons Green Lane,2023-06-02T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.28
114009,Emersons Green Lane,2023-06-02T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-02T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-02T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.8
114009,Emersons Green Lane,2023-06-02T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.4
114009,Emersons Green Lane,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,32.7
114009,Emersons Green Lane,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
114009,Emersons Green Lane,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
114009,Emersons Green Lane,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
114009,Emersons Green Lane,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
114009,Emersons Green Lane,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
114009,Emersons Green Lane,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
114009,Emersons Green Lane,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.69
114009,Emersons Green Lane,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.78
114009,Emersons Green Lane,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.08
114009,Emersons Green Lane,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
114009,Emersons Green Lane,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
114009,Emersons Green Lane,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
114009,Emersons Green Lane,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
114009,Emersons Green Lane,2023-06-02T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-02T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-02T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-02T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.3
114009,Emersons Green Lane,2023-06-02T09:00:00.000+00:00,feeder,,L2 Active Power,kW,15.75
114009,Emersons Green Lane,2023-06-02T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.96
114009,Emersons Green Lane,2023-06-02T09:00:00.000+00:00,feeder,,N Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-02T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-02T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.1
114009,Emersons Green Lane,2023-06-02T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-02T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-02T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-02T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-02T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.14
114009,Emersons Green Lane,2023-06-02T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.46
114009,Emersons Green Lane,2023-06-02T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.9
114009,Emersons Green Lane,2023-06-02T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
114009,Emersons Green Lane,2023-06-02T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-02T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-02T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-02T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-02T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-02T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-02T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.41
114009,Emersons Green Lane,2023-06-02T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.89
114009,Emersons Green Lane,2023-06-02T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.18
114009,Emersons Green Lane,2023-06-02T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-02T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-02T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-02T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-02T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.85
114009,Emersons Green Lane,2023-06-02T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-02T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-06-02T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.83
114009,Emersons Green Lane,2023-06-02T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.92
114009,Emersons Green Lane,2023-06-02T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.25
114009,Emersons Green Lane,2023-06-02T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-02T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.2
114009,Emersons Green Lane,2023-06-02T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-02T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.6
114009,Emersons Green Lane,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,32.6
114009,Emersons Green Lane,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
114009,Emersons Green Lane,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
114009,Emersons Green Lane,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
114009,Emersons Green Lane,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
114009,Emersons Green Lane,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
114009,Emersons Green Lane,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
114009,Emersons Green Lane,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.68
114009,Emersons Green Lane,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.02
114009,Emersons Green Lane,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.29
114009,Emersons Green Lane,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
114009,Emersons Green Lane,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
114009,Emersons Green Lane,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
114009,Emersons Green Lane,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
114009,Emersons Green Lane,2023-06-02T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-02T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-02T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-02T08:50:00.000+00:00,feeder,,L3 Active Power,kW,8.64
114009,Emersons Green Lane,2023-06-02T08:50:00.000+00:00,feeder,,L2 Active Power,kW,14.88
114009,Emersons Green Lane,2023-06-02T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.98
114009,Emersons Green Lane,2023-06-02T08:50:00.000+00:00,feeder,,N Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-02T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-02T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
114009,Emersons Green Lane,2023-06-02T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
114009,Emersons Green Lane,2023-06-02T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-02T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.55
