Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-02T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-02T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.77
114009,Emersons Green Lane,2023-06-02T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.17
114009,Emersons Green Lane,2023-06-02T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.45
114009,Emersons Green Lane,2023-06-02T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-02T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-02T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.0
114009,Emersons Green Lane,2023-06-02T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.1
114009,Emersons Green Lane,2023-06-02T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-02T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-02T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.27
114009,Emersons Green Lane,2023-06-02T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-02T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.86
114009,Emersons Green Lane,2023-06-02T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
114009,Emersons Green Lane,2023-06-02T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
114009,Emersons Green Lane,2023-06-02T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-02T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-02T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
114009,Emersons Green Lane,2023-06-02T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.75
114009,Emersons Green Lane,2023-06-02T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-02T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-02T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.58
114009,Emersons Green Lane,2023-06-02T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.51
114009,Emersons Green Lane,2023-06-02T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.32
114009,Emersons Green Lane,2023-06-02T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-02T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.7
114009,Emersons Green Lane,2023-06-02T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.4
114009,Emersons Green Lane,2023-06-02T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,32.6
114009,Emersons Green Lane,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
114009,Emersons Green Lane,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
114009,Emersons Green Lane,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
114009,Emersons Green Lane,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
114009,Emersons Green Lane,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
114009,Emersons Green Lane,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
114009,Emersons Green Lane,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.28
114009,Emersons Green Lane,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,48.41
114009,Emersons Green Lane,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.82
114009,Emersons Green Lane,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
114009,Emersons Green Lane,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
114009,Emersons Green Lane,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
114009,Emersons Green Lane,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
114009,Emersons Green Lane,2023-06-02T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-02T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-02T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-02T08:40:00.000+00:00,feeder,,L3 Active Power,kW,10.92
114009,Emersons Green Lane,2023-06-02T08:40:00.000+00:00,feeder,,L2 Active Power,kW,16.32
114009,Emersons Green Lane,2023-06-02T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.26
114009,Emersons Green Lane,2023-06-02T08:40:00.000+00:00,feeder,,N Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-02T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
114009,Emersons Green Lane,2023-06-02T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.5
114009,Emersons Green Lane,2023-06-02T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-02T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-02T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-02T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-02T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.27
114009,Emersons Green Lane,2023-06-02T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.29
114009,Emersons Green Lane,2023-06-02T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.6
114009,Emersons Green Lane,2023-06-02T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.7
114009,Emersons Green Lane,2023-06-02T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-02T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-02T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-02T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-02T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-02T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-02T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-02T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.75
114009,Emersons Green Lane,2023-06-02T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.95
114009,Emersons Green Lane,2023-06-02T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
114009,Emersons Green Lane,2023-06-02T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-02T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
114009,Emersons Green Lane,2023-06-02T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-02T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.87
114009,Emersons Green Lane,2023-06-02T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-02T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-02T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.3
114009,Emersons Green Lane,2023-06-02T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.02
114009,Emersons Green Lane,2023-06-02T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.73
114009,Emersons Green Lane,2023-06-02T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-02T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.5
114009,Emersons Green Lane,2023-06-02T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.7
114009,Emersons Green Lane,2023-06-02T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.5
114009,Emersons Green Lane,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,32.6
114009,Emersons Green Lane,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
114009,Emersons Green Lane,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
114009,Emersons Green Lane,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
114009,Emersons Green Lane,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
114009,Emersons Green Lane,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
114009,Emersons Green Lane,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
114009,Emersons Green Lane,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.82
114009,Emersons Green Lane,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,48.39
114009,Emersons Green Lane,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.54
114009,Emersons Green Lane,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
114009,Emersons Green Lane,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
114009,Emersons Green Lane,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
114009,Emersons Green Lane,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
114009,Emersons Green Lane,2023-06-02T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-02T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-02T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-06-02T08:30:00.000+00:00,feeder,,L3 Active Power,kW,10.58
114009,Emersons Green Lane,2023-06-02T08:30:00.000+00:00,feeder,,L2 Active Power,kW,23.39
114009,Emersons Green Lane,2023-06-02T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.01
114009,Emersons Green Lane,2023-06-02T08:30:00.000+00:00,feeder,,N Current (RMS),A,60.9
114009,Emersons Green Lane,2023-06-02T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-02T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,97.1
114009,Emersons Green Lane,2023-06-02T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-02T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-02T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-02T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-02T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.1
114009,Emersons Green Lane,2023-06-02T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.24
114009,Emersons Green Lane,2023-06-02T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.49
114009,Emersons Green Lane,2023-06-02T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-02T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-02T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-02T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-02T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-02T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-02T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
114009,Emersons Green Lane,2023-06-02T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.98
114009,Emersons Green Lane,2023-06-02T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
114009,Emersons Green Lane,2023-06-02T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.63
114009,Emersons Green Lane,2023-06-02T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
114009,Emersons Green Lane,2023-06-02T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-02T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
114009,Emersons Green Lane,2023-06-02T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
114009,Emersons Green Lane,2023-06-02T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-02T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-02T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-02T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.06
114009,Emersons Green Lane,2023-06-02T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.41
114009,Emersons Green Lane,2023-06-02T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.1
114009,Emersons Green Lane,2023-06-02T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-02T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.4
114009,Emersons Green Lane,2023-06-02T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-02T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.8
114009,Emersons Green Lane,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,32.6
114009,Emersons Green Lane,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
114009,Emersons Green Lane,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
114009,Emersons Green Lane,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
114009,Emersons Green Lane,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
114009,Emersons Green Lane,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
114009,Emersons Green Lane,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
114009,Emersons Green Lane,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.72
114009,Emersons Green Lane,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.9
114009,Emersons Green Lane,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.24
114009,Emersons Green Lane,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
114009,Emersons Green Lane,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
114009,Emersons Green Lane,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
114009,Emersons Green Lane,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
114009,Emersons Green Lane,2023-06-02T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-02T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-02T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-02T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.97
114009,Emersons Green Lane,2023-06-02T08:20:00.000+00:00,feeder,,L2 Active Power,kW,28.57
114009,Emersons Green Lane,2023-06-02T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.08
114009,Emersons Green Lane,2023-06-02T08:20:00.000+00:00,feeder,,N Current (RMS),A,81.5
114009,Emersons Green Lane,2023-06-02T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-02T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,116.5
114009,Emersons Green Lane,2023-06-02T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-02T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-02T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-02T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
114009,Emersons Green Lane,2023-06-02T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.57
114009,Emersons Green Lane,2023-06-02T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.73
114009,Emersons Green Lane,2023-06-02T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.0
114009,Emersons Green Lane,2023-06-02T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
114009,Emersons Green Lane,2023-06-02T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-02T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-02T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-02T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-02T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-02T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
114009,Emersons Green Lane,2023-06-02T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-02T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.59
114009,Emersons Green Lane,2023-06-02T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.1
114009,Emersons Green Lane,2023-06-02T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
114009,Emersons Green Lane,2023-06-02T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-02T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
114009,Emersons Green Lane,2023-06-02T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
114009,Emersons Green Lane,2023-06-02T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-02T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
114009,Emersons Green Lane,2023-06-02T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-02T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.23
114009,Emersons Green Lane,2023-06-02T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.0
114009,Emersons Green Lane,2023-06-02T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.34
114009,Emersons Green Lane,2023-06-02T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-02T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.3
114009,Emersons Green Lane,2023-06-02T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-02T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.2
114009,Emersons Green Lane,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,32.5
114009,Emersons Green Lane,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
114009,Emersons Green Lane,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
114009,Emersons Green Lane,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
114009,Emersons Green Lane,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
114009,Emersons Green Lane,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
114009,Emersons Green Lane,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
114009,Emersons Green Lane,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.14
114009,Emersons Green Lane,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,56.9
114009,Emersons Green Lane,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.53
114009,Emersons Green Lane,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
114009,Emersons Green Lane,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
114009,Emersons Green Lane,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
114009,Emersons Green Lane,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
114009,Emersons Green Lane,2023-06-02T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.45
114009,Emersons Green Lane,2023-06-02T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-02T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-02T08:10:00.000+00:00,feeder,,L3 Active Power,kW,11.87
114009,Emersons Green Lane,2023-06-02T08:10:00.000+00:00,feeder,,L2 Active Power,kW,21.1
114009,Emersons Green Lane,2023-06-02T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.84
114009,Emersons Green Lane,2023-06-02T08:10:00.000+00:00,feeder,,N Current (RMS),A,62.0
114009,Emersons Green Lane,2023-06-02T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-02T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,91.0
114009,Emersons Green Lane,2023-06-02T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-02T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-02T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-02T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
114009,Emersons Green Lane,2023-06-02T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.25
114009,Emersons Green Lane,2023-06-02T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.95
114009,Emersons Green Lane,2023-06-02T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.35
114009,Emersons Green Lane,2023-06-02T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-02T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-02T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-02T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-02T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-02T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-02T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-02T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-02T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.51
114009,Emersons Green Lane,2023-06-02T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.23
114009,Emersons Green Lane,2023-06-02T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
114009,Emersons Green Lane,2023-06-02T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-02T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-02T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
114009,Emersons Green Lane,2023-06-02T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.59
114009,Emersons Green Lane,2023-06-02T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-02T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-02T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.73
114009,Emersons Green Lane,2023-06-02T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.08
114009,Emersons Green Lane,2023-06-02T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.5
114009,Emersons Green Lane,2023-06-02T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-02T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.0
114009,Emersons Green Lane,2023-06-02T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.8
114009,Emersons Green Lane,2023-06-02T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,32.5
114009,Emersons Green Lane,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
114009,Emersons Green Lane,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
114009,Emersons Green Lane,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
114009,Emersons Green Lane,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
114009,Emersons Green Lane,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
114009,Emersons Green Lane,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
114009,Emersons Green Lane,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.11
114009,Emersons Green Lane,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,50.64
114009,Emersons Green Lane,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.92
114009,Emersons Green Lane,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
114009,Emersons Green Lane,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
114009,Emersons Green Lane,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
114009,Emersons Green Lane,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
114009,Emersons Green Lane,2023-06-02T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-02T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-02T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-02T08:00:00.000+00:00,feeder,,L3 Active Power,kW,10.2
114009,Emersons Green Lane,2023-06-02T08:00:00.000+00:00,feeder,,L2 Active Power,kW,19.29
114009,Emersons Green Lane,2023-06-02T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.59
114009,Emersons Green Lane,2023-06-02T08:00:00.000+00:00,feeder,,N Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-02T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
114009,Emersons Green Lane,2023-06-02T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,85.3
114009,Emersons Green Lane,2023-06-02T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-02T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-02T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-02T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-02T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.1
114009,Emersons Green Lane,2023-06-02T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.18
114009,Emersons Green Lane,2023-06-02T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.36
114009,Emersons Green Lane,2023-06-02T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-02T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-02T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-02T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-02T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-02T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-02T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-02T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-02T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.24
114009,Emersons Green Lane,2023-06-02T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
114009,Emersons Green Lane,2023-06-02T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
114009,Emersons Green Lane,2023-06-02T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-02T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-02T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
114009,Emersons Green Lane,2023-06-02T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.59
114009,Emersons Green Lane,2023-06-02T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-02T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-02T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.2
114009,Emersons Green Lane,2023-06-02T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.58
114009,Emersons Green Lane,2023-06-02T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.5
114009,Emersons Green Lane,2023-06-02T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-02T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.8
114009,Emersons Green Lane,2023-06-02T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-02T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.3
114009,Emersons Green Lane,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,32.4
114009,Emersons Green Lane,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
114009,Emersons Green Lane,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
114009,Emersons Green Lane,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
114009,Emersons Green Lane,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
114009,Emersons Green Lane,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.81
114009,Emersons Green Lane,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.29
114009,Emersons Green Lane,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.26
114009,Emersons Green Lane,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
114009,Emersons Green Lane,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
114009,Emersons Green Lane,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
114009,Emersons Green Lane,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
114009,Emersons Green Lane,2023-06-02T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-02T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-02T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-02T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.1
114009,Emersons Green Lane,2023-06-02T07:50:00.000+00:00,feeder,,L2 Active Power,kW,16.31
114009,Emersons Green Lane,2023-06-02T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.73
114009,Emersons Green Lane,2023-06-02T07:50:00.000+00:00,feeder,,N Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-02T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-02T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
114009,Emersons Green Lane,2023-06-02T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
114009,Emersons Green Lane,2023-06-02T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-02T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-02T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-02T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.48
114009,Emersons Green Lane,2023-06-02T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.37
114009,Emersons Green Lane,2023-06-02T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.12
114009,Emersons Green Lane,2023-06-02T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-02T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-02T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-02T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-02T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-02T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-02T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
114009,Emersons Green Lane,2023-06-02T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-02T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.08
114009,Emersons Green Lane,2023-06-02T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.1
114009,Emersons Green Lane,2023-06-02T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
114009,Emersons Green Lane,2023-06-02T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-02T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-02T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
114009,Emersons Green Lane,2023-06-02T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.86
114009,Emersons Green Lane,2023-06-02T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-02T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-02T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.85
114009,Emersons Green Lane,2023-06-02T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.65
114009,Emersons Green Lane,2023-06-02T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.98
114009,Emersons Green Lane,2023-06-02T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-02T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.2
114009,Emersons Green Lane,2023-06-02T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.3
114009,Emersons Green Lane,2023-06-02T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.6
114009,Emersons Green Lane,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,32.3
114009,Emersons Green Lane,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
114009,Emersons Green Lane,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
114009,Emersons Green Lane,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
114009,Emersons Green Lane,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
114009,Emersons Green Lane,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
114009,Emersons Green Lane,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
114009,Emersons Green Lane,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.73
114009,Emersons Green Lane,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.42
114009,Emersons Green Lane,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.93
114009,Emersons Green Lane,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
114009,Emersons Green Lane,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
114009,Emersons Green Lane,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
114009,Emersons Green Lane,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
114009,Emersons Green Lane,2023-06-02T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-02T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-02T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-02T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.45
114009,Emersons Green Lane,2023-06-02T07:40:00.000+00:00,feeder,,L2 Active Power,kW,13.76
114009,Emersons Green Lane,2023-06-02T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.36
114009,Emersons Green Lane,2023-06-02T07:40:00.000+00:00,feeder,,N Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-02T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-02T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
114009,Emersons Green Lane,2023-06-02T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-02T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-02T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-02T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
114009,Emersons Green Lane,2023-06-02T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.21
114009,Emersons Green Lane,2023-06-02T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.41
114009,Emersons Green Lane,2023-06-02T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.58
114009,Emersons Green Lane,2023-06-02T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-02T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
114009,Emersons Green Lane,2023-06-02T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.8
114009,Emersons Green Lane,2023-06-02T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-02T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-06-02T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-02T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
114009,Emersons Green Lane,2023-06-02T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-02T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
114009,Emersons Green Lane,2023-06-02T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.4
114009,Emersons Green Lane,2023-06-02T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
114009,Emersons Green Lane,2023-06-02T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-02T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-02T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-02T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.51
114009,Emersons Green Lane,2023-06-02T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-02T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-02T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.45
114009,Emersons Green Lane,2023-06-02T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.5
114009,Emersons Green Lane,2023-06-02T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.08
114009,Emersons Green Lane,2023-06-02T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-02T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.5
114009,Emersons Green Lane,2023-06-02T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.8
114009,Emersons Green Lane,2023-06-02T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.8
114009,Emersons Green Lane,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,32.3
114009,Emersons Green Lane,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
114009,Emersons Green Lane,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
114009,Emersons Green Lane,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
114009,Emersons Green Lane,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
114009,Emersons Green Lane,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
114009,Emersons Green Lane,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
114009,Emersons Green Lane,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.42
114009,Emersons Green Lane,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.17
114009,Emersons Green Lane,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.42
114009,Emersons Green Lane,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
114009,Emersons Green Lane,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
114009,Emersons Green Lane,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
114009,Emersons Green Lane,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
114009,Emersons Green Lane,2023-06-02T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.72
114009,Emersons Green Lane,2023-06-02T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-02T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-02T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.32
114009,Emersons Green Lane,2023-06-02T07:30:00.000+00:00,feeder,,L2 Active Power,kW,19.3
114009,Emersons Green Lane,2023-06-02T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.94
114009,Emersons Green Lane,2023-06-02T07:30:00.000+00:00,feeder,,N Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-02T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-02T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,81.3
114009,Emersons Green Lane,2023-06-02T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-02T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-02T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-02T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
114009,Emersons Green Lane,2023-06-02T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.68
114009,Emersons Green Lane,2023-06-02T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.43
114009,Emersons Green Lane,2023-06-02T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.79
114009,Emersons Green Lane,2023-06-02T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-02T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-02T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-02T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-02T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-02T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-02T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-02T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
114009,Emersons Green Lane,2023-06-02T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
114009,Emersons Green Lane,2023-06-02T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.2
114009,Emersons Green Lane,2023-06-02T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
114009,Emersons Green Lane,2023-06-02T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-06-02T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-02T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
114009,Emersons Green Lane,2023-06-02T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-06-02T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-02T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-02T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.49
114009,Emersons Green Lane,2023-06-02T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.27
114009,Emersons Green Lane,2023-06-02T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.73
114009,Emersons Green Lane,2023-06-02T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-02T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.3
114009,Emersons Green Lane,2023-06-02T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.2
114009,Emersons Green Lane,2023-06-02T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.2
114009,Emersons Green Lane,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,32.2
114009,Emersons Green Lane,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
114009,Emersons Green Lane,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
114009,Emersons Green Lane,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
114009,Emersons Green Lane,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
114009,Emersons Green Lane,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
114009,Emersons Green Lane,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
114009,Emersons Green Lane,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.05
114009,Emersons Green Lane,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,48.48
114009,Emersons Green Lane,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.66
114009,Emersons Green Lane,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,109.7
114009,Emersons Green Lane,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
114009,Emersons Green Lane,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
114009,Emersons Green Lane,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
114009,Emersons Green Lane,2023-06-02T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-06-02T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-02T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-02T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.28
114009,Emersons Green Lane,2023-06-02T07:20:00.000+00:00,feeder,,L2 Active Power,kW,18.7
114009,Emersons Green Lane,2023-06-02T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.63
114009,Emersons Green Lane,2023-06-02T07:20:00.000+00:00,feeder,,N Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-02T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-02T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.8
114009,Emersons Green Lane,2023-06-02T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-02T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-02T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
