Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-02T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-02T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.92
114009,Emersons Green Lane,2023-06-02T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.59
114009,Emersons Green Lane,2023-06-02T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.05
114009,Emersons Green Lane,2023-06-02T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-02T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-02T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-02T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-02T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-02T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-02T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-02T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.05
114009,Emersons Green Lane,2023-06-02T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.34
114009,Emersons Green Lane,2023-06-02T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.65
114009,Emersons Green Lane,2023-06-02T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
114009,Emersons Green Lane,2023-06-02T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-02T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-02T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
114009,Emersons Green Lane,2023-06-02T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-02T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-02T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-02T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.1
114009,Emersons Green Lane,2023-06-02T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.62
114009,Emersons Green Lane,2023-06-02T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.52
114009,Emersons Green Lane,2023-06-02T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-02T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.8
114009,Emersons Green Lane,2023-06-02T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.4
114009,Emersons Green Lane,2023-06-02T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,32.2
114009,Emersons Green Lane,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
114009,Emersons Green Lane,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
114009,Emersons Green Lane,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
114009,Emersons Green Lane,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
114009,Emersons Green Lane,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
114009,Emersons Green Lane,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
114009,Emersons Green Lane,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.35
114009,Emersons Green Lane,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,46.25
114009,Emersons Green Lane,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.85
114009,Emersons Green Lane,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
114009,Emersons Green Lane,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
114009,Emersons Green Lane,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
114009,Emersons Green Lane,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
114009,Emersons Green Lane,2023-06-02T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-02T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-02T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-02T07:10:00.000+00:00,feeder,,L3 Active Power,kW,10.65
114009,Emersons Green Lane,2023-06-02T07:10:00.000+00:00,feeder,,L2 Active Power,kW,12.45
114009,Emersons Green Lane,2023-06-02T07:10:00.000+00:00,feeder,,L1 Active Power,kW,11.95
114009,Emersons Green Lane,2023-06-02T07:10:00.000+00:00,feeder,,N Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-02T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-02T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-02T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-02T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-02T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-02T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-02T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.97
114009,Emersons Green Lane,2023-06-02T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.12
114009,Emersons Green Lane,2023-06-02T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.16
114009,Emersons Green Lane,2023-06-02T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-02T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-02T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-02T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-02T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-02T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-02T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-06-02T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.41
114009,Emersons Green Lane,2023-06-02T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.7
114009,Emersons Green Lane,2023-06-02T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.58
114009,Emersons Green Lane,2023-06-02T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-02T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-02T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-02T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-02T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-02T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-02T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-02T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.94
114009,Emersons Green Lane,2023-06-02T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.33
114009,Emersons Green Lane,2023-06-02T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.0
114009,Emersons Green Lane,2023-06-02T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-02T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.0
114009,Emersons Green Lane,2023-06-02T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.5
114009,Emersons Green Lane,2023-06-02T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,32.2
114009,Emersons Green Lane,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
114009,Emersons Green Lane,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
114009,Emersons Green Lane,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
114009,Emersons Green Lane,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
114009,Emersons Green Lane,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.54
114009,Emersons Green Lane,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
114009,Emersons Green Lane,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.97
114009,Emersons Green Lane,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.61
114009,Emersons Green Lane,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.69
114009,Emersons Green Lane,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
114009,Emersons Green Lane,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
114009,Emersons Green Lane,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
114009,Emersons Green Lane,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
114009,Emersons Green Lane,2023-06-02T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-02T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-02T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-02T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.65
114009,Emersons Green Lane,2023-06-02T07:00:00.000+00:00,feeder,,L2 Active Power,kW,15.12
114009,Emersons Green Lane,2023-06-02T07:00:00.000+00:00,feeder,,L1 Active Power,kW,10.35
114009,Emersons Green Lane,2023-06-02T07:00:00.000+00:00,feeder,,N Current (RMS),A,39.3
114009,Emersons Green Lane,2023-06-02T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-02T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
114009,Emersons Green Lane,2023-06-02T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-02T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-02T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-02T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-02T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.64
114009,Emersons Green Lane,2023-06-02T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.31
114009,Emersons Green Lane,2023-06-02T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.0
114009,Emersons Green Lane,2023-06-02T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
114009,Emersons Green Lane,2023-06-02T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-02T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-02T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-02T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-02T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-02T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-02T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-02T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.4
114009,Emersons Green Lane,2023-06-02T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.2
114009,Emersons Green Lane,2023-06-02T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-02T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-02T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-02T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
114009,Emersons Green Lane,2023-06-02T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-02T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-02T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-02T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.08
114009,Emersons Green Lane,2023-06-02T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.79
114009,Emersons Green Lane,2023-06-02T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.25
114009,Emersons Green Lane,2023-06-02T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-02T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.1
114009,Emersons Green Lane,2023-06-02T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.8
114009,Emersons Green Lane,2023-06-02T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,32.1
114009,Emersons Green Lane,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
114009,Emersons Green Lane,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
114009,Emersons Green Lane,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
114009,Emersons Green Lane,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
114009,Emersons Green Lane,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
114009,Emersons Green Lane,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
114009,Emersons Green Lane,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.58
114009,Emersons Green Lane,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.62
114009,Emersons Green Lane,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.79
114009,Emersons Green Lane,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
114009,Emersons Green Lane,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
114009,Emersons Green Lane,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
114009,Emersons Green Lane,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
114009,Emersons Green Lane,2023-06-02T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-02T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-02T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-02T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.62
114009,Emersons Green Lane,2023-06-02T06:50:00.000+00:00,feeder,,L2 Active Power,kW,16.24
114009,Emersons Green Lane,2023-06-02T06:50:00.000+00:00,feeder,,L1 Active Power,kW,11.12
114009,Emersons Green Lane,2023-06-02T06:50:00.000+00:00,feeder,,N Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-02T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-02T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.7
114009,Emersons Green Lane,2023-06-02T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-02T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-02T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-02T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-02T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.22
114009,Emersons Green Lane,2023-06-02T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.32
114009,Emersons Green Lane,2023-06-02T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.88
114009,Emersons Green Lane,2023-06-02T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-02T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
114009,Emersons Green Lane,2023-06-02T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.7
114009,Emersons Green Lane,2023-06-02T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-02T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-02T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-02T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-02T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-02T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.22
114009,Emersons Green Lane,2023-06-02T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.58
114009,Emersons Green Lane,2023-06-02T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-02T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-02T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-02T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-02T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-02T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-02T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-02T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.4
114009,Emersons Green Lane,2023-06-02T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.74
114009,Emersons Green Lane,2023-06-02T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.11
114009,Emersons Green Lane,2023-06-02T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.1
114009,Emersons Green Lane,2023-06-02T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.3
114009,Emersons Green Lane,2023-06-02T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-02T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.1
114009,Emersons Green Lane,2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,32.1
114009,Emersons Green Lane,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
114009,Emersons Green Lane,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
114009,Emersons Green Lane,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
114009,Emersons Green Lane,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
114009,Emersons Green Lane,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
114009,Emersons Green Lane,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
114009,Emersons Green Lane,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.51
114009,Emersons Green Lane,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.52
114009,Emersons Green Lane,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.69
114009,Emersons Green Lane,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
114009,Emersons Green Lane,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
114009,Emersons Green Lane,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
114009,Emersons Green Lane,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
114009,Emersons Green Lane,2023-06-02T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-02T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-06-02T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-02T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.51
114009,Emersons Green Lane,2023-06-02T06:40:00.000+00:00,feeder,,L2 Active Power,kW,14.93
114009,Emersons Green Lane,2023-06-02T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.44
114009,Emersons Green Lane,2023-06-02T06:40:00.000+00:00,feeder,,N Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-02T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-02T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-02T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-02T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
114009,Emersons Green Lane,2023-06-02T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-02T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-02T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.26
114009,Emersons Green Lane,2023-06-02T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.04
114009,Emersons Green Lane,2023-06-02T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.46
114009,Emersons Green Lane,2023-06-02T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.7
114009,Emersons Green Lane,2023-06-02T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.5
114009,Emersons Green Lane,2023-06-02T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.1
114009,Emersons Green Lane,2023-06-02T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.0
114009,Emersons Green Lane,2023-06-02T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-02T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-02T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-02T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-02T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
114009,Emersons Green Lane,2023-06-02T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.55
114009,Emersons Green Lane,2023-06-02T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
114009,Emersons Green Lane,2023-06-02T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-02T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
114009,Emersons Green Lane,2023-06-02T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
114009,Emersons Green Lane,2023-06-02T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-02T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-02T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-02T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.63
114009,Emersons Green Lane,2023-06-02T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.54
114009,Emersons Green Lane,2023-06-02T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.66
114009,Emersons Green Lane,2023-06-02T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-02T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.6
114009,Emersons Green Lane,2023-06-02T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-02T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.8
114009,Emersons Green Lane,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,32.2
114009,Emersons Green Lane,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
114009,Emersons Green Lane,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
114009,Emersons Green Lane,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
114009,Emersons Green Lane,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
114009,Emersons Green Lane,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
114009,Emersons Green Lane,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
114009,Emersons Green Lane,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.74
114009,Emersons Green Lane,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.49
114009,Emersons Green Lane,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,42.11
114009,Emersons Green Lane,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
114009,Emersons Green Lane,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
114009,Emersons Green Lane,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
114009,Emersons Green Lane,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
114009,Emersons Green Lane,2023-06-02T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-02T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-02T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-02T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.6
114009,Emersons Green Lane,2023-06-02T06:30:00.000+00:00,feeder,,L2 Active Power,kW,11.55
114009,Emersons Green Lane,2023-06-02T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.7
114009,Emersons Green Lane,2023-06-02T06:30:00.000+00:00,feeder,,N Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-02T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
114009,Emersons Green Lane,2023-06-02T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-02T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
114009,Emersons Green Lane,2023-06-02T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-02T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-02T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-02T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.96
114009,Emersons Green Lane,2023-06-02T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.22
114009,Emersons Green Lane,2023-06-02T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.94
114009,Emersons Green Lane,2023-06-02T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-02T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-02T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-02T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.1
114009,Emersons Green Lane,2023-06-02T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-02T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-02T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-02T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-02T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.5
114009,Emersons Green Lane,2023-06-02T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
114009,Emersons Green Lane,2023-06-02T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
114009,Emersons Green Lane,2023-06-02T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-02T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-02T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-02T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-02T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-02T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-02T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.17
114009,Emersons Green Lane,2023-06-02T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.48
114009,Emersons Green Lane,2023-06-02T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.8
114009,Emersons Green Lane,2023-06-02T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-02T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.5
114009,Emersons Green Lane,2023-06-02T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.6
114009,Emersons Green Lane,2023-06-02T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,32.3
114009,Emersons Green Lane,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
114009,Emersons Green Lane,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
114009,Emersons Green Lane,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
114009,Emersons Green Lane,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
114009,Emersons Green Lane,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
114009,Emersons Green Lane,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
114009,Emersons Green Lane,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.05
114009,Emersons Green Lane,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.75
114009,Emersons Green Lane,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.57
114009,Emersons Green Lane,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
114009,Emersons Green Lane,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
114009,Emersons Green Lane,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
114009,Emersons Green Lane,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
114009,Emersons Green Lane,2023-06-02T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.63
114009,Emersons Green Lane,2023-06-02T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-02T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-02T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.42
114009,Emersons Green Lane,2023-06-02T06:20:00.000+00:00,feeder,,L2 Active Power,kW,11.7
114009,Emersons Green Lane,2023-06-02T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.06
114009,Emersons Green Lane,2023-06-02T06:20:00.000+00:00,feeder,,N Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-02T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-02T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-02T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-02T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-02T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-02T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-02T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.49
114009,Emersons Green Lane,2023-06-02T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.03
114009,Emersons Green Lane,2023-06-02T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.53
114009,Emersons Green Lane,2023-06-02T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-02T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-02T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-02T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-02T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-02T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-02T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
114009,Emersons Green Lane,2023-06-02T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-02T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.95
114009,Emersons Green Lane,2023-06-02T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.08
114009,Emersons Green Lane,2023-06-02T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
114009,Emersons Green Lane,2023-06-02T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-02T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-02T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
114009,Emersons Green Lane,2023-06-02T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-02T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-02T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-02T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.26
114009,Emersons Green Lane,2023-06-02T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.08
114009,Emersons Green Lane,2023-06-02T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.8
114009,Emersons Green Lane,2023-06-02T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-02T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.5
114009,Emersons Green Lane,2023-06-02T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.9
114009,Emersons Green Lane,2023-06-02T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,32.3
114009,Emersons Green Lane,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
114009,Emersons Green Lane,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
114009,Emersons Green Lane,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
114009,Emersons Green Lane,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
114009,Emersons Green Lane,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.07
114009,Emersons Green Lane,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
114009,Emersons Green Lane,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.45
114009,Emersons Green Lane,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.76
114009,Emersons Green Lane,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.48
114009,Emersons Green Lane,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
114009,Emersons Green Lane,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
114009,Emersons Green Lane,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
114009,Emersons Green Lane,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
114009,Emersons Green Lane,2023-06-02T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-02T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.55
114009,Emersons Green Lane,2023-06-02T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-02T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.05
114009,Emersons Green Lane,2023-06-02T06:10:00.000+00:00,feeder,,L2 Active Power,kW,9.98
114009,Emersons Green Lane,2023-06-02T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.02
114009,Emersons Green Lane,2023-06-02T06:10:00.000+00:00,feeder,,N Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-02T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-02T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-02T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
114009,Emersons Green Lane,2023-06-02T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-06-02T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-02T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-06-02T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.18
114009,Emersons Green Lane,2023-06-02T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.03
114009,Emersons Green Lane,2023-06-02T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.34
114009,Emersons Green Lane,2023-06-02T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-02T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-02T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-02T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.7
114009,Emersons Green Lane,2023-06-02T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
114009,Emersons Green Lane,2023-06-02T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-02T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
114009,Emersons Green Lane,2023-06-02T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-02T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
114009,Emersons Green Lane,2023-06-02T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.42
114009,Emersons Green Lane,2023-06-02T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-02T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-02T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-02T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
114009,Emersons Green Lane,2023-06-02T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-02T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-02T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-02T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.45
114009,Emersons Green Lane,2023-06-02T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.49
114009,Emersons Green Lane,2023-06-02T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.76
114009,Emersons Green Lane,2023-06-02T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-02T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-02T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-02T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.4
114009,Emersons Green Lane,2023-06-02T06:10:00.000+00:00,transformer,,Temperature,C,32.3
114009,Emersons Green Lane,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
114009,Emersons Green Lane,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
114009,Emersons Green Lane,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
114009,Emersons Green Lane,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
114009,Emersons Green Lane,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.63
114009,Emersons Green Lane,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
114009,Emersons Green Lane,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.08
114009,Emersons Green Lane,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.02
114009,Emersons Green Lane,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.54
114009,Emersons Green Lane,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
114009,Emersons Green Lane,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
114009,Emersons Green Lane,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
114009,Emersons Green Lane,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
114009,Emersons Green Lane,2023-06-02T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-02T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-02T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-02T06:00:00.000+00:00,feeder,,L3 Active Power,kW,8.56
114009,Emersons Green Lane,2023-06-02T06:00:00.000+00:00,feeder,,L2 Active Power,kW,21.4
114009,Emersons Green Lane,2023-06-02T06:00:00.000+00:00,feeder,,L1 Active Power,kW,9.31
114009,Emersons Green Lane,2023-06-02T06:00:00.000+00:00,feeder,,N Current (RMS),A,55.5
114009,Emersons Green Lane,2023-06-02T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-02T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,91.1
114009,Emersons Green Lane,2023-06-02T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-02T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
114009,Emersons Green Lane,2023-06-02T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-02T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-02T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.84
114009,Emersons Green Lane,2023-06-02T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.38
114009,Emersons Green Lane,2023-06-02T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.36
114009,Emersons Green Lane,2023-06-02T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-02T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.5
114009,Emersons Green Lane,2023-06-02T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-02T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-02T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
114009,Emersons Green Lane,2023-06-02T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-02T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-02T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-02T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
114009,Emersons Green Lane,2023-06-02T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
114009,Emersons Green Lane,2023-06-02T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-02T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-02T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-02T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-02T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-02T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-02T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-02T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.53
114009,Emersons Green Lane,2023-06-02T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.99
114009,Emersons Green Lane,2023-06-02T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.7
114009,Emersons Green Lane,2023-06-02T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-02T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.6
114009,Emersons Green Lane,2023-06-02T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.7
114009,Emersons Green Lane,2023-06-02T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.2
114009,Emersons Green Lane,2023-06-02T06:00:00.000+00:00,transformer,,Temperature,C,32.4
114009,Emersons Green Lane,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
114009,Emersons Green Lane,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
114009,Emersons Green Lane,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
114009,Emersons Green Lane,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
114009,Emersons Green Lane,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.6
114009,Emersons Green Lane,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
114009,Emersons Green Lane,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.33
114009,Emersons Green Lane,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,41.9
114009,Emersons Green Lane,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.8
114009,Emersons Green Lane,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
114009,Emersons Green Lane,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
114009,Emersons Green Lane,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
114009,Emersons Green Lane,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
114009,Emersons Green Lane,2023-06-02T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-02T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-02T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-02T05:50:00.000+00:00,feeder,,L3 Active Power,kW,10.25
114009,Emersons Green Lane,2023-06-02T05:50:00.000+00:00,feeder,,L2 Active Power,kW,13.34
114009,Emersons Green Lane,2023-06-02T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.39
114009,Emersons Green Lane,2023-06-02T05:50:00.000+00:00,feeder,,N Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-02T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-02T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
114009,Emersons Green Lane,2023-06-02T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-02T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
114009,Emersons Green Lane,2023-06-02T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
