Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-02T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-02T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.13
114009,Emersons Green Lane,2023-06-02T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.44
114009,Emersons Green Lane,2023-06-02T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.89
114009,Emersons Green Lane,2023-06-02T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
114009,Emersons Green Lane,2023-06-02T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
114009,Emersons Green Lane,2023-06-02T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.6
114009,Emersons Green Lane,2023-06-02T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-02T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
114009,Emersons Green Lane,2023-06-02T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-02T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
114009,Emersons Green Lane,2023-06-02T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-02T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.85
114009,Emersons Green Lane,2023-06-02T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.22
114009,Emersons Green Lane,2023-06-02T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-02T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-02T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-02T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-02T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-02T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-02T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-02T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.97
114009,Emersons Green Lane,2023-06-02T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.92
114009,Emersons Green Lane,2023-06-02T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.36
114009,Emersons Green Lane,2023-06-02T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.5
114009,Emersons Green Lane,2023-06-02T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.5
114009,Emersons Green Lane,2023-06-02T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.3
114009,Emersons Green Lane,2023-06-02T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-02T05:50:00.000+00:00,transformer,,Temperature,C,32.4
114009,Emersons Green Lane,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
114009,Emersons Green Lane,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
114009,Emersons Green Lane,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
114009,Emersons Green Lane,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
114009,Emersons Green Lane,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
114009,Emersons Green Lane,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
114009,Emersons Green Lane,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.76
114009,Emersons Green Lane,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.55
114009,Emersons Green Lane,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.86
114009,Emersons Green Lane,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
114009,Emersons Green Lane,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
114009,Emersons Green Lane,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
114009,Emersons Green Lane,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
114009,Emersons Green Lane,2023-06-02T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-02T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-02T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-02T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.65
114009,Emersons Green Lane,2023-06-02T05:40:00.000+00:00,feeder,,L2 Active Power,kW,11.81
114009,Emersons Green Lane,2023-06-02T05:40:00.000+00:00,feeder,,L1 Active Power,kW,7.13
114009,Emersons Green Lane,2023-06-02T05:40:00.000+00:00,feeder,,N Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-02T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-02T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-02T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-02T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-02T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-02T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-02T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.69
114009,Emersons Green Lane,2023-06-02T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.56
114009,Emersons Green Lane,2023-06-02T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.17
114009,Emersons Green Lane,2023-06-02T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
114009,Emersons Green Lane,2023-06-02T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-02T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-02T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-02T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-02T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-02T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
114009,Emersons Green Lane,2023-06-02T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-02T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.02
114009,Emersons Green Lane,2023-06-02T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.37
114009,Emersons Green Lane,2023-06-02T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
114009,Emersons Green Lane,2023-06-02T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-02T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-02T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
114009,Emersons Green Lane,2023-06-02T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.6
114009,Emersons Green Lane,2023-06-02T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-02T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-02T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.46
114009,Emersons Green Lane,2023-06-02T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.08
114009,Emersons Green Lane,2023-06-02T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.98
114009,Emersons Green Lane,2023-06-02T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-02T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.7
114009,Emersons Green Lane,2023-06-02T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.5
114009,Emersons Green Lane,2023-06-02T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-02T05:40:00.000+00:00,transformer,,Temperature,C,32.5
114009,Emersons Green Lane,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
114009,Emersons Green Lane,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
114009,Emersons Green Lane,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
114009,Emersons Green Lane,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
114009,Emersons Green Lane,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
114009,Emersons Green Lane,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
114009,Emersons Green Lane,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.1
114009,Emersons Green Lane,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.47
114009,Emersons Green Lane,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.64
114009,Emersons Green Lane,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
114009,Emersons Green Lane,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
114009,Emersons Green Lane,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
114009,Emersons Green Lane,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
114009,Emersons Green Lane,2023-06-02T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-02T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-02T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-02T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.41
114009,Emersons Green Lane,2023-06-02T05:30:00.000+00:00,feeder,,L2 Active Power,kW,15.74
114009,Emersons Green Lane,2023-06-02T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.77
114009,Emersons Green Lane,2023-06-02T05:30:00.000+00:00,feeder,,N Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-02T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-02T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
114009,Emersons Green Lane,2023-06-02T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-02T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-02T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-02T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-02T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.67
114009,Emersons Green Lane,2023-06-02T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.91
114009,Emersons Green Lane,2023-06-02T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.92
114009,Emersons Green Lane,2023-06-02T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
114009,Emersons Green Lane,2023-06-02T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-02T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-02T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-02T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-02T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-02T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-02T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-02T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.99
114009,Emersons Green Lane,2023-06-02T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.42
114009,Emersons Green Lane,2023-06-02T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-02T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-02T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-02T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
114009,Emersons Green Lane,2023-06-02T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-02T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-02T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-02T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.58
114009,Emersons Green Lane,2023-06-02T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.64
114009,Emersons Green Lane,2023-06-02T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.75
114009,Emersons Green Lane,2023-06-02T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-02T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.9
114009,Emersons Green Lane,2023-06-02T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.1
114009,Emersons Green Lane,2023-06-02T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.5
114009,Emersons Green Lane,2023-06-02T05:30:00.000+00:00,transformer,,Temperature,C,32.5
114009,Emersons Green Lane,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
114009,Emersons Green Lane,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
114009,Emersons Green Lane,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
114009,Emersons Green Lane,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
114009,Emersons Green Lane,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
114009,Emersons Green Lane,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
114009,Emersons Green Lane,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.96
114009,Emersons Green Lane,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,35.27
114009,Emersons Green Lane,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.87
114009,Emersons Green Lane,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
114009,Emersons Green Lane,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
114009,Emersons Green Lane,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
114009,Emersons Green Lane,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
114009,Emersons Green Lane,2023-06-02T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-02T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-02T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-02T05:20:00.000+00:00,feeder,,L3 Active Power,kW,7.87
114009,Emersons Green Lane,2023-06-02T05:20:00.000+00:00,feeder,,L2 Active Power,kW,15.87
114009,Emersons Green Lane,2023-06-02T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.33
114009,Emersons Green Lane,2023-06-02T05:20:00.000+00:00,feeder,,N Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-02T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-02T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.9
114009,Emersons Green Lane,2023-06-02T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-02T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
114009,Emersons Green Lane,2023-06-02T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-02T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
114009,Emersons Green Lane,2023-06-02T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.95
114009,Emersons Green Lane,2023-06-02T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.37
114009,Emersons Green Lane,2023-06-02T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.11
114009,Emersons Green Lane,2023-06-02T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
114009,Emersons Green Lane,2023-06-02T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
114009,Emersons Green Lane,2023-06-02T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-02T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
114009,Emersons Green Lane,2023-06-02T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-02T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-02T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-02T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-02T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.92
114009,Emersons Green Lane,2023-06-02T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
114009,Emersons Green Lane,2023-06-02T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-02T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-02T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-02T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-02T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.83
114009,Emersons Green Lane,2023-06-02T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-02T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-02T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.01
114009,Emersons Green Lane,2023-06-02T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.65
114009,Emersons Green Lane,2023-06-02T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.91
114009,Emersons Green Lane,2023-06-02T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-02T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-02T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-02T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,32.6
114009,Emersons Green Lane,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
114009,Emersons Green Lane,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
114009,Emersons Green Lane,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
114009,Emersons Green Lane,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
114009,Emersons Green Lane,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
114009,Emersons Green Lane,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
114009,Emersons Green Lane,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.09
114009,Emersons Green Lane,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,35.81
114009,Emersons Green Lane,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.41
114009,Emersons Green Lane,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
114009,Emersons Green Lane,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
114009,Emersons Green Lane,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
114009,Emersons Green Lane,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
114009,Emersons Green Lane,2023-06-02T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-02T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-02T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-02T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.66
114009,Emersons Green Lane,2023-06-02T05:10:00.000+00:00,feeder,,L2 Active Power,kW,10.43
114009,Emersons Green Lane,2023-06-02T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.29
114009,Emersons Green Lane,2023-06-02T05:10:00.000+00:00,feeder,,N Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-02T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
114009,Emersons Green Lane,2023-06-02T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-02T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-02T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-02T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-02T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-02T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.07
114009,Emersons Green Lane,2023-06-02T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.79
114009,Emersons Green Lane,2023-06-02T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.37
114009,Emersons Green Lane,2023-06-02T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
114009,Emersons Green Lane,2023-06-02T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-02T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-02T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-02T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-02T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-02T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-02T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
114009,Emersons Green Lane,2023-06-02T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.88
114009,Emersons Green Lane,2023-06-02T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.97
114009,Emersons Green Lane,2023-06-02T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-02T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
114009,Emersons Green Lane,2023-06-02T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-02T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-02T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-02T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-02T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-02T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.9
114009,Emersons Green Lane,2023-06-02T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.45
114009,Emersons Green Lane,2023-06-02T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.12
114009,Emersons Green Lane,2023-06-02T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-02T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-02T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.9
114009,Emersons Green Lane,2023-06-02T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-02T05:10:00.000+00:00,transformer,,Temperature,C,32.7
114009,Emersons Green Lane,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
114009,Emersons Green Lane,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
114009,Emersons Green Lane,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
114009,Emersons Green Lane,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
114009,Emersons Green Lane,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
114009,Emersons Green Lane,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
114009,Emersons Green Lane,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.15
114009,Emersons Green Lane,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.55
114009,Emersons Green Lane,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.74
114009,Emersons Green Lane,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
114009,Emersons Green Lane,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
114009,Emersons Green Lane,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
114009,Emersons Green Lane,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
114009,Emersons Green Lane,2023-06-02T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-02T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-02T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-02T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.47
114009,Emersons Green Lane,2023-06-02T05:00:00.000+00:00,feeder,,L2 Active Power,kW,6.48
114009,Emersons Green Lane,2023-06-02T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.51
114009,Emersons Green Lane,2023-06-02T05:00:00.000+00:00,feeder,,N Current (RMS),A,22.9
114009,Emersons Green Lane,2023-06-02T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-02T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-02T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-02T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-02T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-02T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-02T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.25
114009,Emersons Green Lane,2023-06-02T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.22
114009,Emersons Green Lane,2023-06-02T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.04
114009,Emersons Green Lane,2023-06-02T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
114009,Emersons Green Lane,2023-06-02T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
114009,Emersons Green Lane,2023-06-02T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-02T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-02T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-02T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-02T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-02T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.12
114009,Emersons Green Lane,2023-06-02T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.93
114009,Emersons Green Lane,2023-06-02T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
114009,Emersons Green Lane,2023-06-02T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-02T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-06-02T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-02T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-02T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-02T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-02T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-02T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.81
114009,Emersons Green Lane,2023-06-02T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.74
114009,Emersons Green Lane,2023-06-02T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.22
114009,Emersons Green Lane,2023-06-02T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-02T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.8
114009,Emersons Green Lane,2023-06-02T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-02T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-02T05:00:00.000+00:00,transformer,,Temperature,C,32.8
114009,Emersons Green Lane,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
114009,Emersons Green Lane,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
114009,Emersons Green Lane,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
114009,Emersons Green Lane,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
114009,Emersons Green Lane,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
114009,Emersons Green Lane,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
114009,Emersons Green Lane,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.65
114009,Emersons Green Lane,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.37
114009,Emersons Green Lane,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.96
114009,Emersons Green Lane,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
114009,Emersons Green Lane,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
114009,Emersons Green Lane,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
114009,Emersons Green Lane,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
114009,Emersons Green Lane,2023-06-02T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-02T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.68
114009,Emersons Green Lane,2023-06-02T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-02T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.98
114009,Emersons Green Lane,2023-06-02T04:50:00.000+00:00,feeder,,L2 Active Power,kW,6.08
114009,Emersons Green Lane,2023-06-02T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.09
114009,Emersons Green Lane,2023-06-02T04:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-02T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-02T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-02T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-02T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-02T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-02T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-02T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.88
114009,Emersons Green Lane,2023-06-02T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.64
114009,Emersons Green Lane,2023-06-02T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.5
114009,Emersons Green Lane,2023-06-02T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
114009,Emersons Green Lane,2023-06-02T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
114009,Emersons Green Lane,2023-06-02T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.9
114009,Emersons Green Lane,2023-06-02T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-02T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-02T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-02T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-02T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.12
114009,Emersons Green Lane,2023-06-02T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.91
114009,Emersons Green Lane,2023-06-02T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
114009,Emersons Green Lane,2023-06-02T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-02T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-06-02T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-02T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-02T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-06-02T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-02T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-02T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.9
114009,Emersons Green Lane,2023-06-02T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.8
114009,Emersons Green Lane,2023-06-02T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.63
114009,Emersons Green Lane,2023-06-02T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-02T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.8
114009,Emersons Green Lane,2023-06-02T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-02T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-02T04:50:00.000+00:00,transformer,,Temperature,C,32.9
114009,Emersons Green Lane,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
114009,Emersons Green Lane,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
114009,Emersons Green Lane,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
114009,Emersons Green Lane,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
114009,Emersons Green Lane,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
114009,Emersons Green Lane,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
114009,Emersons Green Lane,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.88
114009,Emersons Green Lane,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.44
114009,Emersons Green Lane,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.9
114009,Emersons Green Lane,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
114009,Emersons Green Lane,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
114009,Emersons Green Lane,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
114009,Emersons Green Lane,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
114009,Emersons Green Lane,2023-06-02T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-02T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.62
114009,Emersons Green Lane,2023-06-02T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-02T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.66
114009,Emersons Green Lane,2023-06-02T04:40:00.000+00:00,feeder,,L2 Active Power,kW,6.09
114009,Emersons Green Lane,2023-06-02T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.42
114009,Emersons Green Lane,2023-06-02T04:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-02T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-02T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-02T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-02T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-02T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-02T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-06-02T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.63
114009,Emersons Green Lane,2023-06-02T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.58
114009,Emersons Green Lane,2023-06-02T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.1
114009,Emersons Green Lane,2023-06-02T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
114009,Emersons Green Lane,2023-06-02T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
114009,Emersons Green Lane,2023-06-02T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-02T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-02T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-02T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-02T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-02T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.15
114009,Emersons Green Lane,2023-06-02T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.87
114009,Emersons Green Lane,2023-06-02T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
114009,Emersons Green Lane,2023-06-02T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-02T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-06-02T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-02T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-02T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-02T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-02T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-02T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.62
114009,Emersons Green Lane,2023-06-02T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.4
114009,Emersons Green Lane,2023-06-02T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.53
114009,Emersons Green Lane,2023-06-02T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-02T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.5
114009,Emersons Green Lane,2023-06-02T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-02T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
114009,Emersons Green Lane,2023-06-02T04:40:00.000+00:00,transformer,,Temperature,C,33.0
114009,Emersons Green Lane,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
114009,Emersons Green Lane,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
114009,Emersons Green Lane,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
114009,Emersons Green Lane,2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
114009,Emersons Green Lane,2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
114009,Emersons Green Lane,2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
114009,Emersons Green Lane,2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.05
114009,Emersons Green Lane,2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.93
114009,Emersons Green Lane,2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.72
114009,Emersons Green Lane,2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
114009,Emersons Green Lane,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
114009,Emersons Green Lane,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
114009,Emersons Green Lane,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
114009,Emersons Green Lane,2023-06-02T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-02T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-02T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-02T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.86
114009,Emersons Green Lane,2023-06-02T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.02
114009,Emersons Green Lane,2023-06-02T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.01
114009,Emersons Green Lane,2023-06-02T04:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
114009,Emersons Green Lane,2023-06-02T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-02T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-02T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-02T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-02T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-02T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-02T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.74
114009,Emersons Green Lane,2023-06-02T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.25
114009,Emersons Green Lane,2023-06-02T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.59
114009,Emersons Green Lane,2023-06-02T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
114009,Emersons Green Lane,2023-06-02T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-02T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.9
114009,Emersons Green Lane,2023-06-02T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-02T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-02T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-02T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-02T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
114009,Emersons Green Lane,2023-06-02T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.72
114009,Emersons Green Lane,2023-06-02T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
114009,Emersons Green Lane,2023-06-02T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-02T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-06-02T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
114009,Emersons Green Lane,2023-06-02T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-02T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-02T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-02T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-02T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.9
114009,Emersons Green Lane,2023-06-02T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.15
114009,Emersons Green Lane,2023-06-02T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.72
114009,Emersons Green Lane,2023-06-02T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-02T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.6
114009,Emersons Green Lane,2023-06-02T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-02T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
114009,Emersons Green Lane,2023-06-02T04:30:00.000+00:00,transformer,,Temperature,C,33.1
114009,Emersons Green Lane,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
114009,Emersons Green Lane,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
114009,Emersons Green Lane,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
114009,Emersons Green Lane,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
114009,Emersons Green Lane,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
114009,Emersons Green Lane,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
114009,Emersons Green Lane,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.67
114009,Emersons Green Lane,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.14
114009,Emersons Green Lane,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.09
114009,Emersons Green Lane,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
114009,Emersons Green Lane,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
114009,Emersons Green Lane,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
114009,Emersons Green Lane,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
114009,Emersons Green Lane,2023-06-02T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-02T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-02T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-02T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.13
114009,Emersons Green Lane,2023-06-02T04:20:00.000+00:00,feeder,,L2 Active Power,kW,6.29
114009,Emersons Green Lane,2023-06-02T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.11
114009,Emersons Green Lane,2023-06-02T04:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-02T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-02T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-02T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-02T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-02T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
