Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-02T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-02T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.66
114009,Emersons Green Lane,2023-06-02T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.96
114009,Emersons Green Lane,2023-06-02T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.94
114009,Emersons Green Lane,2023-06-02T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
114009,Emersons Green Lane,2023-06-02T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
114009,Emersons Green Lane,2023-06-02T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.0
114009,Emersons Green Lane,2023-06-02T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.3
114009,Emersons Green Lane,2023-06-02T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-02T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-02T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-02T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-02T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.81
114009,Emersons Green Lane,2023-06-02T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
114009,Emersons Green Lane,2023-06-02T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-02T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-02T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-06-02T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-02T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.77
114009,Emersons Green Lane,2023-06-02T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-02T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-02T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.99
114009,Emersons Green Lane,2023-06-02T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.23
114009,Emersons Green Lane,2023-06-02T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.31
114009,Emersons Green Lane,2023-06-02T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-02T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.1
114009,Emersons Green Lane,2023-06-02T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-02T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-02T04:20:00.000+00:00,transformer,,Temperature,C,33.2
114009,Emersons Green Lane,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
114009,Emersons Green Lane,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
114009,Emersons Green Lane,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
114009,Emersons Green Lane,2023-06-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
114009,Emersons Green Lane,2023-06-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.17
114009,Emersons Green Lane,2023-06-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
114009,Emersons Green Lane,2023-06-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.03
114009,Emersons Green Lane,2023-06-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.28
114009,Emersons Green Lane,2023-06-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.18
114009,Emersons Green Lane,2023-06-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
114009,Emersons Green Lane,2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
114009,Emersons Green Lane,2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
114009,Emersons Green Lane,2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
114009,Emersons Green Lane,2023-06-02T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-02T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-02T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-02T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.29
114009,Emersons Green Lane,2023-06-02T04:10:00.000+00:00,feeder,,L2 Active Power,kW,6.02
114009,Emersons Green Lane,2023-06-02T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.97
114009,Emersons Green Lane,2023-06-02T04:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-02T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-02T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-02T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
114009,Emersons Green Lane,2023-06-02T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-02T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-02T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-02T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.99
114009,Emersons Green Lane,2023-06-02T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.68
114009,Emersons Green Lane,2023-06-02T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.33
114009,Emersons Green Lane,2023-06-02T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
114009,Emersons Green Lane,2023-06-02T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-02T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-02T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-02T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-02T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-02T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-02T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-02T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.96
114009,Emersons Green Lane,2023-06-02T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
114009,Emersons Green Lane,2023-06-02T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-02T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-02T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-02T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-02T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.54
114009,Emersons Green Lane,2023-06-02T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-02T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-02T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.31
114009,Emersons Green Lane,2023-06-02T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.77
114009,Emersons Green Lane,2023-06-02T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.94
114009,Emersons Green Lane,2023-06-02T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-02T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.2
114009,Emersons Green Lane,2023-06-02T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-02T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-02T04:10:00.000+00:00,transformer,,Temperature,C,33.4
114009,Emersons Green Lane,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
114009,Emersons Green Lane,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
114009,Emersons Green Lane,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
114009,Emersons Green Lane,2023-06-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
114009,Emersons Green Lane,2023-06-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
114009,Emersons Green Lane,2023-06-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
114009,Emersons Green Lane,2023-06-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.84
114009,Emersons Green Lane,2023-06-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.43
114009,Emersons Green Lane,2023-06-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.86
114009,Emersons Green Lane,2023-06-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
114009,Emersons Green Lane,2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
114009,Emersons Green Lane,2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
114009,Emersons Green Lane,2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
114009,Emersons Green Lane,2023-06-02T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-02T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-02T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-02T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.3
114009,Emersons Green Lane,2023-06-02T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.82
114009,Emersons Green Lane,2023-06-02T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.06
114009,Emersons Green Lane,2023-06-02T04:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
114009,Emersons Green Lane,2023-06-02T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
114009,Emersons Green Lane,2023-06-02T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-02T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-02T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-02T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-02T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-02T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.07
114009,Emersons Green Lane,2023-06-02T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.26
114009,Emersons Green Lane,2023-06-02T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.65
114009,Emersons Green Lane,2023-06-02T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-02T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
114009,Emersons Green Lane,2023-06-02T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-02T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-02T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-02T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-02T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-02T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-02T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.91
114009,Emersons Green Lane,2023-06-02T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.55
114009,Emersons Green Lane,2023-06-02T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-02T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-02T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-02T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-02T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.58
114009,Emersons Green Lane,2023-06-02T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-02T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-02T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.49
114009,Emersons Green Lane,2023-06-02T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.79
114009,Emersons Green Lane,2023-06-02T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.45
114009,Emersons Green Lane,2023-06-02T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-02T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.2
114009,Emersons Green Lane,2023-06-02T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-02T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-02T04:00:00.000+00:00,transformer,,Temperature,C,33.5
114009,Emersons Green Lane,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
114009,Emersons Green Lane,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
114009,Emersons Green Lane,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
114009,Emersons Green Lane,2023-06-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
114009,Emersons Green Lane,2023-06-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.27
114009,Emersons Green Lane,2023-06-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
114009,Emersons Green Lane,2023-06-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.13
114009,Emersons Green Lane,2023-06-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.78
114009,Emersons Green Lane,2023-06-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.72
114009,Emersons Green Lane,2023-06-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
114009,Emersons Green Lane,2023-06-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
114009,Emersons Green Lane,2023-06-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
114009,Emersons Green Lane,2023-06-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
114009,Emersons Green Lane,2023-06-02T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-02T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.79
114009,Emersons Green Lane,2023-06-02T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-02T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.65
114009,Emersons Green Lane,2023-06-02T03:50:00.000+00:00,feeder,,L2 Active Power,kW,6.29
114009,Emersons Green Lane,2023-06-02T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.17
114009,Emersons Green Lane,2023-06-02T03:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
114009,Emersons Green Lane,2023-06-02T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-02T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-02T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-02T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-02T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-02T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-02T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.34
114009,Emersons Green Lane,2023-06-02T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.74
114009,Emersons Green Lane,2023-06-02T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.1
114009,Emersons Green Lane,2023-06-02T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
114009,Emersons Green Lane,2023-06-02T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
114009,Emersons Green Lane,2023-06-02T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.7
114009,Emersons Green Lane,2023-06-02T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-02T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-02T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-02T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-02T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-02T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.9
114009,Emersons Green Lane,2023-06-02T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.58
114009,Emersons Green Lane,2023-06-02T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-02T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-02T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-02T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-02T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.32
114009,Emersons Green Lane,2023-06-02T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-02T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-02T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.0
114009,Emersons Green Lane,2023-06-02T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.39
114009,Emersons Green Lane,2023-06-02T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.67
114009,Emersons Green Lane,2023-06-02T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-02T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.9
114009,Emersons Green Lane,2023-06-02T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-02T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.9
114009,Emersons Green Lane,2023-06-02T03:50:00.000+00:00,transformer,,Temperature,C,33.6
114009,Emersons Green Lane,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
114009,Emersons Green Lane,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
114009,Emersons Green Lane,2023-06-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
114009,Emersons Green Lane,2023-06-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.5
114009,Emersons Green Lane,2023-06-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
114009,Emersons Green Lane,2023-06-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.22
114009,Emersons Green Lane,2023-06-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.32
114009,Emersons Green Lane,2023-06-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.53
114009,Emersons Green Lane,2023-06-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
114009,Emersons Green Lane,2023-06-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
114009,Emersons Green Lane,2023-06-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
114009,Emersons Green Lane,2023-06-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
114009,Emersons Green Lane,2023-06-02T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-02T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.86
114009,Emersons Green Lane,2023-06-02T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-02T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.56
114009,Emersons Green Lane,2023-06-02T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.46
114009,Emersons Green Lane,2023-06-02T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.93
114009,Emersons Green Lane,2023-06-02T03:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
114009,Emersons Green Lane,2023-06-02T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-02T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-02T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-02T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-02T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-02T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-02T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.87
114009,Emersons Green Lane,2023-06-02T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.99
114009,Emersons Green Lane,2023-06-02T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.51
114009,Emersons Green Lane,2023-06-02T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
114009,Emersons Green Lane,2023-06-02T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
114009,Emersons Green Lane,2023-06-02T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.0
114009,Emersons Green Lane,2023-06-02T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
114009,Emersons Green Lane,2023-06-02T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-02T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-02T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-06-02T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-02T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.75
114009,Emersons Green Lane,2023-06-02T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.55
114009,Emersons Green Lane,2023-06-02T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-02T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-02T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-02T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-02T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.16
114009,Emersons Green Lane,2023-06-02T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-02T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-02T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.49
114009,Emersons Green Lane,2023-06-02T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.16
114009,Emersons Green Lane,2023-06-02T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.87
114009,Emersons Green Lane,2023-06-02T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-02T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-02T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.7
114009,Emersons Green Lane,2023-06-02T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.3
114009,Emersons Green Lane,2023-06-02T03:40:00.000+00:00,transformer,,Temperature,C,33.7
114009,Emersons Green Lane,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
114009,Emersons Green Lane,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
114009,Emersons Green Lane,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
114009,Emersons Green Lane,2023-06-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
114009,Emersons Green Lane,2023-06-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.48
114009,Emersons Green Lane,2023-06-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
114009,Emersons Green Lane,2023-06-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.14
114009,Emersons Green Lane,2023-06-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.36
114009,Emersons Green Lane,2023-06-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.86
114009,Emersons Green Lane,2023-06-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
114009,Emersons Green Lane,2023-06-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
114009,Emersons Green Lane,2023-06-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
114009,Emersons Green Lane,2023-06-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
114009,Emersons Green Lane,2023-06-02T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-02T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.09
114009,Emersons Green Lane,2023-06-02T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-02T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.8
114009,Emersons Green Lane,2023-06-02T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.76
114009,Emersons Green Lane,2023-06-02T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.41
114009,Emersons Green Lane,2023-06-02T03:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
114009,Emersons Green Lane,2023-06-02T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-02T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
114009,Emersons Green Lane,2023-06-02T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-02T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-02T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-02T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-06-02T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.81
114009,Emersons Green Lane,2023-06-02T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.32
114009,Emersons Green Lane,2023-06-02T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.08
114009,Emersons Green Lane,2023-06-02T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
114009,Emersons Green Lane,2023-06-02T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.9
114009,Emersons Green Lane,2023-06-02T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
114009,Emersons Green Lane,2023-06-02T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
114009,Emersons Green Lane,2023-06-02T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-02T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-02T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-02T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
114009,Emersons Green Lane,2023-06-02T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.76
114009,Emersons Green Lane,2023-06-02T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.93
114009,Emersons Green Lane,2023-06-02T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-02T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-02T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-02T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-02T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.56
114009,Emersons Green Lane,2023-06-02T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-02T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-02T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.78
114009,Emersons Green Lane,2023-06-02T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.13
114009,Emersons Green Lane,2023-06-02T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.22
114009,Emersons Green Lane,2023-06-02T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-02T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.0
114009,Emersons Green Lane,2023-06-02T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-02T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.5
114009,Emersons Green Lane,2023-06-02T03:30:00.000+00:00,transformer,,Temperature,C,33.8
114009,Emersons Green Lane,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
114009,Emersons Green Lane,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
114009,Emersons Green Lane,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-06-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
114009,Emersons Green Lane,2023-06-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.39
114009,Emersons Green Lane,2023-06-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
114009,Emersons Green Lane,2023-06-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.57
114009,Emersons Green Lane,2023-06-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.97
114009,Emersons Green Lane,2023-06-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.65
114009,Emersons Green Lane,2023-06-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
114009,Emersons Green Lane,2023-06-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
114009,Emersons Green Lane,2023-06-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
114009,Emersons Green Lane,2023-06-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
114009,Emersons Green Lane,2023-06-02T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-06-02T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.59
114009,Emersons Green Lane,2023-06-02T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-02T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.18
114009,Emersons Green Lane,2023-06-02T03:20:00.000+00:00,feeder,,L2 Active Power,kW,6.88
114009,Emersons Green Lane,2023-06-02T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.98
114009,Emersons Green Lane,2023-06-02T03:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-02T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-02T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-02T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-02T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-02T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
114009,Emersons Green Lane,2023-06-02T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-02T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.03
114009,Emersons Green Lane,2023-06-02T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.35
114009,Emersons Green Lane,2023-06-02T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.69
114009,Emersons Green Lane,2023-06-02T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
114009,Emersons Green Lane,2023-06-02T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
114009,Emersons Green Lane,2023-06-02T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.7
114009,Emersons Green Lane,2023-06-02T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
114009,Emersons Green Lane,2023-06-02T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-02T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-02T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-02T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
114009,Emersons Green Lane,2023-06-02T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.71
114009,Emersons Green Lane,2023-06-02T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
114009,Emersons Green Lane,2023-06-02T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-02T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-02T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-02T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-02T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.55
114009,Emersons Green Lane,2023-06-02T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-02T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-02T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.81
114009,Emersons Green Lane,2023-06-02T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.68
114009,Emersons Green Lane,2023-06-02T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.77
114009,Emersons Green Lane,2023-06-02T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-02T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-02T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-02T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.0
114009,Emersons Green Lane,2023-06-02T03:20:00.000+00:00,transformer,,Temperature,C,33.9
114009,Emersons Green Lane,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
114009,Emersons Green Lane,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
114009,Emersons Green Lane,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-06-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
114009,Emersons Green Lane,2023-06-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.34
114009,Emersons Green Lane,2023-06-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
114009,Emersons Green Lane,2023-06-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.21
114009,Emersons Green Lane,2023-06-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.62
114009,Emersons Green Lane,2023-06-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.94
114009,Emersons Green Lane,2023-06-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
114009,Emersons Green Lane,2023-06-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
114009,Emersons Green Lane,2023-06-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
114009,Emersons Green Lane,2023-06-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
114009,Emersons Green Lane,2023-06-02T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-02T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.75
114009,Emersons Green Lane,2023-06-02T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-02T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.13
114009,Emersons Green Lane,2023-06-02T03:10:00.000+00:00,feeder,,L2 Active Power,kW,6.83
114009,Emersons Green Lane,2023-06-02T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.14
114009,Emersons Green Lane,2023-06-02T03:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-02T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-02T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-02T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-02T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-02T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-02T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-06-02T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.24
114009,Emersons Green Lane,2023-06-02T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.33
114009,Emersons Green Lane,2023-06-02T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.93
114009,Emersons Green Lane,2023-06-02T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-02T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
114009,Emersons Green Lane,2023-06-02T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.5
114009,Emersons Green Lane,2023-06-02T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
114009,Emersons Green Lane,2023-06-02T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-02T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-02T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
114009,Emersons Green Lane,2023-06-02T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-02T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.79
114009,Emersons Green Lane,2023-06-02T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.33
114009,Emersons Green Lane,2023-06-02T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-02T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-02T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-02T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-02T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.94
114009,Emersons Green Lane,2023-06-02T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-02T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-02T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.92
114009,Emersons Green Lane,2023-06-02T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.91
114009,Emersons Green Lane,2023-06-02T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.06
114009,Emersons Green Lane,2023-06-02T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-02T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-02T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-02T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.5
114009,Emersons Green Lane,2023-06-02T03:10:00.000+00:00,transformer,,Temperature,C,34.0
114009,Emersons Green Lane,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
114009,Emersons Green Lane,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
114009,Emersons Green Lane,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
114009,Emersons Green Lane,2023-06-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
114009,Emersons Green Lane,2023-06-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.4
114009,Emersons Green Lane,2023-06-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
114009,Emersons Green Lane,2023-06-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.5
114009,Emersons Green Lane,2023-06-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.86
114009,Emersons Green Lane,2023-06-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.45
114009,Emersons Green Lane,2023-06-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
114009,Emersons Green Lane,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
114009,Emersons Green Lane,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
114009,Emersons Green Lane,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
114009,Emersons Green Lane,2023-06-02T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-06-02T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-02T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-02T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.32
114009,Emersons Green Lane,2023-06-02T03:00:00.000+00:00,feeder,,L2 Active Power,kW,7.09
114009,Emersons Green Lane,2023-06-02T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.37
114009,Emersons Green Lane,2023-06-02T03:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
114009,Emersons Green Lane,2023-06-02T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-02T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-02T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
114009,Emersons Green Lane,2023-06-02T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-06-02T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-02T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-06-02T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.18
114009,Emersons Green Lane,2023-06-02T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.78
114009,Emersons Green Lane,2023-06-02T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.88
114009,Emersons Green Lane,2023-06-02T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
114009,Emersons Green Lane,2023-06-02T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
114009,Emersons Green Lane,2023-06-02T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
114009,Emersons Green Lane,2023-06-02T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
114009,Emersons Green Lane,2023-06-02T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-02T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-02T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
114009,Emersons Green Lane,2023-06-02T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-02T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.85
114009,Emersons Green Lane,2023-06-02T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.31
114009,Emersons Green Lane,2023-06-02T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-02T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-02T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-02T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-02T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.62
114009,Emersons Green Lane,2023-06-02T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-02T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.75
114009,Emersons Green Lane,2023-06-02T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.62
114009,Emersons Green Lane,2023-06-02T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.71
114009,Emersons Green Lane,2023-06-02T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.71
114009,Emersons Green Lane,2023-06-02T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-02T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-02T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-02T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.8
114009,Emersons Green Lane,2023-06-02T03:00:00.000+00:00,transformer,,Temperature,C,34.1
114009,Emersons Green Lane,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
114009,Emersons Green Lane,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
114009,Emersons Green Lane,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-06-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
114009,Emersons Green Lane,2023-06-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.21
114009,Emersons Green Lane,2023-06-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
114009,Emersons Green Lane,2023-06-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.37
114009,Emersons Green Lane,2023-06-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.43
114009,Emersons Green Lane,2023-06-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.27
114009,Emersons Green Lane,2023-06-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
114009,Emersons Green Lane,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
114009,Emersons Green Lane,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
114009,Emersons Green Lane,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
114009,Emersons Green Lane,2023-06-02T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-02T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-02T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-02T02:50:00.000+00:00,feeder,,L3 Active Power,kW,7.41
114009,Emersons Green Lane,2023-06-02T02:50:00.000+00:00,feeder,,L2 Active Power,kW,6.19
114009,Emersons Green Lane,2023-06-02T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.45
114009,Emersons Green Lane,2023-06-02T02:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
114009,Emersons Green Lane,2023-06-02T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-02T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-02T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-02T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-02T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
