Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-02T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-02T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.37
114009,Emersons Green Lane,2023-06-02T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.16
114009,Emersons Green Lane,2023-06-02T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.91
114009,Emersons Green Lane,2023-06-02T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
114009,Emersons Green Lane,2023-06-02T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
114009,Emersons Green Lane,2023-06-02T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.7
114009,Emersons Green Lane,2023-06-02T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
114009,Emersons Green Lane,2023-06-02T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-02T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-02T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
114009,Emersons Green Lane,2023-06-02T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-02T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.93
114009,Emersons Green Lane,2023-06-02T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
114009,Emersons Green Lane,2023-06-02T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-02T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-02T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-02T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-02T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.64
114009,Emersons Green Lane,2023-06-02T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-02T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.54
114009,Emersons Green Lane,2023-06-02T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.87
114009,Emersons Green Lane,2023-06-02T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.84
114009,Emersons Green Lane,2023-06-02T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.53
114009,Emersons Green Lane,2023-06-02T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-02T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-02T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-02T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.0
114009,Emersons Green Lane,2023-06-02T02:50:00.000+00:00,transformer,,Temperature,C,34.2
114009,Emersons Green Lane,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
114009,Emersons Green Lane,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
114009,Emersons Green Lane,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
114009,Emersons Green Lane,2023-06-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
114009,Emersons Green Lane,2023-06-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.99
114009,Emersons Green Lane,2023-06-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
114009,Emersons Green Lane,2023-06-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.89
114009,Emersons Green Lane,2023-06-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.13
114009,Emersons Green Lane,2023-06-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.2
114009,Emersons Green Lane,2023-06-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
114009,Emersons Green Lane,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
114009,Emersons Green Lane,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
114009,Emersons Green Lane,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
114009,Emersons Green Lane,2023-06-02T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-02T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-02T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-02T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.76
114009,Emersons Green Lane,2023-06-02T02:40:00.000+00:00,feeder,,L2 Active Power,kW,6.33
114009,Emersons Green Lane,2023-06-02T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.05
114009,Emersons Green Lane,2023-06-02T02:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-02T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-02T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-02T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
114009,Emersons Green Lane,2023-06-02T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-02T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-02T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-06-02T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.3
114009,Emersons Green Lane,2023-06-02T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.03
114009,Emersons Green Lane,2023-06-02T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.98
114009,Emersons Green Lane,2023-06-02T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
114009,Emersons Green Lane,2023-06-02T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
114009,Emersons Green Lane,2023-06-02T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-02T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
114009,Emersons Green Lane,2023-06-02T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-02T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-02T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
114009,Emersons Green Lane,2023-06-02T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-02T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.88
114009,Emersons Green Lane,2023-06-02T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
114009,Emersons Green Lane,2023-06-02T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-02T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-02T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-02T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-02T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.35
114009,Emersons Green Lane,2023-06-02T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-02T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.88
114009,Emersons Green Lane,2023-06-02T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.77
114009,Emersons Green Lane,2023-06-02T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.39
114009,Emersons Green Lane,2023-06-02T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.62
114009,Emersons Green Lane,2023-06-02T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-02T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-02T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-02T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.5
114009,Emersons Green Lane,2023-06-02T02:40:00.000+00:00,transformer,,Temperature,C,34.3
114009,Emersons Green Lane,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
114009,Emersons Green Lane,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
114009,Emersons Green Lane,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
114009,Emersons Green Lane,2023-06-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
114009,Emersons Green Lane,2023-06-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.38
114009,Emersons Green Lane,2023-06-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
114009,Emersons Green Lane,2023-06-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
114009,Emersons Green Lane,2023-06-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.62
114009,Emersons Green Lane,2023-06-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.96
114009,Emersons Green Lane,2023-06-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
114009,Emersons Green Lane,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
114009,Emersons Green Lane,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
114009,Emersons Green Lane,2023-06-02T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-02T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-02T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-02T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.09
114009,Emersons Green Lane,2023-06-02T02:30:00.000+00:00,feeder,,L2 Active Power,kW,6.47
114009,Emersons Green Lane,2023-06-02T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.6
114009,Emersons Green Lane,2023-06-02T02:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
114009,Emersons Green Lane,2023-06-02T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-02T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-02T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-02T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-02T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-02T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-06-02T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.25
114009,Emersons Green Lane,2023-06-02T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.4
114009,Emersons Green Lane,2023-06-02T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.11
114009,Emersons Green Lane,2023-06-02T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
114009,Emersons Green Lane,2023-06-02T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
114009,Emersons Green Lane,2023-06-02T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.1
114009,Emersons Green Lane,2023-06-02T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
114009,Emersons Green Lane,2023-06-02T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-02T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-02T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
114009,Emersons Green Lane,2023-06-02T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-02T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.67
114009,Emersons Green Lane,2023-06-02T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.35
114009,Emersons Green Lane,2023-06-02T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-02T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-02T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-02T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-02T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.16
114009,Emersons Green Lane,2023-06-02T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-06-02T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.59
114009,Emersons Green Lane,2023-06-02T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.62
114009,Emersons Green Lane,2023-06-02T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.47
114009,Emersons Green Lane,2023-06-02T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.38
114009,Emersons Green Lane,2023-06-02T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-02T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-02T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-02T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.0
114009,Emersons Green Lane,2023-06-02T02:30:00.000+00:00,transformer,,Temperature,C,34.4
114009,Emersons Green Lane,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
114009,Emersons Green Lane,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
114009,Emersons Green Lane,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
114009,Emersons Green Lane,2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
114009,Emersons Green Lane,2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
114009,Emersons Green Lane,2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
114009,Emersons Green Lane,2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.36
114009,Emersons Green Lane,2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.02
114009,Emersons Green Lane,2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.45
114009,Emersons Green Lane,2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
114009,Emersons Green Lane,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
114009,Emersons Green Lane,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
114009,Emersons Green Lane,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
114009,Emersons Green Lane,2023-06-02T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-02T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.76
114009,Emersons Green Lane,2023-06-02T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-02T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.91
114009,Emersons Green Lane,2023-06-02T02:20:00.000+00:00,feeder,,L2 Active Power,kW,6.32
114009,Emersons Green Lane,2023-06-02T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.78
114009,Emersons Green Lane,2023-06-02T02:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
114009,Emersons Green Lane,2023-06-02T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-02T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-02T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-02T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-02T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-02T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-02T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.23
114009,Emersons Green Lane,2023-06-02T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.64
114009,Emersons Green Lane,2023-06-02T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.2
114009,Emersons Green Lane,2023-06-02T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
114009,Emersons Green Lane,2023-06-02T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
114009,Emersons Green Lane,2023-06-02T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.9
114009,Emersons Green Lane,2023-06-02T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
114009,Emersons Green Lane,2023-06-02T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-02T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-02T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-02T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-02T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.71
114009,Emersons Green Lane,2023-06-02T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.52
114009,Emersons Green Lane,2023-06-02T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-02T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-02T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-02T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-02T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.3
114009,Emersons Green Lane,2023-06-02T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.58
114009,Emersons Green Lane,2023-06-02T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.52
114009,Emersons Green Lane,2023-06-02T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.24
114009,Emersons Green Lane,2023-06-02T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.49
114009,Emersons Green Lane,2023-06-02T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.77
114009,Emersons Green Lane,2023-06-02T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-02T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.2
114009,Emersons Green Lane,2023-06-02T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-02T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.0
114009,Emersons Green Lane,2023-06-02T02:20:00.000+00:00,transformer,,Temperature,C,34.6
114009,Emersons Green Lane,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
114009,Emersons Green Lane,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
114009,Emersons Green Lane,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
114009,Emersons Green Lane,2023-06-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
114009,Emersons Green Lane,2023-06-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.51
114009,Emersons Green Lane,2023-06-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
114009,Emersons Green Lane,2023-06-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.71
114009,Emersons Green Lane,2023-06-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.16
114009,Emersons Green Lane,2023-06-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.28
114009,Emersons Green Lane,2023-06-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
114009,Emersons Green Lane,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
114009,Emersons Green Lane,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
114009,Emersons Green Lane,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
114009,Emersons Green Lane,2023-06-02T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-02T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-02T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-02T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.19
114009,Emersons Green Lane,2023-06-02T02:10:00.000+00:00,feeder,,L2 Active Power,kW,6.2
114009,Emersons Green Lane,2023-06-02T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.55
114009,Emersons Green Lane,2023-06-02T02:10:00.000+00:00,feeder,,N Current (RMS),A,20.9
114009,Emersons Green Lane,2023-06-02T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-02T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-02T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-02T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-02T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-02T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-02T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.47
114009,Emersons Green Lane,2023-06-02T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.87
114009,Emersons Green Lane,2023-06-02T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.27
114009,Emersons Green Lane,2023-06-02T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
114009,Emersons Green Lane,2023-06-02T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
114009,Emersons Green Lane,2023-06-02T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-02T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
114009,Emersons Green Lane,2023-06-02T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-02T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-02T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-02T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-02T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.76
114009,Emersons Green Lane,2023-06-02T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.47
114009,Emersons Green Lane,2023-06-02T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-02T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-02T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-02T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-02T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.99
114009,Emersons Green Lane,2023-06-02T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-02T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.62
114009,Emersons Green Lane,2023-06-02T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.11
114009,Emersons Green Lane,2023-06-02T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.56
114009,Emersons Green Lane,2023-06-02T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.36
114009,Emersons Green Lane,2023-06-02T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-02T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.1
114009,Emersons Green Lane,2023-06-02T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-02T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.9
114009,Emersons Green Lane,2023-06-02T02:10:00.000+00:00,transformer,,Temperature,C,34.7
114009,Emersons Green Lane,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
114009,Emersons Green Lane,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
114009,Emersons Green Lane,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
114009,Emersons Green Lane,2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
114009,Emersons Green Lane,2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
114009,Emersons Green Lane,2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.1
114009,Emersons Green Lane,2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.39
114009,Emersons Green Lane,2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.66
114009,Emersons Green Lane,2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
114009,Emersons Green Lane,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
114009,Emersons Green Lane,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
114009,Emersons Green Lane,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
114009,Emersons Green Lane,2023-06-02T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-06-02T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-02T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-02T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.24
114009,Emersons Green Lane,2023-06-02T02:00:00.000+00:00,feeder,,L2 Active Power,kW,6.38
114009,Emersons Green Lane,2023-06-02T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.96
114009,Emersons Green Lane,2023-06-02T02:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
114009,Emersons Green Lane,2023-06-02T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-02T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-02T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
114009,Emersons Green Lane,2023-06-02T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-02T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-02T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-02T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.35
114009,Emersons Green Lane,2023-06-02T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.73
114009,Emersons Green Lane,2023-06-02T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.29
114009,Emersons Green Lane,2023-06-02T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
114009,Emersons Green Lane,2023-06-02T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
114009,Emersons Green Lane,2023-06-02T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-02T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
114009,Emersons Green Lane,2023-06-02T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-02T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-02T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
114009,Emersons Green Lane,2023-06-02T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.15
114009,Emersons Green Lane,2023-06-02T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.83
114009,Emersons Green Lane,2023-06-02T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-02T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-02T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-02T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-02T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-02T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.25
114009,Emersons Green Lane,2023-06-02T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-02T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-02T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.35
114009,Emersons Green Lane,2023-06-02T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.86
114009,Emersons Green Lane,2023-06-02T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.87
114009,Emersons Green Lane,2023-06-02T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-02T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.5
114009,Emersons Green Lane,2023-06-02T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-02T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.7
114009,Emersons Green Lane,2023-06-02T02:00:00.000+00:00,transformer,,Temperature,C,34.8
114009,Emersons Green Lane,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
114009,Emersons Green Lane,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
114009,Emersons Green Lane,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
114009,Emersons Green Lane,2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
114009,Emersons Green Lane,2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.14
114009,Emersons Green Lane,2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
114009,Emersons Green Lane,2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.09
114009,Emersons Green Lane,2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.8
114009,Emersons Green Lane,2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.51
114009,Emersons Green Lane,2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
114009,Emersons Green Lane,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
114009,Emersons Green Lane,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
114009,Emersons Green Lane,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
114009,Emersons Green Lane,2023-06-02T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.51
114009,Emersons Green Lane,2023-06-02T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.72
114009,Emersons Green Lane,2023-06-02T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-02T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.54
114009,Emersons Green Lane,2023-06-02T01:50:00.000+00:00,feeder,,L2 Active Power,kW,6.59
114009,Emersons Green Lane,2023-06-02T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.78
114009,Emersons Green Lane,2023-06-02T01:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-02T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-02T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
114009,Emersons Green Lane,2023-06-02T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-02T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-02T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-02T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-02T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.04
114009,Emersons Green Lane,2023-06-02T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.8
114009,Emersons Green Lane,2023-06-02T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.9
114009,Emersons Green Lane,2023-06-02T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
114009,Emersons Green Lane,2023-06-02T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
114009,Emersons Green Lane,2023-06-02T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-02T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-02T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-02T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-02T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
114009,Emersons Green Lane,2023-06-02T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.12
114009,Emersons Green Lane,2023-06-02T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.88
114009,Emersons Green Lane,2023-06-02T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.36
114009,Emersons Green Lane,2023-06-02T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-02T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-02T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-02T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-02T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.23
114009,Emersons Green Lane,2023-06-02T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-02T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-02T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.34
114009,Emersons Green Lane,2023-06-02T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.25
114009,Emersons Green Lane,2023-06-02T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.36
114009,Emersons Green Lane,2023-06-02T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-02T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.3
114009,Emersons Green Lane,2023-06-02T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-02T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.0
114009,Emersons Green Lane,2023-06-02T01:50:00.000+00:00,transformer,,Temperature,C,34.9
114009,Emersons Green Lane,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
114009,Emersons Green Lane,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
114009,Emersons Green Lane,2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
114009,Emersons Green Lane,2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.74
114009,Emersons Green Lane,2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
114009,Emersons Green Lane,2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.05
114009,Emersons Green Lane,2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.52
114009,Emersons Green Lane,2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.41
114009,Emersons Green Lane,2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
114009,Emersons Green Lane,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
114009,Emersons Green Lane,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
114009,Emersons Green Lane,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
114009,Emersons Green Lane,2023-06-02T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-02T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-02T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-02T01:40:00.000+00:00,feeder,,L3 Active Power,kW,6.05
114009,Emersons Green Lane,2023-06-02T01:40:00.000+00:00,feeder,,L2 Active Power,kW,6.77
114009,Emersons Green Lane,2023-06-02T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.77
114009,Emersons Green Lane,2023-06-02T01:40:00.000+00:00,feeder,,N Current (RMS),A,22.9
114009,Emersons Green Lane,2023-06-02T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-02T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
114009,Emersons Green Lane,2023-06-02T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-02T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-02T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-06-02T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-02T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.89
114009,Emersons Green Lane,2023-06-02T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.88
114009,Emersons Green Lane,2023-06-02T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.03
114009,Emersons Green Lane,2023-06-02T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
114009,Emersons Green Lane,2023-06-02T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
114009,Emersons Green Lane,2023-06-02T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.9
114009,Emersons Green Lane,2023-06-02T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.6
114009,Emersons Green Lane,2023-06-02T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-02T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-02T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
114009,Emersons Green Lane,2023-06-02T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.12
114009,Emersons Green Lane,2023-06-02T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.03
114009,Emersons Green Lane,2023-06-02T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.29
114009,Emersons Green Lane,2023-06-02T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-02T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-02T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-02T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-02T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.13
114009,Emersons Green Lane,2023-06-02T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-02T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-02T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.47
114009,Emersons Green Lane,2023-06-02T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.31
114009,Emersons Green Lane,2023-06-02T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.63
114009,Emersons Green Lane,2023-06-02T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-02T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-02T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-02T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.7
114009,Emersons Green Lane,2023-06-02T01:40:00.000+00:00,transformer,,Temperature,C,35.0
114009,Emersons Green Lane,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
114009,Emersons Green Lane,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
114009,Emersons Green Lane,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
114009,Emersons Green Lane,2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
114009,Emersons Green Lane,2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
114009,Emersons Green Lane,2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
114009,Emersons Green Lane,2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.53
114009,Emersons Green Lane,2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.98
114009,Emersons Green Lane,2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.72
114009,Emersons Green Lane,2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
114009,Emersons Green Lane,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
114009,Emersons Green Lane,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
114009,Emersons Green Lane,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
114009,Emersons Green Lane,2023-06-02T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-02T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.55
114009,Emersons Green Lane,2023-06-02T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-02T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.09
114009,Emersons Green Lane,2023-06-02T01:30:00.000+00:00,feeder,,L2 Active Power,kW,6.77
114009,Emersons Green Lane,2023-06-02T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.29
114009,Emersons Green Lane,2023-06-02T01:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-02T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-02T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-02T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-02T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-02T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-02T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-02T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.56
114009,Emersons Green Lane,2023-06-02T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.62
114009,Emersons Green Lane,2023-06-02T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.13
114009,Emersons Green Lane,2023-06-02T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
114009,Emersons Green Lane,2023-06-02T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
114009,Emersons Green Lane,2023-06-02T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.3
114009,Emersons Green Lane,2023-06-02T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.7
114009,Emersons Green Lane,2023-06-02T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-02T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-02T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
114009,Emersons Green Lane,2023-06-02T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.12
114009,Emersons Green Lane,2023-06-02T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.9
114009,Emersons Green Lane,2023-06-02T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.3
114009,Emersons Green Lane,2023-06-02T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-02T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-02T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-02T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-02T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.68
114009,Emersons Green Lane,2023-06-02T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-02T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-02T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.39
114009,Emersons Green Lane,2023-06-02T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.64
114009,Emersons Green Lane,2023-06-02T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.99
114009,Emersons Green Lane,2023-06-02T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-02T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-02T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-02T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.0
114009,Emersons Green Lane,2023-06-02T01:30:00.000+00:00,transformer,,Temperature,C,35.1
114009,Emersons Green Lane,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
114009,Emersons Green Lane,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
114009,Emersons Green Lane,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-06-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
114009,Emersons Green Lane,2023-06-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
114009,Emersons Green Lane,2023-06-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
114009,Emersons Green Lane,2023-06-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.17
114009,Emersons Green Lane,2023-06-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.94
114009,Emersons Green Lane,2023-06-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.72
114009,Emersons Green Lane,2023-06-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
114009,Emersons Green Lane,2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
114009,Emersons Green Lane,2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
114009,Emersons Green Lane,2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
114009,Emersons Green Lane,2023-06-02T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-02T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-02T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-02T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.15
114009,Emersons Green Lane,2023-06-02T01:20:00.000+00:00,feeder,,L2 Active Power,kW,6.97
114009,Emersons Green Lane,2023-06-02T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.31
114009,Emersons Green Lane,2023-06-02T01:20:00.000+00:00,feeder,,N Current (RMS),A,22.1
114009,Emersons Green Lane,2023-06-02T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-02T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-02T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-02T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-02T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
