Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-02T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-02T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.25
114009,Emersons Green Lane,2023-06-02T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.89
114009,Emersons Green Lane,2023-06-02T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.33
114009,Emersons Green Lane,2023-06-02T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-02T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-02T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-02T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-02T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-02T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-02T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-02T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-02T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.9
114009,Emersons Green Lane,2023-06-02T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
114009,Emersons Green Lane,2023-06-02T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-02T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-02T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-02T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-02T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-02T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-02T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-02T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.36
114009,Emersons Green Lane,2023-06-02T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.51
114009,Emersons Green Lane,2023-06-02T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.41
114009,Emersons Green Lane,2023-06-02T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-02T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-02T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-02T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.9
114009,Emersons Green Lane,2023-06-02T01:20:00.000+00:00,transformer,,Temperature,C,35.3
114009,Emersons Green Lane,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
114009,Emersons Green Lane,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
114009,Emersons Green Lane,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
114009,Emersons Green Lane,2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
114009,Emersons Green Lane,2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
114009,Emersons Green Lane,2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.97
114009,Emersons Green Lane,2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.28
114009,Emersons Green Lane,2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.55
114009,Emersons Green Lane,2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
114009,Emersons Green Lane,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
114009,Emersons Green Lane,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
114009,Emersons Green Lane,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
114009,Emersons Green Lane,2023-06-02T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-02T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.64
114009,Emersons Green Lane,2023-06-02T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-02T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.25
114009,Emersons Green Lane,2023-06-02T01:10:00.000+00:00,feeder,,L2 Active Power,kW,6.83
114009,Emersons Green Lane,2023-06-02T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.26
114009,Emersons Green Lane,2023-06-02T01:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
114009,Emersons Green Lane,2023-06-02T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-02T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
114009,Emersons Green Lane,2023-06-02T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-02T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-02T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-02T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-02T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.31
114009,Emersons Green Lane,2023-06-02T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.59
114009,Emersons Green Lane,2023-06-02T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.11
114009,Emersons Green Lane,2023-06-02T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
114009,Emersons Green Lane,2023-06-02T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-02T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-02T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
114009,Emersons Green Lane,2023-06-02T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-02T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-02T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-02T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-02T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.87
114009,Emersons Green Lane,2023-06-02T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
114009,Emersons Green Lane,2023-06-02T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-02T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-02T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-02T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-02T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.28
114009,Emersons Green Lane,2023-06-02T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-02T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-02T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.59
114009,Emersons Green Lane,2023-06-02T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.52
114009,Emersons Green Lane,2023-06-02T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.97
114009,Emersons Green Lane,2023-06-02T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-02T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-02T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-02T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.4
114009,Emersons Green Lane,2023-06-02T01:10:00.000+00:00,transformer,,Temperature,C,35.4
114009,Emersons Green Lane,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
114009,Emersons Green Lane,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
114009,Emersons Green Lane,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
114009,Emersons Green Lane,2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
114009,Emersons Green Lane,2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.16
114009,Emersons Green Lane,2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
114009,Emersons Green Lane,2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.36
114009,Emersons Green Lane,2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.81
114009,Emersons Green Lane,2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.87
114009,Emersons Green Lane,2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
114009,Emersons Green Lane,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
114009,Emersons Green Lane,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
114009,Emersons Green Lane,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
114009,Emersons Green Lane,2023-06-02T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.5
114009,Emersons Green Lane,2023-06-02T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.0
114009,Emersons Green Lane,2023-06-02T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-02T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.1
114009,Emersons Green Lane,2023-06-02T01:00:00.000+00:00,feeder,,L2 Active Power,kW,6.18
114009,Emersons Green Lane,2023-06-02T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.1
114009,Emersons Green Lane,2023-06-02T01:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
114009,Emersons Green Lane,2023-06-02T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-02T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-02T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-02T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-02T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-06-02T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-02T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.06
114009,Emersons Green Lane,2023-06-02T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.15
114009,Emersons Green Lane,2023-06-02T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.51
114009,Emersons Green Lane,2023-06-02T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
114009,Emersons Green Lane,2023-06-02T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-02T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-02T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-02T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-02T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-02T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
114009,Emersons Green Lane,2023-06-02T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-02T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.01
114009,Emersons Green Lane,2023-06-02T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.45
114009,Emersons Green Lane,2023-06-02T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-02T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-02T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-02T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-02T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.25
114009,Emersons Green Lane,2023-06-02T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-02T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.62
114009,Emersons Green Lane,2023-06-02T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.72
114009,Emersons Green Lane,2023-06-02T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.18
114009,Emersons Green Lane,2023-06-02T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.16
114009,Emersons Green Lane,2023-06-02T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-02T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.9
114009,Emersons Green Lane,2023-06-02T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.6
114009,Emersons Green Lane,2023-06-02T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.0
114009,Emersons Green Lane,2023-06-02T01:00:00.000+00:00,transformer,,Temperature,C,35.6
114009,Emersons Green Lane,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
114009,Emersons Green Lane,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
114009,Emersons Green Lane,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
114009,Emersons Green Lane,2023-06-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
114009,Emersons Green Lane,2023-06-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.37
114009,Emersons Green Lane,2023-06-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.52
114009,Emersons Green Lane,2023-06-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.09
114009,Emersons Green Lane,2023-06-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.52
114009,Emersons Green Lane,2023-06-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.22
114009,Emersons Green Lane,2023-06-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
114009,Emersons Green Lane,2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
114009,Emersons Green Lane,2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
114009,Emersons Green Lane,2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
114009,Emersons Green Lane,2023-06-02T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-06-02T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.87
114009,Emersons Green Lane,2023-06-02T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-02T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.98
114009,Emersons Green Lane,2023-06-02T00:50:00.000+00:00,feeder,,L2 Active Power,kW,6.26
114009,Emersons Green Lane,2023-06-02T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.44
114009,Emersons Green Lane,2023-06-02T00:50:00.000+00:00,feeder,,N Current (RMS),A,23.9
114009,Emersons Green Lane,2023-06-02T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-02T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
114009,Emersons Green Lane,2023-06-02T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-02T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-02T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-06-02T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-02T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.51
114009,Emersons Green Lane,2023-06-02T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.23
114009,Emersons Green Lane,2023-06-02T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.55
114009,Emersons Green Lane,2023-06-02T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-02T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.1
114009,Emersons Green Lane,2023-06-02T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-02T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
114009,Emersons Green Lane,2023-06-02T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-02T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-02T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
114009,Emersons Green Lane,2023-06-02T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-02T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.06
114009,Emersons Green Lane,2023-06-02T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
114009,Emersons Green Lane,2023-06-02T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-02T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-02T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-02T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-02T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.48
114009,Emersons Green Lane,2023-06-02T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-02T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-02T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.68
114009,Emersons Green Lane,2023-06-02T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.02
114009,Emersons Green Lane,2023-06-02T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.36
114009,Emersons Green Lane,2023-06-02T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-02T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-02T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-02T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.2
114009,Emersons Green Lane,2023-06-02T00:50:00.000+00:00,transformer,,Temperature,C,35.7
114009,Emersons Green Lane,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
114009,Emersons Green Lane,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
114009,Emersons Green Lane,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
114009,Emersons Green Lane,2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
114009,Emersons Green Lane,2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
114009,Emersons Green Lane,2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
114009,Emersons Green Lane,2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.38
114009,Emersons Green Lane,2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.57
114009,Emersons Green Lane,2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.85
114009,Emersons Green Lane,2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
114009,Emersons Green Lane,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
114009,Emersons Green Lane,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
114009,Emersons Green Lane,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
114009,Emersons Green Lane,2023-06-02T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-02T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.25
114009,Emersons Green Lane,2023-06-02T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-02T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.91
114009,Emersons Green Lane,2023-06-02T00:40:00.000+00:00,feeder,,L2 Active Power,kW,6.97
114009,Emersons Green Lane,2023-06-02T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.46
114009,Emersons Green Lane,2023-06-02T00:40:00.000+00:00,feeder,,N Current (RMS),A,25.0
114009,Emersons Green Lane,2023-06-02T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-02T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
114009,Emersons Green Lane,2023-06-02T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-02T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
114009,Emersons Green Lane,2023-06-02T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-02T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-02T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.46
114009,Emersons Green Lane,2023-06-02T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.02
114009,Emersons Green Lane,2023-06-02T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.69
114009,Emersons Green Lane,2023-06-02T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-02T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-02T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-02T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-02T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-02T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-02T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
114009,Emersons Green Lane,2023-06-02T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-02T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.27
114009,Emersons Green Lane,2023-06-02T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.42
114009,Emersons Green Lane,2023-06-02T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-02T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-02T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-02T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-02T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.36
114009,Emersons Green Lane,2023-06-02T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-02T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-02T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.76
114009,Emersons Green Lane,2023-06-02T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.71
114009,Emersons Green Lane,2023-06-02T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.05
114009,Emersons Green Lane,2023-06-02T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-02T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-02T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-02T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.5
114009,Emersons Green Lane,2023-06-02T00:40:00.000+00:00,transformer,,Temperature,C,35.9
114009,Emersons Green Lane,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
114009,Emersons Green Lane,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
114009,Emersons Green Lane,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
114009,Emersons Green Lane,2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
114009,Emersons Green Lane,2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.11
114009,Emersons Green Lane,2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
114009,Emersons Green Lane,2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.36
114009,Emersons Green Lane,2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.97
114009,Emersons Green Lane,2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.62
114009,Emersons Green Lane,2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
114009,Emersons Green Lane,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
114009,Emersons Green Lane,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
114009,Emersons Green Lane,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
114009,Emersons Green Lane,2023-06-02T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-02T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.55
114009,Emersons Green Lane,2023-06-02T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-02T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.59
114009,Emersons Green Lane,2023-06-02T00:30:00.000+00:00,feeder,,L2 Active Power,kW,7.96
114009,Emersons Green Lane,2023-06-02T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.07
114009,Emersons Green Lane,2023-06-02T00:30:00.000+00:00,feeder,,N Current (RMS),A,25.5
114009,Emersons Green Lane,2023-06-02T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-02T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-02T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-02T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-02T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-02T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-02T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.91
114009,Emersons Green Lane,2023-06-02T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.64
114009,Emersons Green Lane,2023-06-02T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.76
114009,Emersons Green Lane,2023-06-02T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-02T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-02T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.9
114009,Emersons Green Lane,2023-06-02T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-02T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-02T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-02T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
114009,Emersons Green Lane,2023-06-02T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-02T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.2
114009,Emersons Green Lane,2023-06-02T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.29
114009,Emersons Green Lane,2023-06-02T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-02T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-02T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-02T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-02T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.74
114009,Emersons Green Lane,2023-06-02T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-02T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-02T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.83
114009,Emersons Green Lane,2023-06-02T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.08
114009,Emersons Green Lane,2023-06-02T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.57
114009,Emersons Green Lane,2023-06-02T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-02T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-02T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-02T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.7
114009,Emersons Green Lane,2023-06-02T00:30:00.000+00:00,transformer,,Temperature,C,36.0
114009,Emersons Green Lane,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
114009,Emersons Green Lane,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
114009,Emersons Green Lane,2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
114009,Emersons Green Lane,2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
114009,Emersons Green Lane,2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.64
114009,Emersons Green Lane,2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.88
114009,Emersons Green Lane,2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.69
114009,Emersons Green Lane,2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
114009,Emersons Green Lane,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
114009,Emersons Green Lane,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
114009,Emersons Green Lane,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
114009,Emersons Green Lane,2023-06-02T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.55
114009,Emersons Green Lane,2023-06-02T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-06-02T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-02T00:20:00.000+00:00,feeder,,L3 Active Power,kW,6.02
114009,Emersons Green Lane,2023-06-02T00:20:00.000+00:00,feeder,,L2 Active Power,kW,10.32
114009,Emersons Green Lane,2023-06-02T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.73
114009,Emersons Green Lane,2023-06-02T00:20:00.000+00:00,feeder,,N Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-02T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-02T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-02T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-02T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-02T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-02T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-06-02T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.36
114009,Emersons Green Lane,2023-06-02T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.55
114009,Emersons Green Lane,2023-06-02T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.04
114009,Emersons Green Lane,2023-06-02T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-02T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-02T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.7
114009,Emersons Green Lane,2023-06-02T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-02T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-02T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-02T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-02T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-02T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.23
114009,Emersons Green Lane,2023-06-02T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
114009,Emersons Green Lane,2023-06-02T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-02T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-02T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-02T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-02T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.02
114009,Emersons Green Lane,2023-06-02T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-02T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-02T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.68
114009,Emersons Green Lane,2023-06-02T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.69
114009,Emersons Green Lane,2023-06-02T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.44
114009,Emersons Green Lane,2023-06-02T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-02T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.1
114009,Emersons Green Lane,2023-06-02T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-02T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-02T00:20:00.000+00:00,transformer,,Temperature,C,36.1
114009,Emersons Green Lane,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
114009,Emersons Green Lane,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
114009,Emersons Green Lane,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.94
114009,Emersons Green Lane,2023-06-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.41
114009,Emersons Green Lane,2023-06-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
114009,Emersons Green Lane,2023-06-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
114009,Emersons Green Lane,2023-06-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.36
114009,Emersons Green Lane,2023-06-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.8
114009,Emersons Green Lane,2023-06-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.74
114009,Emersons Green Lane,2023-06-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
114009,Emersons Green Lane,2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
114009,Emersons Green Lane,2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
114009,Emersons Green Lane,2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
114009,Emersons Green Lane,2023-06-02T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-02T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.37
114009,Emersons Green Lane,2023-06-02T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-02T00:10:00.000+00:00,feeder,,L3 Active Power,kW,7.82
114009,Emersons Green Lane,2023-06-02T00:10:00.000+00:00,feeder,,L2 Active Power,kW,8.13
114009,Emersons Green Lane,2023-06-02T00:10:00.000+00:00,feeder,,L1 Active Power,kW,8.08
114009,Emersons Green Lane,2023-06-02T00:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-02T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-02T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-02T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-02T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-02T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-02T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-02T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.97
114009,Emersons Green Lane,2023-06-02T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.7
114009,Emersons Green Lane,2023-06-02T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.95
114009,Emersons Green Lane,2023-06-02T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-02T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.6
114009,Emersons Green Lane,2023-06-02T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.9
114009,Emersons Green Lane,2023-06-02T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-02T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-02T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-02T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-02T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-02T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.19
114009,Emersons Green Lane,2023-06-02T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
114009,Emersons Green Lane,2023-06-02T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-02T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-02T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-02T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-02T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.12
114009,Emersons Green Lane,2023-06-02T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-02T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-02T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.64
114009,Emersons Green Lane,2023-06-02T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.98
114009,Emersons Green Lane,2023-06-02T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.66
114009,Emersons Green Lane,2023-06-02T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-02T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-02T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-02T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-02T00:10:00.000+00:00,transformer,,Temperature,C,36.2
114009,Emersons Green Lane,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
114009,Emersons Green Lane,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
114009,Emersons Green Lane,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.62
114009,Emersons Green Lane,2023-06-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
114009,Emersons Green Lane,2023-06-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.82
114009,Emersons Green Lane,2023-06-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
114009,Emersons Green Lane,2023-06-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.71
114009,Emersons Green Lane,2023-06-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
114009,Emersons Green Lane,2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.23
114009,Emersons Green Lane,2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
114009,Emersons Green Lane,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
114009,Emersons Green Lane,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
114009,Emersons Green Lane,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
114009,Emersons Green Lane,2023-06-02T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-02T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-02T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-02T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.17
114009,Emersons Green Lane,2023-06-02T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.21
114009,Emersons Green Lane,2023-06-02T00:00:00.000+00:00,feeder,,L1 Active Power,kW,7.56
114009,Emersons Green Lane,2023-06-02T00:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-02T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-02T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
114009,Emersons Green Lane,2023-06-02T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
114009,Emersons Green Lane,2023-06-02T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-02T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-02T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-02T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.18
114009,Emersons Green Lane,2023-06-02T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.43
114009,Emersons Green Lane,2023-06-02T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.15
114009,Emersons Green Lane,2023-06-02T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-02T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.5
114009,Emersons Green Lane,2023-06-02T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-02T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
114009,Emersons Green Lane,2023-06-02T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-02T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-02T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
114009,Emersons Green Lane,2023-06-02T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-02T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.5
114009,Emersons Green Lane,2023-06-02T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
114009,Emersons Green Lane,2023-06-02T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
114009,Emersons Green Lane,2023-06-02T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-02T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
114009,Emersons Green Lane,2023-06-02T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-02T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.84
114009,Emersons Green Lane,2023-06-02T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.59
114009,Emersons Green Lane,2023-06-02T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-02T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.09
114009,Emersons Green Lane,2023-06-02T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.46
114009,Emersons Green Lane,2023-06-02T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.69
114009,Emersons Green Lane,2023-06-02T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-02T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-02T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-02T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
114009,Emersons Green Lane,2023-06-02T00:00:00.000+00:00,transformer,,Temperature,C,36.3
114009,Emersons Green Lane,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
114009,Emersons Green Lane,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
114009,Emersons Green Lane,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.68
114009,Emersons Green Lane,2023-06-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
114009,Emersons Green Lane,2023-06-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.86
114009,Emersons Green Lane,2023-06-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
114009,Emersons Green Lane,2023-06-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.72
114009,Emersons Green Lane,2023-06-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.59
114009,Emersons Green Lane,2023-06-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.81
114009,Emersons Green Lane,2023-06-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
114009,Emersons Green Lane,2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
114009,Emersons Green Lane,2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
114009,Emersons Green Lane,2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
114009,Emersons Green Lane,2023-06-03T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.71
114009,Emersons Green Lane,2023-06-03T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.74
114009,Emersons Green Lane,2023-06-03T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-03T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.93
114009,Emersons Green Lane,2023-06-03T23:50:00.000+00:00,feeder,,L2 Active Power,kW,8.62
114009,Emersons Green Lane,2023-06-03T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.55
114009,Emersons Green Lane,2023-06-03T23:50:00.000+00:00,feeder,,N Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-03T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-03T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-03T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-03T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-03T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
