Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-03T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-03T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.51
114009,Emersons Green Lane,2023-06-03T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.72
114009,Emersons Green Lane,2023-06-03T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.42
114009,Emersons Green Lane,2023-06-03T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
114009,Emersons Green Lane,2023-06-03T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
114009,Emersons Green Lane,2023-06-03T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-03T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-03T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-03T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-03T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
114009,Emersons Green Lane,2023-06-03T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-03T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.45
114009,Emersons Green Lane,2023-06-03T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
114009,Emersons Green Lane,2023-06-03T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-03T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-03T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-03T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-03T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.84
114009,Emersons Green Lane,2023-06-03T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-03T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-06-03T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.17
114009,Emersons Green Lane,2023-06-03T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.07
114009,Emersons Green Lane,2023-06-03T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.93
114009,Emersons Green Lane,2023-06-03T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-03T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.0
114009,Emersons Green Lane,2023-06-03T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.0
114009,Emersons Green Lane,2023-06-03T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.0
114009,Emersons Green Lane,2023-06-03T23:50:00.000+00:00,transformer,,Temperature,C,37.1
114009,Emersons Green Lane,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
114009,Emersons Green Lane,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
114009,Emersons Green Lane,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
114009,Emersons Green Lane,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
114009,Emersons Green Lane,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
114009,Emersons Green Lane,2023-06-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.69
114009,Emersons Green Lane,2023-06-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
114009,Emersons Green Lane,2023-06-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
114009,Emersons Green Lane,2023-06-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.82
114009,Emersons Green Lane,2023-06-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.87
114009,Emersons Green Lane,2023-06-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.33
114009,Emersons Green Lane,2023-06-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
114009,Emersons Green Lane,2023-06-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
114009,Emersons Green Lane,2023-06-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
114009,Emersons Green Lane,2023-06-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
114009,Emersons Green Lane,2023-06-03T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.94
114009,Emersons Green Lane,2023-06-03T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.88
114009,Emersons Green Lane,2023-06-03T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-03T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.57
114009,Emersons Green Lane,2023-06-03T23:40:00.000+00:00,feeder,,L2 Active Power,kW,10.29
114009,Emersons Green Lane,2023-06-03T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.08
114009,Emersons Green Lane,2023-06-03T23:40:00.000+00:00,feeder,,N Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-03T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-03T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-03T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-03T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-03T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-03T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-06-03T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.87
114009,Emersons Green Lane,2023-06-03T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.44
114009,Emersons Green Lane,2023-06-03T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.43
114009,Emersons Green Lane,2023-06-03T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
114009,Emersons Green Lane,2023-06-03T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-03T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-03T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-03T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-03T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-03T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
114009,Emersons Green Lane,2023-06-03T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
114009,Emersons Green Lane,2023-06-03T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.48
114009,Emersons Green Lane,2023-06-03T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.39
114009,Emersons Green Lane,2023-06-03T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-03T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-03T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-03T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-03T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.84
114009,Emersons Green Lane,2023-06-03T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-03T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.59
114009,Emersons Green Lane,2023-06-03T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.89
114009,Emersons Green Lane,2023-06-03T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.61
114009,Emersons Green Lane,2023-06-03T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.32
114009,Emersons Green Lane,2023-06-03T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-03T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.5
114009,Emersons Green Lane,2023-06-03T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.1
114009,Emersons Green Lane,2023-06-03T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-03T23:40:00.000+00:00,transformer,,Temperature,C,37.2
114009,Emersons Green Lane,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
114009,Emersons Green Lane,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
114009,Emersons Green Lane,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
114009,Emersons Green Lane,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
114009,Emersons Green Lane,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
114009,Emersons Green Lane,2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
114009,Emersons Green Lane,2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.12
114009,Emersons Green Lane,2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
114009,Emersons Green Lane,2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.51
114009,Emersons Green Lane,2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.81
114009,Emersons Green Lane,2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.21
114009,Emersons Green Lane,2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
114009,Emersons Green Lane,2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
114009,Emersons Green Lane,2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
114009,Emersons Green Lane,2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
114009,Emersons Green Lane,2023-06-03T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.88
114009,Emersons Green Lane,2023-06-03T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.61
114009,Emersons Green Lane,2023-06-03T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-03T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.79
114009,Emersons Green Lane,2023-06-03T23:30:00.000+00:00,feeder,,L2 Active Power,kW,9.57
114009,Emersons Green Lane,2023-06-03T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.66
114009,Emersons Green Lane,2023-06-03T23:30:00.000+00:00,feeder,,N Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-03T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-03T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-03T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-03T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-03T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-03T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-03T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.41
114009,Emersons Green Lane,2023-06-03T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.84
114009,Emersons Green Lane,2023-06-03T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.56
114009,Emersons Green Lane,2023-06-03T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
114009,Emersons Green Lane,2023-06-03T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
114009,Emersons Green Lane,2023-06-03T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-03T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-03T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-03T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-03T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
114009,Emersons Green Lane,2023-06-03T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-03T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.45
114009,Emersons Green Lane,2023-06-03T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
114009,Emersons Green Lane,2023-06-03T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-03T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-03T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-03T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-03T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.06
114009,Emersons Green Lane,2023-06-03T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-03T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-03T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.85
114009,Emersons Green Lane,2023-06-03T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.76
114009,Emersons Green Lane,2023-06-03T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.08
114009,Emersons Green Lane,2023-06-03T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-03T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.3
114009,Emersons Green Lane,2023-06-03T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-03T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-03T23:30:00.000+00:00,transformer,,Temperature,C,37.3
114009,Emersons Green Lane,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
114009,Emersons Green Lane,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
114009,Emersons Green Lane,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
114009,Emersons Green Lane,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
114009,Emersons Green Lane,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
114009,Emersons Green Lane,2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
114009,Emersons Green Lane,2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.95
114009,Emersons Green Lane,2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
114009,Emersons Green Lane,2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.24
114009,Emersons Green Lane,2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.62
114009,Emersons Green Lane,2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.64
114009,Emersons Green Lane,2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
114009,Emersons Green Lane,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
114009,Emersons Green Lane,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
114009,Emersons Green Lane,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
114009,Emersons Green Lane,2023-06-03T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.97
114009,Emersons Green Lane,2023-06-03T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.12
114009,Emersons Green Lane,2023-06-03T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-03T23:20:00.000+00:00,feeder,,L3 Active Power,kW,7.56
114009,Emersons Green Lane,2023-06-03T23:20:00.000+00:00,feeder,,L2 Active Power,kW,9.5
114009,Emersons Green Lane,2023-06-03T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.97
114009,Emersons Green Lane,2023-06-03T23:20:00.000+00:00,feeder,,N Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-03T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-03T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-03T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-03T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-03T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-03T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-03T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.3
114009,Emersons Green Lane,2023-06-03T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.45
114009,Emersons Green Lane,2023-06-03T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.64
114009,Emersons Green Lane,2023-06-03T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
114009,Emersons Green Lane,2023-06-03T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-03T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-03T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.1
114009,Emersons Green Lane,2023-06-03T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-03T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-03T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-03T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-03T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.39
114009,Emersons Green Lane,2023-06-03T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.46
114009,Emersons Green Lane,2023-06-03T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-03T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-03T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-03T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-03T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.24
114009,Emersons Green Lane,2023-06-03T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-03T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-03T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.58
114009,Emersons Green Lane,2023-06-03T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.88
114009,Emersons Green Lane,2023-06-03T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.89
114009,Emersons Green Lane,2023-06-03T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-03T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.8
114009,Emersons Green Lane,2023-06-03T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-03T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-03T23:20:00.000+00:00,transformer,,Temperature,C,37.5
114009,Emersons Green Lane,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
114009,Emersons Green Lane,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
114009,Emersons Green Lane,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
114009,Emersons Green Lane,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
114009,Emersons Green Lane,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
114009,Emersons Green Lane,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.57
114009,Emersons Green Lane,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
114009,Emersons Green Lane,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.66
114009,Emersons Green Lane,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.21
114009,Emersons Green Lane,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.96
114009,Emersons Green Lane,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
114009,Emersons Green Lane,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
114009,Emersons Green Lane,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
114009,Emersons Green Lane,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
114009,Emersons Green Lane,2023-06-03T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.59
114009,Emersons Green Lane,2023-06-03T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.96
114009,Emersons Green Lane,2023-06-03T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-03T23:10:00.000+00:00,feeder,,L3 Active Power,kW,7.61
114009,Emersons Green Lane,2023-06-03T23:10:00.000+00:00,feeder,,L2 Active Power,kW,9.84
114009,Emersons Green Lane,2023-06-03T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.67
114009,Emersons Green Lane,2023-06-03T23:10:00.000+00:00,feeder,,N Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-03T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-03T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-03T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-03T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-03T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-03T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-03T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.24
114009,Emersons Green Lane,2023-06-03T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.32
114009,Emersons Green Lane,2023-06-03T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.17
114009,Emersons Green Lane,2023-06-03T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-03T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-03T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-03T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-03T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-03T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-03T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-03T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-03T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.6
114009,Emersons Green Lane,2023-06-03T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-03T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-03T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-03T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-03T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-03T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.52
114009,Emersons Green Lane,2023-06-03T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-03T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-03T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.2
114009,Emersons Green Lane,2023-06-03T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.65
114009,Emersons Green Lane,2023-06-03T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.06
114009,Emersons Green Lane,2023-06-03T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-03T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.0
114009,Emersons Green Lane,2023-06-03T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.5
114009,Emersons Green Lane,2023-06-03T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
114009,Emersons Green Lane,2023-06-03T23:10:00.000+00:00,transformer,,Temperature,C,37.6
114009,Emersons Green Lane,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
114009,Emersons Green Lane,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
114009,Emersons Green Lane,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
114009,Emersons Green Lane,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
114009,Emersons Green Lane,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
114009,Emersons Green Lane,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
114009,Emersons Green Lane,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.07
114009,Emersons Green Lane,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
114009,Emersons Green Lane,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.35
114009,Emersons Green Lane,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.42
114009,Emersons Green Lane,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.47
114009,Emersons Green Lane,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
114009,Emersons Green Lane,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
114009,Emersons Green Lane,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
114009,Emersons Green Lane,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
114009,Emersons Green Lane,2023-06-03T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-03T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.97
114009,Emersons Green Lane,2023-06-03T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-03T23:00:00.000+00:00,feeder,,L3 Active Power,kW,8.65
114009,Emersons Green Lane,2023-06-03T23:00:00.000+00:00,feeder,,L2 Active Power,kW,9.11
114009,Emersons Green Lane,2023-06-03T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.81
114009,Emersons Green Lane,2023-06-03T23:00:00.000+00:00,feeder,,N Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-03T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-03T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-03T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-03T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-03T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-03T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-03T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.2
114009,Emersons Green Lane,2023-06-03T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.0
114009,Emersons Green Lane,2023-06-03T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.34
114009,Emersons Green Lane,2023-06-03T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-03T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-03T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.3
114009,Emersons Green Lane,2023-06-03T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-03T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-03T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-03T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
114009,Emersons Green Lane,2023-06-03T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-03T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
114009,Emersons Green Lane,2023-06-03T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
114009,Emersons Green Lane,2023-06-03T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-03T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-03T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-03T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-03T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.46
114009,Emersons Green Lane,2023-06-03T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-03T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-03T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.98
114009,Emersons Green Lane,2023-06-03T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.06
114009,Emersons Green Lane,2023-06-03T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.6
114009,Emersons Green Lane,2023-06-03T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-03T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.9
114009,Emersons Green Lane,2023-06-03T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-03T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.2
114009,Emersons Green Lane,2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,37.7
114009,Emersons Green Lane,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
114009,Emersons Green Lane,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
114009,Emersons Green Lane,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
114009,Emersons Green Lane,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
114009,Emersons Green Lane,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
114009,Emersons Green Lane,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
114009,Emersons Green Lane,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.1
114009,Emersons Green Lane,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
114009,Emersons Green Lane,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.14
114009,Emersons Green Lane,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.86
114009,Emersons Green Lane,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.23
114009,Emersons Green Lane,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
114009,Emersons Green Lane,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
114009,Emersons Green Lane,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
114009,Emersons Green Lane,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
114009,Emersons Green Lane,2023-06-03T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-03T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.95
114009,Emersons Green Lane,2023-06-03T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-03T22:50:00.000+00:00,feeder,,L3 Active Power,kW,11.3
114009,Emersons Green Lane,2023-06-03T22:50:00.000+00:00,feeder,,L2 Active Power,kW,9.63
114009,Emersons Green Lane,2023-06-03T22:50:00.000+00:00,feeder,,L1 Active Power,kW,9.22
114009,Emersons Green Lane,2023-06-03T22:50:00.000+00:00,feeder,,N Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-03T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-03T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-03T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-03T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
114009,Emersons Green Lane,2023-06-03T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-03T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-06-03T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.37
114009,Emersons Green Lane,2023-06-03T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.4
114009,Emersons Green Lane,2023-06-03T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.63
114009,Emersons Green Lane,2023-06-03T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-03T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-03T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-03T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-03T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-03T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-03T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-03T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-03T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.55
114009,Emersons Green Lane,2023-06-03T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
114009,Emersons Green Lane,2023-06-03T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
114009,Emersons Green Lane,2023-06-03T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-03T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
114009,Emersons Green Lane,2023-06-03T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-03T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.01
114009,Emersons Green Lane,2023-06-03T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-03T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-03T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.37
114009,Emersons Green Lane,2023-06-03T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.27
114009,Emersons Green Lane,2023-06-03T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.83
114009,Emersons Green Lane,2023-06-03T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-03T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.1
114009,Emersons Green Lane,2023-06-03T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.0
114009,Emersons Green Lane,2023-06-03T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,37.8
114009,Emersons Green Lane,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
114009,Emersons Green Lane,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
114009,Emersons Green Lane,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
114009,Emersons Green Lane,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
114009,Emersons Green Lane,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
114009,Emersons Green Lane,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
114009,Emersons Green Lane,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.2
114009,Emersons Green Lane,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
114009,Emersons Green Lane,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.44
114009,Emersons Green Lane,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.85
114009,Emersons Green Lane,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.05
114009,Emersons Green Lane,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
114009,Emersons Green Lane,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
114009,Emersons Green Lane,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
114009,Emersons Green Lane,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
114009,Emersons Green Lane,2023-06-03T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-03T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.9
114009,Emersons Green Lane,2023-06-03T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-03T22:40:00.000+00:00,feeder,,L3 Active Power,kW,9.66
114009,Emersons Green Lane,2023-06-03T22:40:00.000+00:00,feeder,,L2 Active Power,kW,11.25
114009,Emersons Green Lane,2023-06-03T22:40:00.000+00:00,feeder,,L1 Active Power,kW,9.5
114009,Emersons Green Lane,2023-06-03T22:40:00.000+00:00,feeder,,N Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-03T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-03T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-03T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-03T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
114009,Emersons Green Lane,2023-06-03T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-03T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-03T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.25
114009,Emersons Green Lane,2023-06-03T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.64
114009,Emersons Green Lane,2023-06-03T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.0
114009,Emersons Green Lane,2023-06-03T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
114009,Emersons Green Lane,2023-06-03T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-03T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-03T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-03T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-03T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-03T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
114009,Emersons Green Lane,2023-06-03T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-03T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.61
114009,Emersons Green Lane,2023-06-03T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
114009,Emersons Green Lane,2023-06-03T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-03T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-03T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-03T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-03T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.72
114009,Emersons Green Lane,2023-06-03T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-03T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-06-03T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.51
114009,Emersons Green Lane,2023-06-03T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.49
114009,Emersons Green Lane,2023-06-03T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.01
114009,Emersons Green Lane,2023-06-03T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-03T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.4
114009,Emersons Green Lane,2023-06-03T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.2
114009,Emersons Green Lane,2023-06-03T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,37.9
114009,Emersons Green Lane,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
114009,Emersons Green Lane,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
114009,Emersons Green Lane,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
114009,Emersons Green Lane,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
114009,Emersons Green Lane,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
114009,Emersons Green Lane,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
114009,Emersons Green Lane,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
114009,Emersons Green Lane,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.81
114009,Emersons Green Lane,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.98
114009,Emersons Green Lane,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.84
114009,Emersons Green Lane,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
114009,Emersons Green Lane,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
114009,Emersons Green Lane,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
114009,Emersons Green Lane,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
114009,Emersons Green Lane,2023-06-03T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-03T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.6
114009,Emersons Green Lane,2023-06-03T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-03T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.68
114009,Emersons Green Lane,2023-06-03T22:30:00.000+00:00,feeder,,L2 Active Power,kW,11.05
114009,Emersons Green Lane,2023-06-03T22:30:00.000+00:00,feeder,,L1 Active Power,kW,11.5
114009,Emersons Green Lane,2023-06-03T22:30:00.000+00:00,feeder,,N Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-03T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-03T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-03T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-03T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
114009,Emersons Green Lane,2023-06-03T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-03T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-06-03T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.91
114009,Emersons Green Lane,2023-06-03T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.5
114009,Emersons Green Lane,2023-06-03T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.12
114009,Emersons Green Lane,2023-06-03T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
114009,Emersons Green Lane,2023-06-03T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-03T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-03T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-03T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-03T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-03T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
114009,Emersons Green Lane,2023-06-03T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-03T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
114009,Emersons Green Lane,2023-06-03T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.03
114009,Emersons Green Lane,2023-06-03T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-03T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-03T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-03T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-03T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.38
114009,Emersons Green Lane,2023-06-03T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-03T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-03T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.93
114009,Emersons Green Lane,2023-06-03T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.24
114009,Emersons Green Lane,2023-06-03T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.99
114009,Emersons Green Lane,2023-06-03T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,55.7
114009,Emersons Green Lane,2023-06-03T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.5
114009,Emersons Green Lane,2023-06-03T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.0
114009,Emersons Green Lane,2023-06-03T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.3
114009,Emersons Green Lane,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,38.0
114009,Emersons Green Lane,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
114009,Emersons Green Lane,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
114009,Emersons Green Lane,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
114009,Emersons Green Lane,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
114009,Emersons Green Lane,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
114009,Emersons Green Lane,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
114009,Emersons Green Lane,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.2
114009,Emersons Green Lane,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
114009,Emersons Green Lane,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.87
114009,Emersons Green Lane,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.12
114009,Emersons Green Lane,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.64
114009,Emersons Green Lane,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
114009,Emersons Green Lane,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
114009,Emersons Green Lane,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
114009,Emersons Green Lane,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
114009,Emersons Green Lane,2023-06-03T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.69
114009,Emersons Green Lane,2023-06-03T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.83
114009,Emersons Green Lane,2023-06-03T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-03T22:20:00.000+00:00,feeder,,L3 Active Power,kW,8.6
114009,Emersons Green Lane,2023-06-03T22:20:00.000+00:00,feeder,,L2 Active Power,kW,11.63
114009,Emersons Green Lane,2023-06-03T22:20:00.000+00:00,feeder,,L1 Active Power,kW,11.88
114009,Emersons Green Lane,2023-06-03T22:20:00.000+00:00,feeder,,N Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-03T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-03T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-03T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-03T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-03T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
