Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-03T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-03T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.32
114009,Emersons Green Lane,2023-06-03T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.06
114009,Emersons Green Lane,2023-06-03T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.86
114009,Emersons Green Lane,2023-06-03T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
114009,Emersons Green Lane,2023-06-03T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-03T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.3
114009,Emersons Green Lane,2023-06-03T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-03T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-03T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-03T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-03T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-03T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-03T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.97
114009,Emersons Green Lane,2023-06-03T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-03T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-03T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-03T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-03T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.86
114009,Emersons Green Lane,2023-06-03T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-03T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.52
114009,Emersons Green Lane,2023-06-03T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.22
114009,Emersons Green Lane,2023-06-03T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.73
114009,Emersons Green Lane,2023-06-03T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.74
114009,Emersons Green Lane,2023-06-03T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-03T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.3
114009,Emersons Green Lane,2023-06-03T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.2
114009,Emersons Green Lane,2023-06-03T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,38.1
114009,Emersons Green Lane,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
114009,Emersons Green Lane,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
114009,Emersons Green Lane,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
114009,Emersons Green Lane,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
114009,Emersons Green Lane,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
114009,Emersons Green Lane,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
114009,Emersons Green Lane,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
114009,Emersons Green Lane,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.56
114009,Emersons Green Lane,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
114009,Emersons Green Lane,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.45
114009,Emersons Green Lane,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.8
114009,Emersons Green Lane,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.45
114009,Emersons Green Lane,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
114009,Emersons Green Lane,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
114009,Emersons Green Lane,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
114009,Emersons Green Lane,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
114009,Emersons Green Lane,2023-06-03T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.84
114009,Emersons Green Lane,2023-06-03T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.57
114009,Emersons Green Lane,2023-06-03T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-03T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.81
114009,Emersons Green Lane,2023-06-03T22:10:00.000+00:00,feeder,,L2 Active Power,kW,10.98
114009,Emersons Green Lane,2023-06-03T22:10:00.000+00:00,feeder,,L1 Active Power,kW,12.42
114009,Emersons Green Lane,2023-06-03T22:10:00.000+00:00,feeder,,N Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-03T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-03T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-03T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-03T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-03T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-03T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-03T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.49
114009,Emersons Green Lane,2023-06-03T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.59
114009,Emersons Green Lane,2023-06-03T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.48
114009,Emersons Green Lane,2023-06-03T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
114009,Emersons Green Lane,2023-06-03T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-03T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-03T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-03T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-03T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-03T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-03T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
114009,Emersons Green Lane,2023-06-03T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.09
114009,Emersons Green Lane,2023-06-03T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.1
114009,Emersons Green Lane,2023-06-03T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-03T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
114009,Emersons Green Lane,2023-06-03T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-03T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-03T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.07
114009,Emersons Green Lane,2023-06-03T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-03T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-03T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.1
114009,Emersons Green Lane,2023-06-03T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.77
114009,Emersons Green Lane,2023-06-03T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.12
114009,Emersons Green Lane,2023-06-03T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,57.7
114009,Emersons Green Lane,2023-06-03T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.1
114009,Emersons Green Lane,2023-06-03T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.4
114009,Emersons Green Lane,2023-06-03T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,38.3
114009,Emersons Green Lane,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
114009,Emersons Green Lane,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
114009,Emersons Green Lane,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
114009,Emersons Green Lane,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
114009,Emersons Green Lane,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
114009,Emersons Green Lane,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
114009,Emersons Green Lane,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.54
114009,Emersons Green Lane,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
114009,Emersons Green Lane,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.92
114009,Emersons Green Lane,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.43
114009,Emersons Green Lane,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.12
114009,Emersons Green Lane,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
114009,Emersons Green Lane,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
114009,Emersons Green Lane,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
114009,Emersons Green Lane,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
114009,Emersons Green Lane,2023-06-03T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.7
114009,Emersons Green Lane,2023-06-03T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.21
114009,Emersons Green Lane,2023-06-03T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-03T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.49
114009,Emersons Green Lane,2023-06-03T22:00:00.000+00:00,feeder,,L2 Active Power,kW,10.65
114009,Emersons Green Lane,2023-06-03T22:00:00.000+00:00,feeder,,L1 Active Power,kW,13.7
114009,Emersons Green Lane,2023-06-03T22:00:00.000+00:00,feeder,,N Current (RMS),A,36.1
114009,Emersons Green Lane,2023-06-03T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-03T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-03T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
114009,Emersons Green Lane,2023-06-03T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-03T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-03T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-03T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.72
114009,Emersons Green Lane,2023-06-03T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.85
114009,Emersons Green Lane,2023-06-03T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.86
114009,Emersons Green Lane,2023-06-03T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
114009,Emersons Green Lane,2023-06-03T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
114009,Emersons Green Lane,2023-06-03T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-03T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.3
114009,Emersons Green Lane,2023-06-03T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-03T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-03T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-03T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.3
114009,Emersons Green Lane,2023-06-03T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.49
114009,Emersons Green Lane,2023-06-03T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
114009,Emersons Green Lane,2023-06-03T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-03T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-03T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
114009,Emersons Green Lane,2023-06-03T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-03T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.15
114009,Emersons Green Lane,2023-06-03T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-03T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.82
114009,Emersons Green Lane,2023-06-03T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.15
114009,Emersons Green Lane,2023-06-03T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.18
114009,Emersons Green Lane,2023-06-03T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.16
114009,Emersons Green Lane,2023-06-03T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,63.8
114009,Emersons Green Lane,2023-06-03T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,112.1
114009,Emersons Green Lane,2023-06-03T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.1
114009,Emersons Green Lane,2023-06-03T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,38.3
114009,Emersons Green Lane,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
114009,Emersons Green Lane,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
114009,Emersons Green Lane,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
114009,Emersons Green Lane,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
114009,Emersons Green Lane,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
114009,Emersons Green Lane,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
114009,Emersons Green Lane,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.38
114009,Emersons Green Lane,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
114009,Emersons Green Lane,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.67
114009,Emersons Green Lane,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.16
114009,Emersons Green Lane,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.92
114009,Emersons Green Lane,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
114009,Emersons Green Lane,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
114009,Emersons Green Lane,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
114009,Emersons Green Lane,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
114009,Emersons Green Lane,2023-06-03T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.95
114009,Emersons Green Lane,2023-06-03T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.23
114009,Emersons Green Lane,2023-06-03T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-03T21:50:00.000+00:00,feeder,,L3 Active Power,kW,9.13
114009,Emersons Green Lane,2023-06-03T21:50:00.000+00:00,feeder,,L2 Active Power,kW,9.69
114009,Emersons Green Lane,2023-06-03T21:50:00.000+00:00,feeder,,L1 Active Power,kW,14.26
114009,Emersons Green Lane,2023-06-03T21:50:00.000+00:00,feeder,,N Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-03T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-03T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-03T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
114009,Emersons Green Lane,2023-06-03T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
114009,Emersons Green Lane,2023-06-03T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-03T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-03T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.53
114009,Emersons Green Lane,2023-06-03T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.0
114009,Emersons Green Lane,2023-06-03T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.2
114009,Emersons Green Lane,2023-06-03T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-03T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-03T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-03T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-03T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-03T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-03T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
114009,Emersons Green Lane,2023-06-03T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-03T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
114009,Emersons Green Lane,2023-06-03T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.23
114009,Emersons Green Lane,2023-06-03T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-03T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-03T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-03T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-03T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.72
114009,Emersons Green Lane,2023-06-03T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-03T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.93
114009,Emersons Green Lane,2023-06-03T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.98
114009,Emersons Green Lane,2023-06-03T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.24
114009,Emersons Green Lane,2023-06-03T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.04
114009,Emersons Green Lane,2023-06-03T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,53.3
114009,Emersons Green Lane,2023-06-03T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.3
114009,Emersons Green Lane,2023-06-03T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.2
114009,Emersons Green Lane,2023-06-03T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,38.4
114009,Emersons Green Lane,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
114009,Emersons Green Lane,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
114009,Emersons Green Lane,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
114009,Emersons Green Lane,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
114009,Emersons Green Lane,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
114009,Emersons Green Lane,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
114009,Emersons Green Lane,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.54
114009,Emersons Green Lane,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
114009,Emersons Green Lane,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.9
114009,Emersons Green Lane,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.5
114009,Emersons Green Lane,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.74
114009,Emersons Green Lane,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
114009,Emersons Green Lane,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
114009,Emersons Green Lane,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
114009,Emersons Green Lane,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
114009,Emersons Green Lane,2023-06-03T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.96
114009,Emersons Green Lane,2023-06-03T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.0
114009,Emersons Green Lane,2023-06-03T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-03T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.34
114009,Emersons Green Lane,2023-06-03T21:40:00.000+00:00,feeder,,L2 Active Power,kW,11.6
114009,Emersons Green Lane,2023-06-03T21:40:00.000+00:00,feeder,,L1 Active Power,kW,13.15
114009,Emersons Green Lane,2023-06-03T21:40:00.000+00:00,feeder,,N Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-03T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-03T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
114009,Emersons Green Lane,2023-06-03T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
114009,Emersons Green Lane,2023-06-03T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-03T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-03T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-03T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.84
114009,Emersons Green Lane,2023-06-03T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.37
114009,Emersons Green Lane,2023-06-03T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.79
114009,Emersons Green Lane,2023-06-03T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
114009,Emersons Green Lane,2023-06-03T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-03T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-03T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-03T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-03T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-03T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
114009,Emersons Green Lane,2023-06-03T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-03T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-03T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.29
114009,Emersons Green Lane,2023-06-03T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-03T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-03T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-03T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-03T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.27
114009,Emersons Green Lane,2023-06-03T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-03T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.37
114009,Emersons Green Lane,2023-06-03T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.31
114009,Emersons Green Lane,2023-06-03T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.46
114009,Emersons Green Lane,2023-06-03T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.17
114009,Emersons Green Lane,2023-06-03T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-03T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.8
114009,Emersons Green Lane,2023-06-03T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.2
114009,Emersons Green Lane,2023-06-03T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.2
114009,Emersons Green Lane,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,38.5
114009,Emersons Green Lane,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
114009,Emersons Green Lane,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
114009,Emersons Green Lane,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
114009,Emersons Green Lane,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
114009,Emersons Green Lane,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
114009,Emersons Green Lane,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.52
114009,Emersons Green Lane,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.96
114009,Emersons Green Lane,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.8
114009,Emersons Green Lane,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
114009,Emersons Green Lane,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.41
114009,Emersons Green Lane,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
114009,Emersons Green Lane,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
114009,Emersons Green Lane,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
114009,Emersons Green Lane,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
114009,Emersons Green Lane,2023-06-03T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.01
114009,Emersons Green Lane,2023-06-03T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.14
114009,Emersons Green Lane,2023-06-03T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-06-03T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.92
114009,Emersons Green Lane,2023-06-03T21:30:00.000+00:00,feeder,,L2 Active Power,kW,12.4
114009,Emersons Green Lane,2023-06-03T21:30:00.000+00:00,feeder,,L1 Active Power,kW,12.99
114009,Emersons Green Lane,2023-06-03T21:30:00.000+00:00,feeder,,N Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-03T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-03T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-03T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
114009,Emersons Green Lane,2023-06-03T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-03T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
114009,Emersons Green Lane,2023-06-03T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-03T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.13
114009,Emersons Green Lane,2023-06-03T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.9
114009,Emersons Green Lane,2023-06-03T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.62
114009,Emersons Green Lane,2023-06-03T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-03T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-03T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-03T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-03T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-03T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-03T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
114009,Emersons Green Lane,2023-06-03T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
114009,Emersons Green Lane,2023-06-03T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
114009,Emersons Green Lane,2023-06-03T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
114009,Emersons Green Lane,2023-06-03T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-03T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-03T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-03T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-03T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.48
114009,Emersons Green Lane,2023-06-03T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-03T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.75
114009,Emersons Green Lane,2023-06-03T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,31.31
114009,Emersons Green Lane,2023-06-03T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.09
114009,Emersons Green Lane,2023-06-03T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.29
114009,Emersons Green Lane,2023-06-03T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,77.0
114009,Emersons Green Lane,2023-06-03T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,128.3
114009,Emersons Green Lane,2023-06-03T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.0
114009,Emersons Green Lane,2023-06-03T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.1
114009,Emersons Green Lane,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,38.6
114009,Emersons Green Lane,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
114009,Emersons Green Lane,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
114009,Emersons Green Lane,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
114009,Emersons Green Lane,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
114009,Emersons Green Lane,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
114009,Emersons Green Lane,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
114009,Emersons Green Lane,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.78
114009,Emersons Green Lane,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.39
114009,Emersons Green Lane,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,48.82
114009,Emersons Green Lane,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.91
114009,Emersons Green Lane,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.26
114009,Emersons Green Lane,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,114.2
114009,Emersons Green Lane,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
114009,Emersons Green Lane,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
114009,Emersons Green Lane,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
114009,Emersons Green Lane,2023-06-03T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.63
114009,Emersons Green Lane,2023-06-03T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.32
114009,Emersons Green Lane,2023-06-03T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-03T21:20:00.000+00:00,feeder,,L3 Active Power,kW,21.43
114009,Emersons Green Lane,2023-06-03T21:20:00.000+00:00,feeder,,L2 Active Power,kW,13.79
114009,Emersons Green Lane,2023-06-03T21:20:00.000+00:00,feeder,,L1 Active Power,kW,13.46
114009,Emersons Green Lane,2023-06-03T21:20:00.000+00:00,feeder,,N Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-03T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,90.5
114009,Emersons Green Lane,2023-06-03T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
114009,Emersons Green Lane,2023-06-03T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
114009,Emersons Green Lane,2023-06-03T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-03T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-03T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-03T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.6
114009,Emersons Green Lane,2023-06-03T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.77
114009,Emersons Green Lane,2023-06-03T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.85
114009,Emersons Green Lane,2023-06-03T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-03T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-03T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.3
114009,Emersons Green Lane,2023-06-03T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-03T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-03T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-03T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-03T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.81
114009,Emersons Green Lane,2023-06-03T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.79
114009,Emersons Green Lane,2023-06-03T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.87
114009,Emersons Green Lane,2023-06-03T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
114009,Emersons Green Lane,2023-06-03T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-03T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
114009,Emersons Green Lane,2023-06-03T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-03T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.98
114009,Emersons Green Lane,2023-06-03T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-03T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.99
114009,Emersons Green Lane,2023-06-03T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,29.58
114009,Emersons Green Lane,2023-06-03T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.03
114009,Emersons Green Lane,2023-06-03T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.15
114009,Emersons Green Lane,2023-06-03T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,76.1
114009,Emersons Green Lane,2023-06-03T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,123.1
114009,Emersons Green Lane,2023-06-03T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.6
114009,Emersons Green Lane,2023-06-03T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,38.7
114009,Emersons Green Lane,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
114009,Emersons Green Lane,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
114009,Emersons Green Lane,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
114009,Emersons Green Lane,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
114009,Emersons Green Lane,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
114009,Emersons Green Lane,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
114009,Emersons Green Lane,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.28
114009,Emersons Green Lane,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
114009,Emersons Green Lane,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,59.42
114009,Emersons Green Lane,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.38
114009,Emersons Green Lane,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.34
114009,Emersons Green Lane,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,138.7
114009,Emersons Green Lane,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
114009,Emersons Green Lane,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
114009,Emersons Green Lane,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
114009,Emersons Green Lane,2023-06-03T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.71
114009,Emersons Green Lane,2023-06-03T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.86
114009,Emersons Green Lane,2023-06-03T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-03T21:10:00.000+00:00,feeder,,L3 Active Power,kW,9.03
114009,Emersons Green Lane,2023-06-03T21:10:00.000+00:00,feeder,,L2 Active Power,kW,13.76
114009,Emersons Green Lane,2023-06-03T21:10:00.000+00:00,feeder,,L1 Active Power,kW,10.03
114009,Emersons Green Lane,2023-06-03T21:10:00.000+00:00,feeder,,N Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-03T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-03T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
114009,Emersons Green Lane,2023-06-03T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
114009,Emersons Green Lane,2023-06-03T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
114009,Emersons Green Lane,2023-06-03T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-03T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-03T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.51
114009,Emersons Green Lane,2023-06-03T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.31
114009,Emersons Green Lane,2023-06-03T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.15
114009,Emersons Green Lane,2023-06-03T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
114009,Emersons Green Lane,2023-06-03T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-03T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-03T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-03T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-03T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-03T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-03T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
114009,Emersons Green Lane,2023-06-03T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
114009,Emersons Green Lane,2023-06-03T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.83
114009,Emersons Green Lane,2023-06-03T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
114009,Emersons Green Lane,2023-06-03T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
114009,Emersons Green Lane,2023-06-03T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
114009,Emersons Green Lane,2023-06-03T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-03T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.12
114009,Emersons Green Lane,2023-06-03T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-03T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.69
114009,Emersons Green Lane,2023-06-03T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.2
114009,Emersons Green Lane,2023-06-03T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.47
114009,Emersons Green Lane,2023-06-03T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.13
114009,Emersons Green Lane,2023-06-03T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,53.5
114009,Emersons Green Lane,2023-06-03T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,110.0
114009,Emersons Green Lane,2023-06-03T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.2
114009,Emersons Green Lane,2023-06-03T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.4
114009,Emersons Green Lane,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,38.8
114009,Emersons Green Lane,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
114009,Emersons Green Lane,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
114009,Emersons Green Lane,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
114009,Emersons Green Lane,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
114009,Emersons Green Lane,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
114009,Emersons Green Lane,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
114009,Emersons Green Lane,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
114009,Emersons Green Lane,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
114009,Emersons Green Lane,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.31
114009,Emersons Green Lane,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.13
114009,Emersons Green Lane,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.14
114009,Emersons Green Lane,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
114009,Emersons Green Lane,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
114009,Emersons Green Lane,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
114009,Emersons Green Lane,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
114009,Emersons Green Lane,2023-06-03T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-06-03T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.06
114009,Emersons Green Lane,2023-06-03T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-03T21:00:00.000+00:00,feeder,,L3 Active Power,kW,17.66
114009,Emersons Green Lane,2023-06-03T21:00:00.000+00:00,feeder,,L2 Active Power,kW,15.04
114009,Emersons Green Lane,2023-06-03T21:00:00.000+00:00,feeder,,L1 Active Power,kW,11.98
114009,Emersons Green Lane,2023-06-03T21:00:00.000+00:00,feeder,,N Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-03T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.9
114009,Emersons Green Lane,2023-06-03T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
114009,Emersons Green Lane,2023-06-03T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-03T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-03T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-03T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-03T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.05
114009,Emersons Green Lane,2023-06-03T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.74
114009,Emersons Green Lane,2023-06-03T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.4
114009,Emersons Green Lane,2023-06-03T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
114009,Emersons Green Lane,2023-06-03T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-03T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-03T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-03T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-03T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-03T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-03T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
114009,Emersons Green Lane,2023-06-03T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.31
114009,Emersons Green Lane,2023-06-03T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
114009,Emersons Green Lane,2023-06-03T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
114009,Emersons Green Lane,2023-06-03T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-03T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
114009,Emersons Green Lane,2023-06-03T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-03T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.85
114009,Emersons Green Lane,2023-06-03T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-03T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.55
114009,Emersons Green Lane,2023-06-03T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.72
114009,Emersons Green Lane,2023-06-03T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.87
114009,Emersons Green Lane,2023-06-03T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.7
114009,Emersons Green Lane,2023-06-03T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-03T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,111.5
114009,Emersons Green Lane,2023-06-03T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.3
114009,Emersons Green Lane,2023-06-03T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.9
114009,Emersons Green Lane,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,38.8
114009,Emersons Green Lane,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
114009,Emersons Green Lane,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
114009,Emersons Green Lane,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
114009,Emersons Green Lane,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
114009,Emersons Green Lane,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
114009,Emersons Green Lane,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
114009,Emersons Green Lane,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.1
114009,Emersons Green Lane,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
114009,Emersons Green Lane,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,53.23
114009,Emersons Green Lane,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.96
114009,Emersons Green Lane,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.45
114009,Emersons Green Lane,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,119.0
114009,Emersons Green Lane,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
114009,Emersons Green Lane,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
114009,Emersons Green Lane,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
114009,Emersons Green Lane,2023-06-03T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-03T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.81
114009,Emersons Green Lane,2023-06-03T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-03T20:50:00.000+00:00,feeder,,L3 Active Power,kW,11.09
114009,Emersons Green Lane,2023-06-03T20:50:00.000+00:00,feeder,,L2 Active Power,kW,15.78
114009,Emersons Green Lane,2023-06-03T20:50:00.000+00:00,feeder,,L1 Active Power,kW,13.9
114009,Emersons Green Lane,2023-06-03T20:50:00.000+00:00,feeder,,N Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-03T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-03T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.5
114009,Emersons Green Lane,2023-06-03T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-03T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
114009,Emersons Green Lane,2023-06-03T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
