Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-03T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-03T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.52
114009,Emersons Green Lane,2023-06-03T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.67
114009,Emersons Green Lane,2023-06-03T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.25
114009,Emersons Green Lane,2023-06-03T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
114009,Emersons Green Lane,2023-06-03T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-03T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.3
114009,Emersons Green Lane,2023-06-03T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-03T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-03T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-03T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-03T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
114009,Emersons Green Lane,2023-06-03T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.28
114009,Emersons Green Lane,2023-06-03T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.28
114009,Emersons Green Lane,2023-06-03T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-03T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
114009,Emersons Green Lane,2023-06-03T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-03T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-03T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-03T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-03T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-03T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.97
114009,Emersons Green Lane,2023-06-03T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.13
114009,Emersons Green Lane,2023-06-03T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.66
114009,Emersons Green Lane,2023-06-03T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-03T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,103.8
114009,Emersons Green Lane,2023-06-03T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.6
114009,Emersons Green Lane,2023-06-03T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.1
114009,Emersons Green Lane,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,38.9
114009,Emersons Green Lane,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
114009,Emersons Green Lane,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
114009,Emersons Green Lane,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
114009,Emersons Green Lane,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
114009,Emersons Green Lane,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
114009,Emersons Green Lane,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
114009,Emersons Green Lane,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.72
114009,Emersons Green Lane,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
114009,Emersons Green Lane,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.19
114009,Emersons Green Lane,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.87
114009,Emersons Green Lane,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.1
114009,Emersons Green Lane,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,112.0
114009,Emersons Green Lane,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
114009,Emersons Green Lane,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
114009,Emersons Green Lane,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
114009,Emersons Green Lane,2023-06-03T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.72
114009,Emersons Green Lane,2023-06-03T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.39
114009,Emersons Green Lane,2023-06-03T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-03T20:40:00.000+00:00,feeder,,L3 Active Power,kW,8.97
114009,Emersons Green Lane,2023-06-03T20:40:00.000+00:00,feeder,,L2 Active Power,kW,14.42
114009,Emersons Green Lane,2023-06-03T20:40:00.000+00:00,feeder,,L1 Active Power,kW,12.25
114009,Emersons Green Lane,2023-06-03T20:40:00.000+00:00,feeder,,N Current (RMS),A,42.1
114009,Emersons Green Lane,2023-06-03T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-03T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
114009,Emersons Green Lane,2023-06-03T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
114009,Emersons Green Lane,2023-06-03T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-03T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-03T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-03T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.0
114009,Emersons Green Lane,2023-06-03T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.02
114009,Emersons Green Lane,2023-06-03T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.37
114009,Emersons Green Lane,2023-06-03T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-03T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-03T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-03T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-03T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-03T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-03T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
114009,Emersons Green Lane,2023-06-03T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-03T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.31
114009,Emersons Green Lane,2023-06-03T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.4
114009,Emersons Green Lane,2023-06-03T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
114009,Emersons Green Lane,2023-06-03T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-03T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
114009,Emersons Green Lane,2023-06-03T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-03T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.7
114009,Emersons Green Lane,2023-06-03T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-03T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-03T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.5
114009,Emersons Green Lane,2023-06-03T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.75
114009,Emersons Green Lane,2023-06-03T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.63
114009,Emersons Green Lane,2023-06-03T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,63.2
114009,Emersons Green Lane,2023-06-03T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,106.8
114009,Emersons Green Lane,2023-06-03T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.1
114009,Emersons Green Lane,2023-06-03T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,39.0
114009,Emersons Green Lane,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
114009,Emersons Green Lane,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
114009,Emersons Green Lane,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
114009,Emersons Green Lane,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
114009,Emersons Green Lane,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
114009,Emersons Green Lane,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
114009,Emersons Green Lane,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.44
114009,Emersons Green Lane,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.27
114009,Emersons Green Lane,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.83
114009,Emersons Green Lane,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.49
114009,Emersons Green Lane,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.65
114009,Emersons Green Lane,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,114.2
114009,Emersons Green Lane,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
114009,Emersons Green Lane,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
114009,Emersons Green Lane,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
114009,Emersons Green Lane,2023-06-03T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-06-03T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.73
114009,Emersons Green Lane,2023-06-03T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-03T20:30:00.000+00:00,feeder,,L3 Active Power,kW,13.29
114009,Emersons Green Lane,2023-06-03T20:30:00.000+00:00,feeder,,L2 Active Power,kW,11.73
114009,Emersons Green Lane,2023-06-03T20:30:00.000+00:00,feeder,,L1 Active Power,kW,14.63
114009,Emersons Green Lane,2023-06-03T20:30:00.000+00:00,feeder,,N Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-03T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
114009,Emersons Green Lane,2023-06-03T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-03T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
114009,Emersons Green Lane,2023-06-03T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-06-03T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-03T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-03T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.36
114009,Emersons Green Lane,2023-06-03T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.73
114009,Emersons Green Lane,2023-06-03T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.97
114009,Emersons Green Lane,2023-06-03T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-03T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-03T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-03T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-03T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-03T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-03T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-03T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-03T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
114009,Emersons Green Lane,2023-06-03T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.39
114009,Emersons Green Lane,2023-06-03T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-03T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-03T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-03T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-03T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-03T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-03T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-03T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.36
114009,Emersons Green Lane,2023-06-03T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.35
114009,Emersons Green Lane,2023-06-03T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.29
114009,Emersons Green Lane,2023-06-03T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,65.2
114009,Emersons Green Lane,2023-06-03T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,110.1
114009,Emersons Green Lane,2023-06-03T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.4
114009,Emersons Green Lane,2023-06-03T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
114009,Emersons Green Lane,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,39.1
114009,Emersons Green Lane,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
114009,Emersons Green Lane,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
114009,Emersons Green Lane,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
114009,Emersons Green Lane,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
114009,Emersons Green Lane,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
114009,Emersons Green Lane,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
114009,Emersons Green Lane,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
114009,Emersons Green Lane,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
114009,Emersons Green Lane,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.27
114009,Emersons Green Lane,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.39
114009,Emersons Green Lane,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.29
114009,Emersons Green Lane,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
114009,Emersons Green Lane,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
114009,Emersons Green Lane,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
114009,Emersons Green Lane,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
114009,Emersons Green Lane,2023-06-03T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.49
114009,Emersons Green Lane,2023-06-03T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.49
114009,Emersons Green Lane,2023-06-03T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-03T20:20:00.000+00:00,feeder,,L3 Active Power,kW,15.14
114009,Emersons Green Lane,2023-06-03T20:20:00.000+00:00,feeder,,L2 Active Power,kW,11.84
114009,Emersons Green Lane,2023-06-03T20:20:00.000+00:00,feeder,,L1 Active Power,kW,14.25
114009,Emersons Green Lane,2023-06-03T20:20:00.000+00:00,feeder,,N Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-03T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
114009,Emersons Green Lane,2023-06-03T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-03T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
114009,Emersons Green Lane,2023-06-03T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-03T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-03T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-03T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.95
114009,Emersons Green Lane,2023-06-03T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.07
114009,Emersons Green Lane,2023-06-03T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.29
114009,Emersons Green Lane,2023-06-03T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-03T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-03T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-03T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-03T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-03T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-03T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-03T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-03T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.09
114009,Emersons Green Lane,2023-06-03T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.55
114009,Emersons Green Lane,2023-06-03T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-03T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-03T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-03T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-03T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-06-03T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-03T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-03T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.65
114009,Emersons Green Lane,2023-06-03T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.56
114009,Emersons Green Lane,2023-06-03T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.38
114009,Emersons Green Lane,2023-06-03T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,60.8
114009,Emersons Green Lane,2023-06-03T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,103.6
114009,Emersons Green Lane,2023-06-03T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.6
114009,Emersons Green Lane,2023-06-03T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,39.1
114009,Emersons Green Lane,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
114009,Emersons Green Lane,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
114009,Emersons Green Lane,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
114009,Emersons Green Lane,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
114009,Emersons Green Lane,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
114009,Emersons Green Lane,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
114009,Emersons Green Lane,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
114009,Emersons Green Lane,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
114009,Emersons Green Lane,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.96
114009,Emersons Green Lane,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.57
114009,Emersons Green Lane,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.47
114009,Emersons Green Lane,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,117.8
114009,Emersons Green Lane,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
114009,Emersons Green Lane,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
114009,Emersons Green Lane,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
114009,Emersons Green Lane,2023-06-03T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.5
114009,Emersons Green Lane,2023-06-03T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-03T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-03T20:10:00.000+00:00,feeder,,L3 Active Power,kW,10.54
114009,Emersons Green Lane,2023-06-03T20:10:00.000+00:00,feeder,,L2 Active Power,kW,12.46
114009,Emersons Green Lane,2023-06-03T20:10:00.000+00:00,feeder,,L1 Active Power,kW,14.57
114009,Emersons Green Lane,2023-06-03T20:10:00.000+00:00,feeder,,N Current (RMS),A,40.3
114009,Emersons Green Lane,2023-06-03T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-03T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
114009,Emersons Green Lane,2023-06-03T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
114009,Emersons Green Lane,2023-06-03T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-03T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-03T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-03T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.31
114009,Emersons Green Lane,2023-06-03T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.24
114009,Emersons Green Lane,2023-06-03T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.12
114009,Emersons Green Lane,2023-06-03T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-03T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-03T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.2
114009,Emersons Green Lane,2023-06-03T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-03T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-03T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-03T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-03T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-03T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.36
114009,Emersons Green Lane,2023-06-03T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
114009,Emersons Green Lane,2023-06-03T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-03T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-03T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-03T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-03T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-03T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-03T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-03T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.2
114009,Emersons Green Lane,2023-06-03T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.0
114009,Emersons Green Lane,2023-06-03T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.89
114009,Emersons Green Lane,2023-06-03T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,57.2
114009,Emersons Green Lane,2023-06-03T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.7
114009,Emersons Green Lane,2023-06-03T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.5
114009,Emersons Green Lane,2023-06-03T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.9
114009,Emersons Green Lane,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,39.2
114009,Emersons Green Lane,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
114009,Emersons Green Lane,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
114009,Emersons Green Lane,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
114009,Emersons Green Lane,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
114009,Emersons Green Lane,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
114009,Emersons Green Lane,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
114009,Emersons Green Lane,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
114009,Emersons Green Lane,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
114009,Emersons Green Lane,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.31
114009,Emersons Green Lane,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.06
114009,Emersons Green Lane,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.24
114009,Emersons Green Lane,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
114009,Emersons Green Lane,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
114009,Emersons Green Lane,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
114009,Emersons Green Lane,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
114009,Emersons Green Lane,2023-06-03T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.65
114009,Emersons Green Lane,2023-06-03T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-03T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-03T20:00:00.000+00:00,feeder,,L3 Active Power,kW,10.57
114009,Emersons Green Lane,2023-06-03T20:00:00.000+00:00,feeder,,L2 Active Power,kW,17.47
114009,Emersons Green Lane,2023-06-03T20:00:00.000+00:00,feeder,,L1 Active Power,kW,14.62
114009,Emersons Green Lane,2023-06-03T20:00:00.000+00:00,feeder,,N Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-03T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-03T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.1
114009,Emersons Green Lane,2023-06-03T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
114009,Emersons Green Lane,2023-06-03T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-03T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-03T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-03T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.45
114009,Emersons Green Lane,2023-06-03T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.19
114009,Emersons Green Lane,2023-06-03T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.83
114009,Emersons Green Lane,2023-06-03T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-03T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-03T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-03T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-03T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-03T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-03T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-03T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-03T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
114009,Emersons Green Lane,2023-06-03T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.85
114009,Emersons Green Lane,2023-06-03T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-03T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-03T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-03T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
114009,Emersons Green Lane,2023-06-03T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-03T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-03T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-03T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.02
114009,Emersons Green Lane,2023-06-03T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.12
114009,Emersons Green Lane,2023-06-03T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.5
114009,Emersons Green Lane,2023-06-03T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,55.1
114009,Emersons Green Lane,2023-06-03T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,104.4
114009,Emersons Green Lane,2023-06-03T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.0
114009,Emersons Green Lane,2023-06-03T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.2
114009,Emersons Green Lane,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,39.3
114009,Emersons Green Lane,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
114009,Emersons Green Lane,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
114009,Emersons Green Lane,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
114009,Emersons Green Lane,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
114009,Emersons Green Lane,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
114009,Emersons Green Lane,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
114009,Emersons Green Lane,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.33
114009,Emersons Green Lane,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.22
114009,Emersons Green Lane,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.81
114009,Emersons Green Lane,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
114009,Emersons Green Lane,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
114009,Emersons Green Lane,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
114009,Emersons Green Lane,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
114009,Emersons Green Lane,2023-06-03T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.93
114009,Emersons Green Lane,2023-06-03T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-03T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-03T19:50:00.000+00:00,feeder,,L3 Active Power,kW,10.68
114009,Emersons Green Lane,2023-06-03T19:50:00.000+00:00,feeder,,L2 Active Power,kW,20.5
114009,Emersons Green Lane,2023-06-03T19:50:00.000+00:00,feeder,,L1 Active Power,kW,15.46
114009,Emersons Green Lane,2023-06-03T19:50:00.000+00:00,feeder,,N Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-03T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-03T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,86.5
114009,Emersons Green Lane,2023-06-03T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
114009,Emersons Green Lane,2023-06-03T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
114009,Emersons Green Lane,2023-06-03T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-03T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-03T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.09
114009,Emersons Green Lane,2023-06-03T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.71
114009,Emersons Green Lane,2023-06-03T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.63
114009,Emersons Green Lane,2023-06-03T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-03T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-03T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-03T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-03T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-03T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-03T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
114009,Emersons Green Lane,2023-06-03T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-03T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.61
114009,Emersons Green Lane,2023-06-03T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.77
114009,Emersons Green Lane,2023-06-03T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
114009,Emersons Green Lane,2023-06-03T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-03T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-03T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
114009,Emersons Green Lane,2023-06-03T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-03T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-03T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-03T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.78
114009,Emersons Green Lane,2023-06-03T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.18
114009,Emersons Green Lane,2023-06-03T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.62
114009,Emersons Green Lane,2023-06-03T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,60.4
114009,Emersons Green Lane,2023-06-03T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,103.3
114009,Emersons Green Lane,2023-06-03T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.8
114009,Emersons Green Lane,2023-06-03T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,39.4
114009,Emersons Green Lane,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
114009,Emersons Green Lane,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
114009,Emersons Green Lane,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
114009,Emersons Green Lane,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
114009,Emersons Green Lane,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
114009,Emersons Green Lane,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
114009,Emersons Green Lane,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
114009,Emersons Green Lane,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.92
114009,Emersons Green Lane,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
114009,Emersons Green Lane,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.48
114009,Emersons Green Lane,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,114.6
114009,Emersons Green Lane,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
114009,Emersons Green Lane,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
114009,Emersons Green Lane,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
114009,Emersons Green Lane,2023-06-03T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.69
114009,Emersons Green Lane,2023-06-03T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.72
114009,Emersons Green Lane,2023-06-03T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-03T19:40:00.000+00:00,feeder,,L3 Active Power,kW,10.29
114009,Emersons Green Lane,2023-06-03T19:40:00.000+00:00,feeder,,L2 Active Power,kW,19.94
114009,Emersons Green Lane,2023-06-03T19:40:00.000+00:00,feeder,,L1 Active Power,kW,16.01
114009,Emersons Green Lane,2023-06-03T19:40:00.000+00:00,feeder,,N Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-03T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-03T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,84.0
114009,Emersons Green Lane,2023-06-03T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.7
114009,Emersons Green Lane,2023-06-03T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
114009,Emersons Green Lane,2023-06-03T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-03T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-03T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.67
114009,Emersons Green Lane,2023-06-03T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.79
114009,Emersons Green Lane,2023-06-03T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.11
114009,Emersons Green Lane,2023-06-03T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-03T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-03T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-03T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.1
114009,Emersons Green Lane,2023-06-03T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-03T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-03T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
114009,Emersons Green Lane,2023-06-03T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-03T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
114009,Emersons Green Lane,2023-06-03T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
114009,Emersons Green Lane,2023-06-03T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-03T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-03T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-03T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
114009,Emersons Green Lane,2023-06-03T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-03T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-03T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-03T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.78
114009,Emersons Green Lane,2023-06-03T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.65
114009,Emersons Green Lane,2023-06-03T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.35
114009,Emersons Green Lane,2023-06-03T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,60.7
114009,Emersons Green Lane,2023-06-03T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,114.6
114009,Emersons Green Lane,2023-06-03T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.0
114009,Emersons Green Lane,2023-06-03T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.6
114009,Emersons Green Lane,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,39.4
114009,Emersons Green Lane,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
114009,Emersons Green Lane,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
114009,Emersons Green Lane,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
114009,Emersons Green Lane,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
114009,Emersons Green Lane,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
114009,Emersons Green Lane,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
114009,Emersons Green Lane,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
114009,Emersons Green Lane,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.11
114009,Emersons Green Lane,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.01
114009,Emersons Green Lane,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.31
114009,Emersons Green Lane,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,108.4
114009,Emersons Green Lane,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
114009,Emersons Green Lane,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
114009,Emersons Green Lane,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
114009,Emersons Green Lane,2023-06-03T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-03T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.1
114009,Emersons Green Lane,2023-06-03T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-03T19:30:00.000+00:00,feeder,,L3 Active Power,kW,11.26
114009,Emersons Green Lane,2023-06-03T19:30:00.000+00:00,feeder,,L2 Active Power,kW,17.72
114009,Emersons Green Lane,2023-06-03T19:30:00.000+00:00,feeder,,L1 Active Power,kW,15.9
114009,Emersons Green Lane,2023-06-03T19:30:00.000+00:00,feeder,,N Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-03T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-03T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.7
114009,Emersons Green Lane,2023-06-03T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.5
114009,Emersons Green Lane,2023-06-03T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-06-03T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-03T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-03T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.53
114009,Emersons Green Lane,2023-06-03T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.67
114009,Emersons Green Lane,2023-06-03T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.22
114009,Emersons Green Lane,2023-06-03T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
114009,Emersons Green Lane,2023-06-03T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-03T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-03T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-03T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-03T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-03T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
114009,Emersons Green Lane,2023-06-03T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-03T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.5
114009,Emersons Green Lane,2023-06-03T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.55
114009,Emersons Green Lane,2023-06-03T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
114009,Emersons Green Lane,2023-06-03T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-03T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-03T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
114009,Emersons Green Lane,2023-06-03T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-03T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-03T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-03T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,28.33
114009,Emersons Green Lane,2023-06-03T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.66
114009,Emersons Green Lane,2023-06-03T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.45
114009,Emersons Green Lane,2023-06-03T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,57.6
114009,Emersons Green Lane,2023-06-03T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,116.8
114009,Emersons Green Lane,2023-06-03T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.0
114009,Emersons Green Lane,2023-06-03T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.2
114009,Emersons Green Lane,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,39.4
114009,Emersons Green Lane,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
114009,Emersons Green Lane,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
114009,Emersons Green Lane,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
114009,Emersons Green Lane,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
114009,Emersons Green Lane,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
114009,Emersons Green Lane,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
114009,Emersons Green Lane,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.54
114009,Emersons Green Lane,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.56
114009,Emersons Green Lane,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.11
114009,Emersons Green Lane,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
114009,Emersons Green Lane,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
114009,Emersons Green Lane,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
114009,Emersons Green Lane,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
114009,Emersons Green Lane,2023-06-03T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-03T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-03T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-03T19:20:00.000+00:00,feeder,,L3 Active Power,kW,11.14
114009,Emersons Green Lane,2023-06-03T19:20:00.000+00:00,feeder,,L2 Active Power,kW,17.66
114009,Emersons Green Lane,2023-06-03T19:20:00.000+00:00,feeder,,L1 Active Power,kW,12.28
114009,Emersons Green Lane,2023-06-03T19:20:00.000+00:00,feeder,,N Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-03T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-03T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.9
114009,Emersons Green Lane,2023-06-03T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
114009,Emersons Green Lane,2023-06-03T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-03T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
