Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-03T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-06-03T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.88
114009,Emersons Green Lane,2023-06-03T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.27
114009,Emersons Green Lane,2023-06-03T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.65
114009,Emersons Green Lane,2023-06-03T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-03T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-03T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.7
114009,Emersons Green Lane,2023-06-03T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.2
114009,Emersons Green Lane,2023-06-03T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-03T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-03T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-03T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
114009,Emersons Green Lane,2023-06-03T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-03T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
114009,Emersons Green Lane,2023-06-03T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-03T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-03T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-03T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-03T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-03T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-03T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-03T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,29.65
114009,Emersons Green Lane,2023-06-03T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.77
114009,Emersons Green Lane,2023-06-03T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.62
114009,Emersons Green Lane,2023-06-03T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,61.7
114009,Emersons Green Lane,2023-06-03T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,121.7
114009,Emersons Green Lane,2023-06-03T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.3
114009,Emersons Green Lane,2023-06-03T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.5
114009,Emersons Green Lane,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,39.5
114009,Emersons Green Lane,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
114009,Emersons Green Lane,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
114009,Emersons Green Lane,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
114009,Emersons Green Lane,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
114009,Emersons Green Lane,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
114009,Emersons Green Lane,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
114009,Emersons Green Lane,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.09
114009,Emersons Green Lane,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.26
114009,Emersons Green Lane,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.05
114009,Emersons Green Lane,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
114009,Emersons Green Lane,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
114009,Emersons Green Lane,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
114009,Emersons Green Lane,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
114009,Emersons Green Lane,2023-06-03T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-03T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-03T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-03T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.88
114009,Emersons Green Lane,2023-06-03T19:10:00.000+00:00,feeder,,L2 Active Power,kW,23.8
114009,Emersons Green Lane,2023-06-03T19:10:00.000+00:00,feeder,,L1 Active Power,kW,10.35
114009,Emersons Green Lane,2023-06-03T19:10:00.000+00:00,feeder,,N Current (RMS),A,69.0
114009,Emersons Green Lane,2023-06-03T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-03T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,98.2
114009,Emersons Green Lane,2023-06-03T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-03T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-03T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-03T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-03T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.97
114009,Emersons Green Lane,2023-06-03T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.47
114009,Emersons Green Lane,2023-06-03T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.15
114009,Emersons Green Lane,2023-06-03T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-03T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
114009,Emersons Green Lane,2023-06-03T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-03T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-03T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-03T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-03T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-03T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
114009,Emersons Green Lane,2023-06-03T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
114009,Emersons Green Lane,2023-06-03T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.12
114009,Emersons Green Lane,2023-06-03T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-03T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-03T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-03T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-03T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-06-03T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-03T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-03T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,29.76
114009,Emersons Green Lane,2023-06-03T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.9
114009,Emersons Green Lane,2023-06-03T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.38
114009,Emersons Green Lane,2023-06-03T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,65.7
114009,Emersons Green Lane,2023-06-03T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,122.1
114009,Emersons Green Lane,2023-06-03T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.3
114009,Emersons Green Lane,2023-06-03T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.2
114009,Emersons Green Lane,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,39.5
114009,Emersons Green Lane,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
114009,Emersons Green Lane,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
114009,Emersons Green Lane,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
114009,Emersons Green Lane,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
114009,Emersons Green Lane,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
114009,Emersons Green Lane,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
114009,Emersons Green Lane,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.04
114009,Emersons Green Lane,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.73
114009,Emersons Green Lane,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
114009,Emersons Green Lane,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,132.0
114009,Emersons Green Lane,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
114009,Emersons Green Lane,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
114009,Emersons Green Lane,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
114009,Emersons Green Lane,2023-06-03T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-03T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-06-03T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-03T19:00:00.000+00:00,feeder,,L3 Active Power,kW,10.03
114009,Emersons Green Lane,2023-06-03T19:00:00.000+00:00,feeder,,L2 Active Power,kW,20.58
114009,Emersons Green Lane,2023-06-03T19:00:00.000+00:00,feeder,,L1 Active Power,kW,13.29
114009,Emersons Green Lane,2023-06-03T19:00:00.000+00:00,feeder,,N Current (RMS),A,55.5
114009,Emersons Green Lane,2023-06-03T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-03T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,87.9
114009,Emersons Green Lane,2023-06-03T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
114009,Emersons Green Lane,2023-06-03T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-03T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-03T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-03T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.22
114009,Emersons Green Lane,2023-06-03T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.78
114009,Emersons Green Lane,2023-06-03T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.24
114009,Emersons Green Lane,2023-06-03T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-03T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-03T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.1
114009,Emersons Green Lane,2023-06-03T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-03T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-03T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-03T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-03T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
114009,Emersons Green Lane,2023-06-03T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.58
114009,Emersons Green Lane,2023-06-03T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.92
114009,Emersons Green Lane,2023-06-03T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
114009,Emersons Green Lane,2023-06-03T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-03T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-03T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-03T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-03T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-03T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-03T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,29.33
114009,Emersons Green Lane,2023-06-03T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.6
114009,Emersons Green Lane,2023-06-03T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.68
114009,Emersons Green Lane,2023-06-03T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,65.8
114009,Emersons Green Lane,2023-06-03T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,120.2
114009,Emersons Green Lane,2023-06-03T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.2
114009,Emersons Green Lane,2023-06-03T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.3
114009,Emersons Green Lane,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,39.6
114009,Emersons Green Lane,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
114009,Emersons Green Lane,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
114009,Emersons Green Lane,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
114009,Emersons Green Lane,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
114009,Emersons Green Lane,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
114009,Emersons Green Lane,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
114009,Emersons Green Lane,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
114009,Emersons Green Lane,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.54
114009,Emersons Green Lane,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.14
114009,Emersons Green Lane,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
114009,Emersons Green Lane,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
114009,Emersons Green Lane,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
114009,Emersons Green Lane,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
114009,Emersons Green Lane,2023-06-03T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-03T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-03T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-03T18:50:00.000+00:00,feeder,,L3 Active Power,kW,10.8
114009,Emersons Green Lane,2023-06-03T18:50:00.000+00:00,feeder,,L2 Active Power,kW,15.05
114009,Emersons Green Lane,2023-06-03T18:50:00.000+00:00,feeder,,L1 Active Power,kW,9.67
114009,Emersons Green Lane,2023-06-03T18:50:00.000+00:00,feeder,,N Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-03T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-03T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
114009,Emersons Green Lane,2023-06-03T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-03T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-03T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-03T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-03T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.27
114009,Emersons Green Lane,2023-06-03T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.96
114009,Emersons Green Lane,2023-06-03T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.43
114009,Emersons Green Lane,2023-06-03T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-03T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-03T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.6
114009,Emersons Green Lane,2023-06-03T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-03T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-03T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-03T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-03T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
114009,Emersons Green Lane,2023-06-03T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.82
114009,Emersons Green Lane,2023-06-03T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.97
114009,Emersons Green Lane,2023-06-03T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
114009,Emersons Green Lane,2023-06-03T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-03T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-03T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-03T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-03T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-03T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-03T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,29.16
114009,Emersons Green Lane,2023-06-03T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.85
114009,Emersons Green Lane,2023-06-03T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.04
114009,Emersons Green Lane,2023-06-03T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,68.0
114009,Emersons Green Lane,2023-06-03T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,120.4
114009,Emersons Green Lane,2023-06-03T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.9
114009,Emersons Green Lane,2023-06-03T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.4
114009,Emersons Green Lane,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,39.6
114009,Emersons Green Lane,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
114009,Emersons Green Lane,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
114009,Emersons Green Lane,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
114009,Emersons Green Lane,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
114009,Emersons Green Lane,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
114009,Emersons Green Lane,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
114009,Emersons Green Lane,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.64
114009,Emersons Green Lane,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.68
114009,Emersons Green Lane,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.12
114009,Emersons Green Lane,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
114009,Emersons Green Lane,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
114009,Emersons Green Lane,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
114009,Emersons Green Lane,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
114009,Emersons Green Lane,2023-06-03T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-03T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-03T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-06-03T18:40:00.000+00:00,feeder,,L3 Active Power,kW,12.95
114009,Emersons Green Lane,2023-06-03T18:40:00.000+00:00,feeder,,L2 Active Power,kW,16.97
114009,Emersons Green Lane,2023-06-03T18:40:00.000+00:00,feeder,,L1 Active Power,kW,9.66
114009,Emersons Green Lane,2023-06-03T18:40:00.000+00:00,feeder,,N Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-03T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-03T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
114009,Emersons Green Lane,2023-06-03T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
114009,Emersons Green Lane,2023-06-03T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-03T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-03T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-03T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.04
114009,Emersons Green Lane,2023-06-03T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.48
114009,Emersons Green Lane,2023-06-03T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.03
114009,Emersons Green Lane,2023-06-03T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-03T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-03T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.1
114009,Emersons Green Lane,2023-06-03T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-03T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-03T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-03T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-03T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.12
114009,Emersons Green Lane,2023-06-03T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
114009,Emersons Green Lane,2023-06-03T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.89
114009,Emersons Green Lane,2023-06-03T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
114009,Emersons Green Lane,2023-06-03T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-03T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
114009,Emersons Green Lane,2023-06-03T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-03T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-06-03T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-03T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-03T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,29.05
114009,Emersons Green Lane,2023-06-03T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.76
114009,Emersons Green Lane,2023-06-03T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.57
114009,Emersons Green Lane,2023-06-03T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,58.8
114009,Emersons Green Lane,2023-06-03T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,118.6
114009,Emersons Green Lane,2023-06-03T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.0
114009,Emersons Green Lane,2023-06-03T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.1
114009,Emersons Green Lane,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,39.7
114009,Emersons Green Lane,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
114009,Emersons Green Lane,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
114009,Emersons Green Lane,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
114009,Emersons Green Lane,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
114009,Emersons Green Lane,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
114009,Emersons Green Lane,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
114009,Emersons Green Lane,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.16
114009,Emersons Green Lane,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.2
114009,Emersons Green Lane,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.15
114009,Emersons Green Lane,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.9
114009,Emersons Green Lane,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
114009,Emersons Green Lane,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
114009,Emersons Green Lane,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
114009,Emersons Green Lane,2023-06-03T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-03T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-03T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-03T18:30:00.000+00:00,feeder,,L3 Active Power,kW,18.18
114009,Emersons Green Lane,2023-06-03T18:30:00.000+00:00,feeder,,L2 Active Power,kW,17.49
114009,Emersons Green Lane,2023-06-03T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.45
114009,Emersons Green Lane,2023-06-03T18:30:00.000+00:00,feeder,,N Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-03T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.3
114009,Emersons Green Lane,2023-06-03T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.7
114009,Emersons Green Lane,2023-06-03T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-03T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-03T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-03T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-03T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.97
114009,Emersons Green Lane,2023-06-03T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.42
114009,Emersons Green Lane,2023-06-03T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.24
114009,Emersons Green Lane,2023-06-03T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-03T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-03T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-03T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-03T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-03T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-03T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-03T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.34
114009,Emersons Green Lane,2023-06-03T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.92
114009,Emersons Green Lane,2023-06-03T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
114009,Emersons Green Lane,2023-06-03T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
114009,Emersons Green Lane,2023-06-03T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-03T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
114009,Emersons Green Lane,2023-06-03T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-03T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-03T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-03T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-03T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.62
114009,Emersons Green Lane,2023-06-03T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.98
114009,Emersons Green Lane,2023-06-03T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.66
114009,Emersons Green Lane,2023-06-03T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,56.6
114009,Emersons Green Lane,2023-06-03T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.2
114009,Emersons Green Lane,2023-06-03T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.8
114009,Emersons Green Lane,2023-06-03T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.2
114009,Emersons Green Lane,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,39.8
114009,Emersons Green Lane,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
114009,Emersons Green Lane,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
114009,Emersons Green Lane,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
114009,Emersons Green Lane,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
114009,Emersons Green Lane,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
114009,Emersons Green Lane,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
114009,Emersons Green Lane,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.11
114009,Emersons Green Lane,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.8
114009,Emersons Green Lane,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.83
114009,Emersons Green Lane,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,119.4
114009,Emersons Green Lane,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
114009,Emersons Green Lane,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
114009,Emersons Green Lane,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
114009,Emersons Green Lane,2023-06-03T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-03T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-03T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-03T18:20:00.000+00:00,feeder,,L3 Active Power,kW,16.88
114009,Emersons Green Lane,2023-06-03T18:20:00.000+00:00,feeder,,L2 Active Power,kW,15.19
114009,Emersons Green Lane,2023-06-03T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.12
114009,Emersons Green Lane,2023-06-03T18:20:00.000+00:00,feeder,,N Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-03T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.9
114009,Emersons Green Lane,2023-06-03T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
114009,Emersons Green Lane,2023-06-03T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-03T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-03T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-03T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-03T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.02
114009,Emersons Green Lane,2023-06-03T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.94
114009,Emersons Green Lane,2023-06-03T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.88
114009,Emersons Green Lane,2023-06-03T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-03T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-03T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-03T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-03T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-03T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-03T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-03T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
114009,Emersons Green Lane,2023-06-03T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.23
114009,Emersons Green Lane,2023-06-03T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.12
114009,Emersons Green Lane,2023-06-03T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
114009,Emersons Green Lane,2023-06-03T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-03T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-03T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
114009,Emersons Green Lane,2023-06-03T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-06-03T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-03T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-03T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.1
114009,Emersons Green Lane,2023-06-03T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.69
114009,Emersons Green Lane,2023-06-03T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.28
114009,Emersons Green Lane,2023-06-03T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.1
114009,Emersons Green Lane,2023-06-03T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.4
114009,Emersons Green Lane,2023-06-03T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.0
114009,Emersons Green Lane,2023-06-03T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.4
114009,Emersons Green Lane,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,39.8
114009,Emersons Green Lane,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
114009,Emersons Green Lane,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
114009,Emersons Green Lane,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
114009,Emersons Green Lane,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
114009,Emersons Green Lane,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
114009,Emersons Green Lane,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
114009,Emersons Green Lane,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.85
114009,Emersons Green Lane,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.05
114009,Emersons Green Lane,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.39
114009,Emersons Green Lane,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
114009,Emersons Green Lane,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
114009,Emersons Green Lane,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
114009,Emersons Green Lane,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
114009,Emersons Green Lane,2023-06-03T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.71
114009,Emersons Green Lane,2023-06-03T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-03T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-03T18:10:00.000+00:00,feeder,,L3 Active Power,kW,11.32
114009,Emersons Green Lane,2023-06-03T18:10:00.000+00:00,feeder,,L2 Active Power,kW,18.0
114009,Emersons Green Lane,2023-06-03T18:10:00.000+00:00,feeder,,L1 Active Power,kW,14.3
114009,Emersons Green Lane,2023-06-03T18:10:00.000+00:00,feeder,,N Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-03T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-03T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.4
114009,Emersons Green Lane,2023-06-03T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
114009,Emersons Green Lane,2023-06-03T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-06-03T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-03T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-03T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.35
114009,Emersons Green Lane,2023-06-03T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.15
114009,Emersons Green Lane,2023-06-03T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.31
114009,Emersons Green Lane,2023-06-03T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-03T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-03T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-03T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-03T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-03T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-03T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-03T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-03T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.05
114009,Emersons Green Lane,2023-06-03T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.19
114009,Emersons Green Lane,2023-06-03T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
114009,Emersons Green Lane,2023-06-03T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-03T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
114009,Emersons Green Lane,2023-06-03T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-03T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-03T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-03T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-03T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.63
114009,Emersons Green Lane,2023-06-03T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.97
114009,Emersons Green Lane,2023-06-03T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.03
114009,Emersons Green Lane,2023-06-03T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-03T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.6
114009,Emersons Green Lane,2023-06-03T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.0
114009,Emersons Green Lane,2023-06-03T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.1
114009,Emersons Green Lane,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,39.9
114009,Emersons Green Lane,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
114009,Emersons Green Lane,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
114009,Emersons Green Lane,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
114009,Emersons Green Lane,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
114009,Emersons Green Lane,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
114009,Emersons Green Lane,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
114009,Emersons Green Lane,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.52
114009,Emersons Green Lane,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.18
114009,Emersons Green Lane,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.83
114009,Emersons Green Lane,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,109.9
114009,Emersons Green Lane,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
114009,Emersons Green Lane,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
114009,Emersons Green Lane,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
114009,Emersons Green Lane,2023-06-03T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.75
114009,Emersons Green Lane,2023-06-03T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-03T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-03T18:00:00.000+00:00,feeder,,L3 Active Power,kW,12.04
114009,Emersons Green Lane,2023-06-03T18:00:00.000+00:00,feeder,,L2 Active Power,kW,17.62
114009,Emersons Green Lane,2023-06-03T18:00:00.000+00:00,feeder,,L1 Active Power,kW,16.39
114009,Emersons Green Lane,2023-06-03T18:00:00.000+00:00,feeder,,N Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-03T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-03T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.3
114009,Emersons Green Lane,2023-06-03T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
114009,Emersons Green Lane,2023-06-03T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
114009,Emersons Green Lane,2023-06-03T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-03T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-03T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.6
114009,Emersons Green Lane,2023-06-03T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.74
114009,Emersons Green Lane,2023-06-03T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.2
114009,Emersons Green Lane,2023-06-03T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-03T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-03T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-03T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.1
114009,Emersons Green Lane,2023-06-03T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
114009,Emersons Green Lane,2023-06-03T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-03T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-03T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.3
114009,Emersons Green Lane,2023-06-03T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.35
114009,Emersons Green Lane,2023-06-03T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.31
114009,Emersons Green Lane,2023-06-03T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
114009,Emersons Green Lane,2023-06-03T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-03T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
114009,Emersons Green Lane,2023-06-03T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
114009,Emersons Green Lane,2023-06-03T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-03T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-03T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-03T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.58
114009,Emersons Green Lane,2023-06-03T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.69
114009,Emersons Green Lane,2023-06-03T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.6
114009,Emersons Green Lane,2023-06-03T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-03T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.2
114009,Emersons Green Lane,2023-06-03T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.1
114009,Emersons Green Lane,2023-06-03T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.0
114009,Emersons Green Lane,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,40.0
114009,Emersons Green Lane,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
114009,Emersons Green Lane,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
114009,Emersons Green Lane,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
114009,Emersons Green Lane,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
114009,Emersons Green Lane,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
114009,Emersons Green Lane,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.53
114009,Emersons Green Lane,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.39
114009,Emersons Green Lane,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.5
114009,Emersons Green Lane,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
114009,Emersons Green Lane,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
114009,Emersons Green Lane,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
114009,Emersons Green Lane,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
114009,Emersons Green Lane,2023-06-03T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-06-03T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-03T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-03T17:50:00.000+00:00,feeder,,L3 Active Power,kW,13.37
114009,Emersons Green Lane,2023-06-03T17:50:00.000+00:00,feeder,,L2 Active Power,kW,21.48
114009,Emersons Green Lane,2023-06-03T17:50:00.000+00:00,feeder,,L1 Active Power,kW,13.62
114009,Emersons Green Lane,2023-06-03T17:50:00.000+00:00,feeder,,N Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-03T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
114009,Emersons Green Lane,2023-06-03T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.0
114009,Emersons Green Lane,2023-06-03T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
114009,Emersons Green Lane,2023-06-03T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-03T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
