Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-03T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-03T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.62
114009,Emersons Green Lane,2023-06-03T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.02
114009,Emersons Green Lane,2023-06-03T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.99
114009,Emersons Green Lane,2023-06-03T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-03T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
114009,Emersons Green Lane,2023-06-03T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-03T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.1
114009,Emersons Green Lane,2023-06-03T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
114009,Emersons Green Lane,2023-06-03T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-03T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-03T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.7
114009,Emersons Green Lane,2023-06-03T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
114009,Emersons Green Lane,2023-06-03T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.48
114009,Emersons Green Lane,2023-06-03T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
114009,Emersons Green Lane,2023-06-03T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-03T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
114009,Emersons Green Lane,2023-06-03T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
114009,Emersons Green Lane,2023-06-03T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-03T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-03T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-03T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.05
114009,Emersons Green Lane,2023-06-03T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.49
114009,Emersons Green Lane,2023-06-03T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.86
114009,Emersons Green Lane,2023-06-03T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-03T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,110.7
114009,Emersons Green Lane,2023-06-03T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.9
114009,Emersons Green Lane,2023-06-03T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.6
114009,Emersons Green Lane,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,40.1
114009,Emersons Green Lane,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
114009,Emersons Green Lane,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
114009,Emersons Green Lane,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
114009,Emersons Green Lane,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
114009,Emersons Green Lane,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
114009,Emersons Green Lane,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
114009,Emersons Green Lane,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.74
114009,Emersons Green Lane,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.9
114009,Emersons Green Lane,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.95
114009,Emersons Green Lane,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
114009,Emersons Green Lane,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
114009,Emersons Green Lane,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
114009,Emersons Green Lane,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
114009,Emersons Green Lane,2023-06-03T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.5
114009,Emersons Green Lane,2023-06-03T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-03T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-03T17:40:00.000+00:00,feeder,,L3 Active Power,kW,14.34
114009,Emersons Green Lane,2023-06-03T17:40:00.000+00:00,feeder,,L2 Active Power,kW,23.0
114009,Emersons Green Lane,2023-06-03T17:40:00.000+00:00,feeder,,L1 Active Power,kW,12.1
114009,Emersons Green Lane,2023-06-03T17:40:00.000+00:00,feeder,,N Current (RMS),A,54.3
114009,Emersons Green Lane,2023-06-03T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.3
114009,Emersons Green Lane,2023-06-03T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,95.3
114009,Emersons Green Lane,2023-06-03T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-03T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-03T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-03T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-06-03T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.3
114009,Emersons Green Lane,2023-06-03T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.38
114009,Emersons Green Lane,2023-06-03T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.45
114009,Emersons Green Lane,2023-06-03T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-03T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-03T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-03T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.0
114009,Emersons Green Lane,2023-06-03T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-03T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-03T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-03T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.01
114009,Emersons Green Lane,2023-06-03T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
114009,Emersons Green Lane,2023-06-03T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.41
114009,Emersons Green Lane,2023-06-03T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-03T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-03T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-03T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
114009,Emersons Green Lane,2023-06-03T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-03T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-03T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-03T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.89
114009,Emersons Green Lane,2023-06-03T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.08
114009,Emersons Green Lane,2023-06-03T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.59
114009,Emersons Green Lane,2023-06-03T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-03T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,114.7
114009,Emersons Green Lane,2023-06-03T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,102.6
114009,Emersons Green Lane,2023-06-03T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.7
114009,Emersons Green Lane,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,40.2
114009,Emersons Green Lane,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
114009,Emersons Green Lane,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
114009,Emersons Green Lane,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
114009,Emersons Green Lane,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
114009,Emersons Green Lane,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
114009,Emersons Green Lane,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
114009,Emersons Green Lane,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.54
114009,Emersons Green Lane,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.14
114009,Emersons Green Lane,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.55
114009,Emersons Green Lane,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,119.3
114009,Emersons Green Lane,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
114009,Emersons Green Lane,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
114009,Emersons Green Lane,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
114009,Emersons Green Lane,2023-06-03T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-06-03T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.57
114009,Emersons Green Lane,2023-06-03T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-03T17:30:00.000+00:00,feeder,,L3 Active Power,kW,11.28
114009,Emersons Green Lane,2023-06-03T17:30:00.000+00:00,feeder,,L2 Active Power,kW,28.81
114009,Emersons Green Lane,2023-06-03T17:30:00.000+00:00,feeder,,L1 Active Power,kW,11.94
114009,Emersons Green Lane,2023-06-03T17:30:00.000+00:00,feeder,,N Current (RMS),A,77.8
114009,Emersons Green Lane,2023-06-03T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-03T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,119.7
114009,Emersons Green Lane,2023-06-03T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-03T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-06-03T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
114009,Emersons Green Lane,2023-06-03T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-03T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.33
114009,Emersons Green Lane,2023-06-03T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.84
114009,Emersons Green Lane,2023-06-03T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.58
114009,Emersons Green Lane,2023-06-03T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-03T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-03T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.4
114009,Emersons Green Lane,2023-06-03T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.1
114009,Emersons Green Lane,2023-06-03T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
114009,Emersons Green Lane,2023-06-03T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-03T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-03T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.85
114009,Emersons Green Lane,2023-06-03T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-03T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.87
114009,Emersons Green Lane,2023-06-03T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-03T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-03T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-03T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
114009,Emersons Green Lane,2023-06-03T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-03T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-03T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-03T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.04
114009,Emersons Green Lane,2023-06-03T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.61
114009,Emersons Green Lane,2023-06-03T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.95
114009,Emersons Green Lane,2023-06-03T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,57.8
114009,Emersons Green Lane,2023-06-03T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.6
114009,Emersons Green Lane,2023-06-03T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.3
114009,Emersons Green Lane,2023-06-03T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,40.3
114009,Emersons Green Lane,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
114009,Emersons Green Lane,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
114009,Emersons Green Lane,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
114009,Emersons Green Lane,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
114009,Emersons Green Lane,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
114009,Emersons Green Lane,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
114009,Emersons Green Lane,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.49
114009,Emersons Green Lane,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,72.36
114009,Emersons Green Lane,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.34
114009,Emersons Green Lane,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,163.8
114009,Emersons Green Lane,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
114009,Emersons Green Lane,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.1
114009,Emersons Green Lane,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
114009,Emersons Green Lane,2023-06-03T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-03T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-03T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-03T17:20:00.000+00:00,feeder,,L3 Active Power,kW,14.2
114009,Emersons Green Lane,2023-06-03T17:20:00.000+00:00,feeder,,L2 Active Power,kW,24.72
114009,Emersons Green Lane,2023-06-03T17:20:00.000+00:00,feeder,,L1 Active Power,kW,13.8
114009,Emersons Green Lane,2023-06-03T17:20:00.000+00:00,feeder,,N Current (RMS),A,58.8
114009,Emersons Green Lane,2023-06-03T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
114009,Emersons Green Lane,2023-06-03T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,104.0
114009,Emersons Green Lane,2023-06-03T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
114009,Emersons Green Lane,2023-06-03T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-03T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-03T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-03T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.06
114009,Emersons Green Lane,2023-06-03T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.38
114009,Emersons Green Lane,2023-06-03T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.64
114009,Emersons Green Lane,2023-06-03T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-03T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-03T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.0
114009,Emersons Green Lane,2023-06-03T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-03T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
114009,Emersons Green Lane,2023-06-03T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-03T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-03T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.15
114009,Emersons Green Lane,2023-06-03T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
114009,Emersons Green Lane,2023-06-03T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.39
114009,Emersons Green Lane,2023-06-03T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
114009,Emersons Green Lane,2023-06-03T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-03T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-03T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
114009,Emersons Green Lane,2023-06-03T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-03T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-03T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-03T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.15
114009,Emersons Green Lane,2023-06-03T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.94
114009,Emersons Green Lane,2023-06-03T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.37
114009,Emersons Green Lane,2023-06-03T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,60.4
114009,Emersons Green Lane,2023-06-03T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,100.6
114009,Emersons Green Lane,2023-06-03T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.1
114009,Emersons Green Lane,2023-06-03T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,40.4
114009,Emersons Green Lane,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
114009,Emersons Green Lane,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
114009,Emersons Green Lane,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
114009,Emersons Green Lane,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
114009,Emersons Green Lane,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
114009,Emersons Green Lane,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.57
114009,Emersons Green Lane,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.6
114009,Emersons Green Lane,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.2
114009,Emersons Green Lane,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,122.5
114009,Emersons Green Lane,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
114009,Emersons Green Lane,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
114009,Emersons Green Lane,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
114009,Emersons Green Lane,2023-06-03T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-03T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-03T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-03T17:10:00.000+00:00,feeder,,L3 Active Power,kW,13.21
114009,Emersons Green Lane,2023-06-03T17:10:00.000+00:00,feeder,,L2 Active Power,kW,24.11
114009,Emersons Green Lane,2023-06-03T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.24
114009,Emersons Green Lane,2023-06-03T17:10:00.000+00:00,feeder,,N Current (RMS),A,62.9
114009,Emersons Green Lane,2023-06-03T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
114009,Emersons Green Lane,2023-06-03T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,99.4
114009,Emersons Green Lane,2023-06-03T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-03T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
114009,Emersons Green Lane,2023-06-03T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-03T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-03T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.91
114009,Emersons Green Lane,2023-06-03T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.34
114009,Emersons Green Lane,2023-06-03T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.1
114009,Emersons Green Lane,2023-06-03T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-03T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-03T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,96.4
114009,Emersons Green Lane,2023-06-03T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-03T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
114009,Emersons Green Lane,2023-06-03T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-03T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-03T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.22
114009,Emersons Green Lane,2023-06-03T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
114009,Emersons Green Lane,2023-06-03T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
114009,Emersons Green Lane,2023-06-03T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
114009,Emersons Green Lane,2023-06-03T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
114009,Emersons Green Lane,2023-06-03T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-03T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-03T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-03T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-03T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-03T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.43
114009,Emersons Green Lane,2023-06-03T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.95
114009,Emersons Green Lane,2023-06-03T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.75
114009,Emersons Green Lane,2023-06-03T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,71.0
114009,Emersons Green Lane,2023-06-03T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,109.8
114009,Emersons Green Lane,2023-06-03T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.2
114009,Emersons Green Lane,2023-06-03T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.6
114009,Emersons Green Lane,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,40.4
114009,Emersons Green Lane,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
114009,Emersons Green Lane,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
114009,Emersons Green Lane,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
114009,Emersons Green Lane,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
114009,Emersons Green Lane,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
114009,Emersons Green Lane,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
114009,Emersons Green Lane,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.77
114009,Emersons Green Lane,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.05
114009,Emersons Green Lane,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.76
114009,Emersons Green Lane,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,131.6
114009,Emersons Green Lane,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
114009,Emersons Green Lane,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
114009,Emersons Green Lane,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
114009,Emersons Green Lane,2023-06-03T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-03T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-03T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-03T17:00:00.000+00:00,feeder,,L3 Active Power,kW,14.1
114009,Emersons Green Lane,2023-06-03T17:00:00.000+00:00,feeder,,L2 Active Power,kW,23.47
114009,Emersons Green Lane,2023-06-03T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.59
114009,Emersons Green Lane,2023-06-03T17:00:00.000+00:00,feeder,,N Current (RMS),A,63.3
114009,Emersons Green Lane,2023-06-03T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
114009,Emersons Green Lane,2023-06-03T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,96.7
114009,Emersons Green Lane,2023-06-03T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-03T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-03T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-03T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-03T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.79
114009,Emersons Green Lane,2023-06-03T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.74
114009,Emersons Green Lane,2023-06-03T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.38
114009,Emersons Green Lane,2023-06-03T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-03T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-03T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.8
114009,Emersons Green Lane,2023-06-03T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.3
114009,Emersons Green Lane,2023-06-03T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
114009,Emersons Green Lane,2023-06-03T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-03T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-03T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.99
114009,Emersons Green Lane,2023-06-03T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
114009,Emersons Green Lane,2023-06-03T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.47
114009,Emersons Green Lane,2023-06-03T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
114009,Emersons Green Lane,2023-06-03T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-03T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-03T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-03T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-03T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-03T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-03T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,28.26
114009,Emersons Green Lane,2023-06-03T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.56
114009,Emersons Green Lane,2023-06-03T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.99
114009,Emersons Green Lane,2023-06-03T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,68.6
114009,Emersons Green Lane,2023-06-03T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,116.1
114009,Emersons Green Lane,2023-06-03T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.1
114009,Emersons Green Lane,2023-06-03T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.8
114009,Emersons Green Lane,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,40.3
114009,Emersons Green Lane,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
114009,Emersons Green Lane,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
114009,Emersons Green Lane,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
114009,Emersons Green Lane,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
114009,Emersons Green Lane,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
114009,Emersons Green Lane,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
114009,Emersons Green Lane,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.14
114009,Emersons Green Lane,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.24
114009,Emersons Green Lane,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.43
114009,Emersons Green Lane,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,138.2
114009,Emersons Green Lane,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
114009,Emersons Green Lane,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
114009,Emersons Green Lane,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
114009,Emersons Green Lane,2023-06-03T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-03T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-03T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-03T16:50:00.000+00:00,feeder,,L3 Active Power,kW,19.04
114009,Emersons Green Lane,2023-06-03T16:50:00.000+00:00,feeder,,L2 Active Power,kW,23.41
114009,Emersons Green Lane,2023-06-03T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.76
114009,Emersons Green Lane,2023-06-03T16:50:00.000+00:00,feeder,,N Current (RMS),A,64.3
114009,Emersons Green Lane,2023-06-03T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.5
114009,Emersons Green Lane,2023-06-03T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,97.5
114009,Emersons Green Lane,2023-06-03T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-03T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-03T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-03T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-03T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.38
114009,Emersons Green Lane,2023-06-03T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.81
114009,Emersons Green Lane,2023-06-03T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.33
114009,Emersons Green Lane,2023-06-03T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-03T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-03T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.5
114009,Emersons Green Lane,2023-06-03T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-03T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-03T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-03T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-06-03T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.31
114009,Emersons Green Lane,2023-06-03T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.28
114009,Emersons Green Lane,2023-06-03T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
114009,Emersons Green Lane,2023-06-03T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-03T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-03T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-03T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-03T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-03T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-06-03T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-03T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.22
114009,Emersons Green Lane,2023-06-03T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.96
114009,Emersons Green Lane,2023-06-03T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.46
114009,Emersons Green Lane,2023-06-03T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,58.3
114009,Emersons Green Lane,2023-06-03T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,108.9
114009,Emersons Green Lane,2023-06-03T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.0
114009,Emersons Green Lane,2023-06-03T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.0
114009,Emersons Green Lane,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,40.3
114009,Emersons Green Lane,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
114009,Emersons Green Lane,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
114009,Emersons Green Lane,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
114009,Emersons Green Lane,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
114009,Emersons Green Lane,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
114009,Emersons Green Lane,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
114009,Emersons Green Lane,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.96
114009,Emersons Green Lane,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.45
114009,Emersons Green Lane,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.99
114009,Emersons Green Lane,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,133.5
114009,Emersons Green Lane,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
114009,Emersons Green Lane,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
114009,Emersons Green Lane,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
114009,Emersons Green Lane,2023-06-03T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-03T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.54
114009,Emersons Green Lane,2023-06-03T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-03T16:40:00.000+00:00,feeder,,L3 Active Power,kW,15.44
114009,Emersons Green Lane,2023-06-03T16:40:00.000+00:00,feeder,,L2 Active Power,kW,15.58
114009,Emersons Green Lane,2023-06-03T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.04
114009,Emersons Green Lane,2023-06-03T16:40:00.000+00:00,feeder,,N Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-03T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
114009,Emersons Green Lane,2023-06-03T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
114009,Emersons Green Lane,2023-06-03T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-03T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
114009,Emersons Green Lane,2023-06-03T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-03T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-03T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.19
114009,Emersons Green Lane,2023-06-03T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.59
114009,Emersons Green Lane,2023-06-03T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.41
114009,Emersons Green Lane,2023-06-03T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-03T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-03T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.7
114009,Emersons Green Lane,2023-06-03T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-03T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-03T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-03T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-03T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-03T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.17
114009,Emersons Green Lane,2023-06-03T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
114009,Emersons Green Lane,2023-06-03T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-03T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-03T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-03T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-03T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-03T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-03T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-03T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.96
114009,Emersons Green Lane,2023-06-03T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.64
114009,Emersons Green Lane,2023-06-03T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.42
114009,Emersons Green Lane,2023-06-03T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-03T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.7
114009,Emersons Green Lane,2023-06-03T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.6
114009,Emersons Green Lane,2023-06-03T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.7
114009,Emersons Green Lane,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,40.2
114009,Emersons Green Lane,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
114009,Emersons Green Lane,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
114009,Emersons Green Lane,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
114009,Emersons Green Lane,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
114009,Emersons Green Lane,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
114009,Emersons Green Lane,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
114009,Emersons Green Lane,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.78
114009,Emersons Green Lane,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.98
114009,Emersons Green Lane,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.93
114009,Emersons Green Lane,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
114009,Emersons Green Lane,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
114009,Emersons Green Lane,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
114009,Emersons Green Lane,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
114009,Emersons Green Lane,2023-06-03T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-03T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-03T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-03T16:30:00.000+00:00,feeder,,L3 Active Power,kW,12.43
114009,Emersons Green Lane,2023-06-03T16:30:00.000+00:00,feeder,,L2 Active Power,kW,16.46
114009,Emersons Green Lane,2023-06-03T16:30:00.000+00:00,feeder,,L1 Active Power,kW,11.24
114009,Emersons Green Lane,2023-06-03T16:30:00.000+00:00,feeder,,N Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-03T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-03T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
114009,Emersons Green Lane,2023-06-03T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-03T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-03T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-03T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
114009,Emersons Green Lane,2023-06-03T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.23
114009,Emersons Green Lane,2023-06-03T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.1
114009,Emersons Green Lane,2023-06-03T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.43
114009,Emersons Green Lane,2023-06-03T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-03T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.3
114009,Emersons Green Lane,2023-06-03T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-03T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.5
114009,Emersons Green Lane,2023-06-03T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-03T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-03T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-03T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-03T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.14
114009,Emersons Green Lane,2023-06-03T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.15
114009,Emersons Green Lane,2023-06-03T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-03T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-03T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-03T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-03T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-03T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
114009,Emersons Green Lane,2023-06-03T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-03T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.8
114009,Emersons Green Lane,2023-06-03T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.84
114009,Emersons Green Lane,2023-06-03T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.81
114009,Emersons Green Lane,2023-06-03T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-03T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.1
114009,Emersons Green Lane,2023-06-03T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.8
114009,Emersons Green Lane,2023-06-03T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.8
114009,Emersons Green Lane,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,40.1
114009,Emersons Green Lane,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
114009,Emersons Green Lane,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
114009,Emersons Green Lane,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
114009,Emersons Green Lane,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
114009,Emersons Green Lane,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
114009,Emersons Green Lane,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
114009,Emersons Green Lane,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.66
114009,Emersons Green Lane,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.55
114009,Emersons Green Lane,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.63
114009,Emersons Green Lane,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
114009,Emersons Green Lane,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
114009,Emersons Green Lane,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
114009,Emersons Green Lane,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
114009,Emersons Green Lane,2023-06-03T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-03T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-03T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-03T16:20:00.000+00:00,feeder,,L3 Active Power,kW,13.46
114009,Emersons Green Lane,2023-06-03T16:20:00.000+00:00,feeder,,L2 Active Power,kW,16.53
114009,Emersons Green Lane,2023-06-03T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.39
114009,Emersons Green Lane,2023-06-03T16:20:00.000+00:00,feeder,,N Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-03T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
114009,Emersons Green Lane,2023-06-03T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.2
114009,Emersons Green Lane,2023-06-03T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-03T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
114009,Emersons Green Lane,2023-06-03T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
