Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-03T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
114009,Emersons Green Lane,2023-06-03T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.72
114009,Emersons Green Lane,2023-06-03T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.0
114009,Emersons Green Lane,2023-06-03T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.08
114009,Emersons Green Lane,2023-06-03T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-03T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-03T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-03T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.5
114009,Emersons Green Lane,2023-06-03T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-03T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-03T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-03T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-03T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.08
114009,Emersons Green Lane,2023-06-03T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.07
114009,Emersons Green Lane,2023-06-03T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-03T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-03T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-03T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-03T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-03T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
114009,Emersons Green Lane,2023-06-03T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-03T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.98
114009,Emersons Green Lane,2023-06-03T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.58
114009,Emersons Green Lane,2023-06-03T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.39
114009,Emersons Green Lane,2023-06-03T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-03T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.3
114009,Emersons Green Lane,2023-06-03T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-03T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.1
114009,Emersons Green Lane,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,40.0
114009,Emersons Green Lane,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
114009,Emersons Green Lane,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
114009,Emersons Green Lane,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
114009,Emersons Green Lane,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
114009,Emersons Green Lane,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
114009,Emersons Green Lane,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
114009,Emersons Green Lane,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.39
114009,Emersons Green Lane,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.19
114009,Emersons Green Lane,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.93
114009,Emersons Green Lane,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
114009,Emersons Green Lane,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
114009,Emersons Green Lane,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
114009,Emersons Green Lane,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
114009,Emersons Green Lane,2023-06-03T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-03T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-03T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-03T16:10:00.000+00:00,feeder,,L3 Active Power,kW,12.55
114009,Emersons Green Lane,2023-06-03T16:10:00.000+00:00,feeder,,L2 Active Power,kW,15.89
114009,Emersons Green Lane,2023-06-03T16:10:00.000+00:00,feeder,,L1 Active Power,kW,9.99
114009,Emersons Green Lane,2023-06-03T16:10:00.000+00:00,feeder,,N Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-03T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-03T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
114009,Emersons Green Lane,2023-06-03T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-03T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
114009,Emersons Green Lane,2023-06-03T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-03T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-03T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.71
114009,Emersons Green Lane,2023-06-03T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.61
114009,Emersons Green Lane,2023-06-03T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.95
114009,Emersons Green Lane,2023-06-03T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-03T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
114009,Emersons Green Lane,2023-06-03T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.1
114009,Emersons Green Lane,2023-06-03T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-03T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-03T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-03T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-03T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-03T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.32
114009,Emersons Green Lane,2023-06-03T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.02
114009,Emersons Green Lane,2023-06-03T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-03T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-03T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-03T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-03T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-06-03T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-03T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-03T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.48
114009,Emersons Green Lane,2023-06-03T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.86
114009,Emersons Green Lane,2023-06-03T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.2
114009,Emersons Green Lane,2023-06-03T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-03T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.6
114009,Emersons Green Lane,2023-06-03T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.9
114009,Emersons Green Lane,2023-06-03T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.1
114009,Emersons Green Lane,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,39.9
114009,Emersons Green Lane,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
114009,Emersons Green Lane,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
114009,Emersons Green Lane,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
114009,Emersons Green Lane,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
114009,Emersons Green Lane,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
114009,Emersons Green Lane,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.07
114009,Emersons Green Lane,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.68
114009,Emersons Green Lane,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.16
114009,Emersons Green Lane,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
114009,Emersons Green Lane,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
114009,Emersons Green Lane,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
114009,Emersons Green Lane,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
114009,Emersons Green Lane,2023-06-03T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-03T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-03T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-03T16:00:00.000+00:00,feeder,,L3 Active Power,kW,10.22
114009,Emersons Green Lane,2023-06-03T16:00:00.000+00:00,feeder,,L2 Active Power,kW,16.75
114009,Emersons Green Lane,2023-06-03T16:00:00.000+00:00,feeder,,L1 Active Power,kW,12.82
114009,Emersons Green Lane,2023-06-03T16:00:00.000+00:00,feeder,,N Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-03T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
114009,Emersons Green Lane,2023-06-03T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
114009,Emersons Green Lane,2023-06-03T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
114009,Emersons Green Lane,2023-06-03T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
114009,Emersons Green Lane,2023-06-03T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-06-03T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-03T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.2
114009,Emersons Green Lane,2023-06-03T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.63
114009,Emersons Green Lane,2023-06-03T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.69
114009,Emersons Green Lane,2023-06-03T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-03T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-03T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.5
114009,Emersons Green Lane,2023-06-03T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-03T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-03T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-03T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-03T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-03T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.94
114009,Emersons Green Lane,2023-06-03T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
114009,Emersons Green Lane,2023-06-03T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
114009,Emersons Green Lane,2023-06-03T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-03T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-03T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-03T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-03T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-03T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-03T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.75
114009,Emersons Green Lane,2023-06-03T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.36
114009,Emersons Green Lane,2023-06-03T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.1
114009,Emersons Green Lane,2023-06-03T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,52.5
114009,Emersons Green Lane,2023-06-03T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.8
114009,Emersons Green Lane,2023-06-03T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-03T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,39.8
114009,Emersons Green Lane,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
114009,Emersons Green Lane,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
114009,Emersons Green Lane,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
114009,Emersons Green Lane,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
114009,Emersons Green Lane,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
114009,Emersons Green Lane,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
114009,Emersons Green Lane,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.58
114009,Emersons Green Lane,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.69
114009,Emersons Green Lane,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.66
114009,Emersons Green Lane,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,115.4
114009,Emersons Green Lane,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
114009,Emersons Green Lane,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
114009,Emersons Green Lane,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
114009,Emersons Green Lane,2023-06-03T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-03T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.54
114009,Emersons Green Lane,2023-06-03T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-03T15:50:00.000+00:00,feeder,,L3 Active Power,kW,11.28
114009,Emersons Green Lane,2023-06-03T15:50:00.000+00:00,feeder,,L2 Active Power,kW,13.59
114009,Emersons Green Lane,2023-06-03T15:50:00.000+00:00,feeder,,L1 Active Power,kW,11.76
114009,Emersons Green Lane,2023-06-03T15:50:00.000+00:00,feeder,,N Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-03T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-03T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
114009,Emersons Green Lane,2023-06-03T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-03T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
114009,Emersons Green Lane,2023-06-03T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-03T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
114009,Emersons Green Lane,2023-06-03T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.1
114009,Emersons Green Lane,2023-06-03T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.18
114009,Emersons Green Lane,2023-06-03T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.88
114009,Emersons Green Lane,2023-06-03T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.1
114009,Emersons Green Lane,2023-06-03T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-03T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.0
114009,Emersons Green Lane,2023-06-03T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-03T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-03T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-03T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-03T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-03T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.37
114009,Emersons Green Lane,2023-06-03T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
114009,Emersons Green Lane,2023-06-03T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-03T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-03T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-03T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-03T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-03T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-03T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-03T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.16
114009,Emersons Green Lane,2023-06-03T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.06
114009,Emersons Green Lane,2023-06-03T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.78
114009,Emersons Green Lane,2023-06-03T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-03T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.0
114009,Emersons Green Lane,2023-06-03T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.8
114009,Emersons Green Lane,2023-06-03T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,39.7
114009,Emersons Green Lane,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
114009,Emersons Green Lane,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
114009,Emersons Green Lane,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
114009,Emersons Green Lane,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
114009,Emersons Green Lane,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
114009,Emersons Green Lane,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
114009,Emersons Green Lane,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.9
114009,Emersons Green Lane,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.21
114009,Emersons Green Lane,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.21
114009,Emersons Green Lane,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,110.1
114009,Emersons Green Lane,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
114009,Emersons Green Lane,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
114009,Emersons Green Lane,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
114009,Emersons Green Lane,2023-06-03T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-03T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-03T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-03T15:40:00.000+00:00,feeder,,L3 Active Power,kW,10.27
114009,Emersons Green Lane,2023-06-03T15:40:00.000+00:00,feeder,,L2 Active Power,kW,16.33
114009,Emersons Green Lane,2023-06-03T15:40:00.000+00:00,feeder,,L1 Active Power,kW,10.48
114009,Emersons Green Lane,2023-06-03T15:40:00.000+00:00,feeder,,N Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-03T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
114009,Emersons Green Lane,2023-06-03T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
114009,Emersons Green Lane,2023-06-03T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-03T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
114009,Emersons Green Lane,2023-06-03T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-03T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
114009,Emersons Green Lane,2023-06-03T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.74
114009,Emersons Green Lane,2023-06-03T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.84
114009,Emersons Green Lane,2023-06-03T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.31
114009,Emersons Green Lane,2023-06-03T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-03T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-03T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-03T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-03T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-03T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-03T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-03T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-03T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.71
114009,Emersons Green Lane,2023-06-03T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
114009,Emersons Green Lane,2023-06-03T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
114009,Emersons Green Lane,2023-06-03T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-03T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
114009,Emersons Green Lane,2023-06-03T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-03T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-03T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-03T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-03T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.94
114009,Emersons Green Lane,2023-06-03T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.34
114009,Emersons Green Lane,2023-06-03T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.57
114009,Emersons Green Lane,2023-06-03T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-03T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.6
114009,Emersons Green Lane,2023-06-03T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.6
114009,Emersons Green Lane,2023-06-03T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,39.5
114009,Emersons Green Lane,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
114009,Emersons Green Lane,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
114009,Emersons Green Lane,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
114009,Emersons Green Lane,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
114009,Emersons Green Lane,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
114009,Emersons Green Lane,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
114009,Emersons Green Lane,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.36
114009,Emersons Green Lane,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,43.23
114009,Emersons Green Lane,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.18
114009,Emersons Green Lane,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
114009,Emersons Green Lane,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
114009,Emersons Green Lane,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
114009,Emersons Green Lane,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
114009,Emersons Green Lane,2023-06-03T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-03T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-03T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-03T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.1
114009,Emersons Green Lane,2023-06-03T15:30:00.000+00:00,feeder,,L2 Active Power,kW,18.17
114009,Emersons Green Lane,2023-06-03T15:30:00.000+00:00,feeder,,L1 Active Power,kW,13.06
114009,Emersons Green Lane,2023-06-03T15:30:00.000+00:00,feeder,,N Current (RMS),A,59.9
114009,Emersons Green Lane,2023-06-03T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-03T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.4
114009,Emersons Green Lane,2023-06-03T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
114009,Emersons Green Lane,2023-06-03T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-03T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-03T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-06-03T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.51
114009,Emersons Green Lane,2023-06-03T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.3
114009,Emersons Green Lane,2023-06-03T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.94
114009,Emersons Green Lane,2023-06-03T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-03T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
114009,Emersons Green Lane,2023-06-03T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-03T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-03T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-03T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-03T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-03T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-03T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.48
114009,Emersons Green Lane,2023-06-03T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.94
114009,Emersons Green Lane,2023-06-03T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
114009,Emersons Green Lane,2023-06-03T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-03T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
114009,Emersons Green Lane,2023-06-03T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-03T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-03T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-03T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-03T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.95
114009,Emersons Green Lane,2023-06-03T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.0
114009,Emersons Green Lane,2023-06-03T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.22
114009,Emersons Green Lane,2023-06-03T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,57.2
114009,Emersons Green Lane,2023-06-03T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.8
114009,Emersons Green Lane,2023-06-03T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-03T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,39.3
114009,Emersons Green Lane,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
114009,Emersons Green Lane,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
114009,Emersons Green Lane,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
114009,Emersons Green Lane,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
114009,Emersons Green Lane,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
114009,Emersons Green Lane,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
114009,Emersons Green Lane,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.89
114009,Emersons Green Lane,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.96
114009,Emersons Green Lane,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.16
114009,Emersons Green Lane,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
114009,Emersons Green Lane,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
114009,Emersons Green Lane,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
114009,Emersons Green Lane,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
114009,Emersons Green Lane,2023-06-03T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-03T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-03T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-03T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.24
114009,Emersons Green Lane,2023-06-03T15:20:00.000+00:00,feeder,,L2 Active Power,kW,15.85
114009,Emersons Green Lane,2023-06-03T15:20:00.000+00:00,feeder,,L1 Active Power,kW,10.32
114009,Emersons Green Lane,2023-06-03T15:20:00.000+00:00,feeder,,N Current (RMS),A,55.3
114009,Emersons Green Lane,2023-06-03T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
114009,Emersons Green Lane,2023-06-03T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
114009,Emersons Green Lane,2023-06-03T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-03T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-06-03T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-03T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
114009,Emersons Green Lane,2023-06-03T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.42
114009,Emersons Green Lane,2023-06-03T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.19
114009,Emersons Green Lane,2023-06-03T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.35
114009,Emersons Green Lane,2023-06-03T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-03T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-03T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-03T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-03T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-03T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
114009,Emersons Green Lane,2023-06-03T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-03T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-03T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.96
114009,Emersons Green Lane,2023-06-03T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
114009,Emersons Green Lane,2023-06-03T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
114009,Emersons Green Lane,2023-06-03T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-03T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
114009,Emersons Green Lane,2023-06-03T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-03T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
114009,Emersons Green Lane,2023-06-03T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-03T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-03T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.56
114009,Emersons Green Lane,2023-06-03T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.93
114009,Emersons Green Lane,2023-06-03T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.37
114009,Emersons Green Lane,2023-06-03T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,60.9
114009,Emersons Green Lane,2023-06-03T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.6
114009,Emersons Green Lane,2023-06-03T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-03T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,39.1
114009,Emersons Green Lane,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
114009,Emersons Green Lane,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
114009,Emersons Green Lane,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
114009,Emersons Green Lane,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
114009,Emersons Green Lane,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
114009,Emersons Green Lane,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
114009,Emersons Green Lane,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.58
114009,Emersons Green Lane,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.93
114009,Emersons Green Lane,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.83
114009,Emersons Green Lane,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
114009,Emersons Green Lane,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
114009,Emersons Green Lane,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
114009,Emersons Green Lane,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
114009,Emersons Green Lane,2023-06-03T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-03T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-03T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-03T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.62
114009,Emersons Green Lane,2023-06-03T15:10:00.000+00:00,feeder,,L2 Active Power,kW,13.97
114009,Emersons Green Lane,2023-06-03T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.85
114009,Emersons Green Lane,2023-06-03T15:10:00.000+00:00,feeder,,N Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-03T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-03T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
114009,Emersons Green Lane,2023-06-03T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-03T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-06-03T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-03T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-03T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.26
114009,Emersons Green Lane,2023-06-03T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.75
114009,Emersons Green Lane,2023-06-03T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.69
114009,Emersons Green Lane,2023-06-03T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-03T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-03T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-03T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-03T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-03T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-03T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-03T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-03T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.27
114009,Emersons Green Lane,2023-06-03T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
114009,Emersons Green Lane,2023-06-03T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-03T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-03T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-03T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-03T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-03T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-03T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-03T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.6
114009,Emersons Green Lane,2023-06-03T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.86
114009,Emersons Green Lane,2023-06-03T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.66
114009,Emersons Green Lane,2023-06-03T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-03T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.2
114009,Emersons Green Lane,2023-06-03T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-03T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,38.9
114009,Emersons Green Lane,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
114009,Emersons Green Lane,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
114009,Emersons Green Lane,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
114009,Emersons Green Lane,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
114009,Emersons Green Lane,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
114009,Emersons Green Lane,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
114009,Emersons Green Lane,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.78
114009,Emersons Green Lane,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.86
114009,Emersons Green Lane,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.03
114009,Emersons Green Lane,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
114009,Emersons Green Lane,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
114009,Emersons Green Lane,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
114009,Emersons Green Lane,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
114009,Emersons Green Lane,2023-06-03T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-03T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-03T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-03T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.38
114009,Emersons Green Lane,2023-06-03T15:00:00.000+00:00,feeder,,L2 Active Power,kW,12.94
114009,Emersons Green Lane,2023-06-03T15:00:00.000+00:00,feeder,,L1 Active Power,kW,8.53
114009,Emersons Green Lane,2023-06-03T15:00:00.000+00:00,feeder,,N Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-03T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-03T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-03T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-03T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-03T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-06-03T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
114009,Emersons Green Lane,2023-06-03T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.7
114009,Emersons Green Lane,2023-06-03T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.2
114009,Emersons Green Lane,2023-06-03T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.76
114009,Emersons Green Lane,2023-06-03T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-03T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-03T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.1
114009,Emersons Green Lane,2023-06-03T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-03T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-03T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-03T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-03T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
114009,Emersons Green Lane,2023-06-03T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
114009,Emersons Green Lane,2023-06-03T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
114009,Emersons Green Lane,2023-06-03T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-03T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-03T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-03T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-03T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-03T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-03T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-03T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.83
114009,Emersons Green Lane,2023-06-03T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.23
114009,Emersons Green Lane,2023-06-03T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.16
114009,Emersons Green Lane,2023-06-03T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-03T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.7
114009,Emersons Green Lane,2023-06-03T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-03T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,38.7
114009,Emersons Green Lane,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
114009,Emersons Green Lane,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
114009,Emersons Green Lane,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
114009,Emersons Green Lane,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
114009,Emersons Green Lane,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
114009,Emersons Green Lane,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
114009,Emersons Green Lane,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.09
114009,Emersons Green Lane,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.51
114009,Emersons Green Lane,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.19
114009,Emersons Green Lane,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
114009,Emersons Green Lane,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
114009,Emersons Green Lane,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
114009,Emersons Green Lane,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
114009,Emersons Green Lane,2023-06-03T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-03T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.81
114009,Emersons Green Lane,2023-06-03T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-03T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.48
114009,Emersons Green Lane,2023-06-03T14:50:00.000+00:00,feeder,,L2 Active Power,kW,22.07
114009,Emersons Green Lane,2023-06-03T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.11
114009,Emersons Green Lane,2023-06-03T14:50:00.000+00:00,feeder,,N Current (RMS),A,68.8
114009,Emersons Green Lane,2023-06-03T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-03T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.2
114009,Emersons Green Lane,2023-06-03T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-03T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-03T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.08
