Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-03T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-03T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.64
114009,Emersons Green Lane,2023-06-03T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.86
114009,Emersons Green Lane,2023-06-03T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.3
114009,Emersons Green Lane,2023-06-03T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-03T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
114009,Emersons Green Lane,2023-06-03T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-03T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-03T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-03T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-03T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-03T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
114009,Emersons Green Lane,2023-06-03T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.05
114009,Emersons Green Lane,2023-06-03T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
114009,Emersons Green Lane,2023-06-03T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-03T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-03T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-03T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-03T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-03T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-03T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-03T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.66
114009,Emersons Green Lane,2023-06-03T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.73
114009,Emersons Green Lane,2023-06-03T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.81
114009,Emersons Green Lane,2023-06-03T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-03T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.3
114009,Emersons Green Lane,2023-06-03T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-03T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,38.6
114009,Emersons Green Lane,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
114009,Emersons Green Lane,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
114009,Emersons Green Lane,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
114009,Emersons Green Lane,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
114009,Emersons Green Lane,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
114009,Emersons Green Lane,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
114009,Emersons Green Lane,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.55
114009,Emersons Green Lane,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.72
114009,Emersons Green Lane,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.97
114009,Emersons Green Lane,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
114009,Emersons Green Lane,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
114009,Emersons Green Lane,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
114009,Emersons Green Lane,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
114009,Emersons Green Lane,2023-06-03T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-03T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.88
114009,Emersons Green Lane,2023-06-03T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-03T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.87
114009,Emersons Green Lane,2023-06-03T14:40:00.000+00:00,feeder,,L2 Active Power,kW,22.24
114009,Emersons Green Lane,2023-06-03T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.07
114009,Emersons Green Lane,2023-06-03T14:40:00.000+00:00,feeder,,N Current (RMS),A,68.1
114009,Emersons Green Lane,2023-06-03T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-03T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,93.0
114009,Emersons Green Lane,2023-06-03T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-03T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-03T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-03T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-03T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.06
114009,Emersons Green Lane,2023-06-03T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.42
114009,Emersons Green Lane,2023-06-03T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.32
114009,Emersons Green Lane,2023-06-03T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-03T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
114009,Emersons Green Lane,2023-06-03T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-03T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-03T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-03T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-03T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-03T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-03T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.07
114009,Emersons Green Lane,2023-06-03T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
114009,Emersons Green Lane,2023-06-03T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-03T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-03T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-03T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-03T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-03T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
114009,Emersons Green Lane,2023-06-03T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-03T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.9
114009,Emersons Green Lane,2023-06-03T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.16
114009,Emersons Green Lane,2023-06-03T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.13
114009,Emersons Green Lane,2023-06-03T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-03T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.9
114009,Emersons Green Lane,2023-06-03T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-03T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.8
114009,Emersons Green Lane,2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,38.4
114009,Emersons Green Lane,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
114009,Emersons Green Lane,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
114009,Emersons Green Lane,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
114009,Emersons Green Lane,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
114009,Emersons Green Lane,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
114009,Emersons Green Lane,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
114009,Emersons Green Lane,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.06
114009,Emersons Green Lane,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,44.89
114009,Emersons Green Lane,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.32
114009,Emersons Green Lane,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,119.7
114009,Emersons Green Lane,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
114009,Emersons Green Lane,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
114009,Emersons Green Lane,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
114009,Emersons Green Lane,2023-06-03T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-03T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.64
114009,Emersons Green Lane,2023-06-03T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-03T14:30:00.000+00:00,feeder,,L3 Active Power,kW,11.15
114009,Emersons Green Lane,2023-06-03T14:30:00.000+00:00,feeder,,L2 Active Power,kW,25.97
114009,Emersons Green Lane,2023-06-03T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.66
114009,Emersons Green Lane,2023-06-03T14:30:00.000+00:00,feeder,,N Current (RMS),A,76.4
114009,Emersons Green Lane,2023-06-03T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-03T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,108.6
114009,Emersons Green Lane,2023-06-03T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-03T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-03T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-03T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-03T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.32
114009,Emersons Green Lane,2023-06-03T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.15
114009,Emersons Green Lane,2023-06-03T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.25
114009,Emersons Green Lane,2023-06-03T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-03T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
114009,Emersons Green Lane,2023-06-03T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-03T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-03T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-03T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-03T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-03T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-03T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.12
114009,Emersons Green Lane,2023-06-03T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.9
114009,Emersons Green Lane,2023-06-03T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-03T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-03T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-03T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-03T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-03T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-03T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-03T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.73
114009,Emersons Green Lane,2023-06-03T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.42
114009,Emersons Green Lane,2023-06-03T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.62
114009,Emersons Green Lane,2023-06-03T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-03T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-03T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-03T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.1
114009,Emersons Green Lane,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,38.1
114009,Emersons Green Lane,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
114009,Emersons Green Lane,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
114009,Emersons Green Lane,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
114009,Emersons Green Lane,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
114009,Emersons Green Lane,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
114009,Emersons Green Lane,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
114009,Emersons Green Lane,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.5
114009,Emersons Green Lane,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,47.66
114009,Emersons Green Lane,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.42
114009,Emersons Green Lane,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,122.1
114009,Emersons Green Lane,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
114009,Emersons Green Lane,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
114009,Emersons Green Lane,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
114009,Emersons Green Lane,2023-06-03T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-03T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-03T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-03T14:20:00.000+00:00,feeder,,L3 Active Power,kW,10.65
114009,Emersons Green Lane,2023-06-03T14:20:00.000+00:00,feeder,,L2 Active Power,kW,25.45
114009,Emersons Green Lane,2023-06-03T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.97
114009,Emersons Green Lane,2023-06-03T14:20:00.000+00:00,feeder,,N Current (RMS),A,74.0
114009,Emersons Green Lane,2023-06-03T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
114009,Emersons Green Lane,2023-06-03T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,105.4
114009,Emersons Green Lane,2023-06-03T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-03T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-03T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-03T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-03T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.95
114009,Emersons Green Lane,2023-06-03T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.78
114009,Emersons Green Lane,2023-06-03T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.0
114009,Emersons Green Lane,2023-06-03T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-03T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
114009,Emersons Green Lane,2023-06-03T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-03T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-03T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-03T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-03T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-03T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-03T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.2
114009,Emersons Green Lane,2023-06-03T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
114009,Emersons Green Lane,2023-06-03T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-03T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-03T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-03T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-03T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-03T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-03T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-03T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.54
114009,Emersons Green Lane,2023-06-03T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.15
114009,Emersons Green Lane,2023-06-03T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.12
114009,Emersons Green Lane,2023-06-03T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-03T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-03T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-03T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.3
114009,Emersons Green Lane,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,37.9
114009,Emersons Green Lane,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
114009,Emersons Green Lane,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
114009,Emersons Green Lane,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
114009,Emersons Green Lane,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
114009,Emersons Green Lane,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
114009,Emersons Green Lane,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
114009,Emersons Green Lane,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.47
114009,Emersons Green Lane,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.59
114009,Emersons Green Lane,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.91
114009,Emersons Green Lane,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
114009,Emersons Green Lane,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
114009,Emersons Green Lane,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
114009,Emersons Green Lane,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
114009,Emersons Green Lane,2023-06-03T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-03T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-06-03T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-03T14:10:00.000+00:00,feeder,,L3 Active Power,kW,11.8
114009,Emersons Green Lane,2023-06-03T14:10:00.000+00:00,feeder,,L2 Active Power,kW,24.35
114009,Emersons Green Lane,2023-06-03T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.55
114009,Emersons Green Lane,2023-06-03T14:10:00.000+00:00,feeder,,N Current (RMS),A,74.5
114009,Emersons Green Lane,2023-06-03T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-03T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,101.4
114009,Emersons Green Lane,2023-06-03T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-03T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-03T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-03T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-03T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.68
114009,Emersons Green Lane,2023-06-03T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.71
114009,Emersons Green Lane,2023-06-03T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.32
114009,Emersons Green Lane,2023-06-03T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-03T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
114009,Emersons Green Lane,2023-06-03T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-03T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-03T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-03T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-03T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-03T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-03T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.23
114009,Emersons Green Lane,2023-06-03T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
114009,Emersons Green Lane,2023-06-03T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-03T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-03T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-03T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-03T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-03T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-03T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-03T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.62
114009,Emersons Green Lane,2023-06-03T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.77
114009,Emersons Green Lane,2023-06-03T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.32
114009,Emersons Green Lane,2023-06-03T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-03T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.5
114009,Emersons Green Lane,2023-06-03T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-03T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.4
114009,Emersons Green Lane,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,37.7
114009,Emersons Green Lane,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
114009,Emersons Green Lane,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
114009,Emersons Green Lane,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
114009,Emersons Green Lane,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
114009,Emersons Green Lane,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
114009,Emersons Green Lane,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
114009,Emersons Green Lane,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.31
114009,Emersons Green Lane,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,45.06
114009,Emersons Green Lane,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
114009,Emersons Green Lane,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,114.9
114009,Emersons Green Lane,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
114009,Emersons Green Lane,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
114009,Emersons Green Lane,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
114009,Emersons Green Lane,2023-06-03T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-03T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.45
114009,Emersons Green Lane,2023-06-03T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-03T14:00:00.000+00:00,feeder,,L3 Active Power,kW,10.05
114009,Emersons Green Lane,2023-06-03T14:00:00.000+00:00,feeder,,L2 Active Power,kW,21.99
114009,Emersons Green Lane,2023-06-03T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.68
114009,Emersons Green Lane,2023-06-03T14:00:00.000+00:00,feeder,,N Current (RMS),A,72.2
114009,Emersons Green Lane,2023-06-03T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-03T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,92.4
114009,Emersons Green Lane,2023-06-03T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
114009,Emersons Green Lane,2023-06-03T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-03T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-03T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-06-03T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.13
114009,Emersons Green Lane,2023-06-03T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.0
114009,Emersons Green Lane,2023-06-03T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.08
114009,Emersons Green Lane,2023-06-03T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-03T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-03T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.5
114009,Emersons Green Lane,2023-06-03T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-03T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-03T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-03T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-03T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-03T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.17
114009,Emersons Green Lane,2023-06-03T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
114009,Emersons Green Lane,2023-06-03T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-03T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-03T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-03T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-03T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-03T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-03T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-03T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.48
114009,Emersons Green Lane,2023-06-03T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.81
114009,Emersons Green Lane,2023-06-03T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.65
114009,Emersons Green Lane,2023-06-03T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-03T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.7
114009,Emersons Green Lane,2023-06-03T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-03T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.7
114009,Emersons Green Lane,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,37.5
114009,Emersons Green Lane,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
114009,Emersons Green Lane,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
114009,Emersons Green Lane,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
114009,Emersons Green Lane,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
114009,Emersons Green Lane,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
114009,Emersons Green Lane,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
114009,Emersons Green Lane,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
114009,Emersons Green Lane,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.87
114009,Emersons Green Lane,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.97
114009,Emersons Green Lane,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.17
114009,Emersons Green Lane,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
114009,Emersons Green Lane,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
114009,Emersons Green Lane,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
114009,Emersons Green Lane,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
114009,Emersons Green Lane,2023-06-03T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-03T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.54
114009,Emersons Green Lane,2023-06-03T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-03T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.65
114009,Emersons Green Lane,2023-06-03T13:50:00.000+00:00,feeder,,L2 Active Power,kW,24.78
114009,Emersons Green Lane,2023-06-03T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.4
114009,Emersons Green Lane,2023-06-03T13:50:00.000+00:00,feeder,,N Current (RMS),A,85.2
114009,Emersons Green Lane,2023-06-03T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-03T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,102.5
114009,Emersons Green Lane,2023-06-03T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
114009,Emersons Green Lane,2023-06-03T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-03T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-03T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-03T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.73
114009,Emersons Green Lane,2023-06-03T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.02
114009,Emersons Green Lane,2023-06-03T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.55
114009,Emersons Green Lane,2023-06-03T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-03T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
114009,Emersons Green Lane,2023-06-03T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.7
114009,Emersons Green Lane,2023-06-03T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.9
114009,Emersons Green Lane,2023-06-03T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-03T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-03T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-03T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-03T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.25
114009,Emersons Green Lane,2023-06-03T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
114009,Emersons Green Lane,2023-06-03T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-03T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-03T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-03T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-03T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-03T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-03T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-03T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.58
114009,Emersons Green Lane,2023-06-03T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.57
114009,Emersons Green Lane,2023-06-03T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.61
114009,Emersons Green Lane,2023-06-03T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-03T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-03T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-03T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,37.3
114009,Emersons Green Lane,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
114009,Emersons Green Lane,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
114009,Emersons Green Lane,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
114009,Emersons Green Lane,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
114009,Emersons Green Lane,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
114009,Emersons Green Lane,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
114009,Emersons Green Lane,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.22
114009,Emersons Green Lane,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,45.62
114009,Emersons Green Lane,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.35
114009,Emersons Green Lane,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,125.5
114009,Emersons Green Lane,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
114009,Emersons Green Lane,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
114009,Emersons Green Lane,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
114009,Emersons Green Lane,2023-06-03T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-03T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-03T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-03T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.24
114009,Emersons Green Lane,2023-06-03T13:40:00.000+00:00,feeder,,L2 Active Power,kW,20.5
114009,Emersons Green Lane,2023-06-03T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.96
114009,Emersons Green Lane,2023-06-03T13:40:00.000+00:00,feeder,,N Current (RMS),A,65.2
114009,Emersons Green Lane,2023-06-03T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-03T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.5
114009,Emersons Green Lane,2023-06-03T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-03T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-03T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-06-03T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-03T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.13
114009,Emersons Green Lane,2023-06-03T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.4
114009,Emersons Green Lane,2023-06-03T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.2
114009,Emersons Green Lane,2023-06-03T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-03T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
114009,Emersons Green Lane,2023-06-03T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-03T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.0
114009,Emersons Green Lane,2023-06-03T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-03T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-06-03T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-03T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-03T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.11
114009,Emersons Green Lane,2023-06-03T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.51
114009,Emersons Green Lane,2023-06-03T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-03T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-03T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-03T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
114009,Emersons Green Lane,2023-06-03T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.58
114009,Emersons Green Lane,2023-06-03T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-03T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-03T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.02
114009,Emersons Green Lane,2023-06-03T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.54
114009,Emersons Green Lane,2023-06-03T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.35
114009,Emersons Green Lane,2023-06-03T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-03T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.7
114009,Emersons Green Lane,2023-06-03T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-03T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,37.1
114009,Emersons Green Lane,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
114009,Emersons Green Lane,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
114009,Emersons Green Lane,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
114009,Emersons Green Lane,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
114009,Emersons Green Lane,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
114009,Emersons Green Lane,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.66
114009,Emersons Green Lane,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
114009,Emersons Green Lane,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.65
114009,Emersons Green Lane,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.55
114009,Emersons Green Lane,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.02
114009,Emersons Green Lane,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
114009,Emersons Green Lane,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
114009,Emersons Green Lane,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
114009,Emersons Green Lane,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
114009,Emersons Green Lane,2023-06-03T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-03T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-03T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-03T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.56
114009,Emersons Green Lane,2023-06-03T13:30:00.000+00:00,feeder,,L2 Active Power,kW,18.31
114009,Emersons Green Lane,2023-06-03T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.03
114009,Emersons Green Lane,2023-06-03T13:30:00.000+00:00,feeder,,N Current (RMS),A,61.4
114009,Emersons Green Lane,2023-06-03T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
114009,Emersons Green Lane,2023-06-03T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.9
114009,Emersons Green Lane,2023-06-03T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-03T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-03T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-03T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-03T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.91
114009,Emersons Green Lane,2023-06-03T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.34
114009,Emersons Green Lane,2023-06-03T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.07
114009,Emersons Green Lane,2023-06-03T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-03T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
114009,Emersons Green Lane,2023-06-03T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.7
114009,Emersons Green Lane,2023-06-03T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.1
114009,Emersons Green Lane,2023-06-03T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-03T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-03T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-03T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-03T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.39
114009,Emersons Green Lane,2023-06-03T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.97
114009,Emersons Green Lane,2023-06-03T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-03T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-03T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-03T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-03T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-03T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-03T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-03T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.04
114009,Emersons Green Lane,2023-06-03T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.24
114009,Emersons Green Lane,2023-06-03T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.88
114009,Emersons Green Lane,2023-06-03T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-03T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-03T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-03T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,36.9
114009,Emersons Green Lane,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
114009,Emersons Green Lane,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
114009,Emersons Green Lane,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
114009,Emersons Green Lane,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
114009,Emersons Green Lane,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
114009,Emersons Green Lane,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
114009,Emersons Green Lane,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
114009,Emersons Green Lane,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
114009,Emersons Green Lane,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.8
114009,Emersons Green Lane,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.28
114009,Emersons Green Lane,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.95
114009,Emersons Green Lane,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,120.9
114009,Emersons Green Lane,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
114009,Emersons Green Lane,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
114009,Emersons Green Lane,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
114009,Emersons Green Lane,2023-06-03T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-03T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-03T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-03T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.7
114009,Emersons Green Lane,2023-06-03T13:20:00.000+00:00,feeder,,L2 Active Power,kW,16.15
114009,Emersons Green Lane,2023-06-03T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.41
114009,Emersons Green Lane,2023-06-03T13:20:00.000+00:00,feeder,,N Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-03T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-03T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.8
114009,Emersons Green Lane,2023-06-03T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-03T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
114009,Emersons Green Lane,2023-06-03T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
