Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-03T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-03T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.38
114009,Emersons Green Lane,2023-06-03T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.46
114009,Emersons Green Lane,2023-06-03T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.57
114009,Emersons Green Lane,2023-06-03T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-03T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
114009,Emersons Green Lane,2023-06-03T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-03T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-03T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-03T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-03T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-03T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-03T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.83
114009,Emersons Green Lane,2023-06-03T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.11
114009,Emersons Green Lane,2023-06-03T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-03T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-03T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-03T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-03T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-03T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-03T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-03T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.64
114009,Emersons Green Lane,2023-06-03T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.22
114009,Emersons Green Lane,2023-06-03T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.77
114009,Emersons Green Lane,2023-06-03T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,65.6
114009,Emersons Green Lane,2023-06-03T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-03T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.9
114009,Emersons Green Lane,2023-06-03T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,36.7
114009,Emersons Green Lane,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
114009,Emersons Green Lane,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
114009,Emersons Green Lane,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
114009,Emersons Green Lane,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
114009,Emersons Green Lane,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
114009,Emersons Green Lane,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
114009,Emersons Green Lane,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
114009,Emersons Green Lane,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
114009,Emersons Green Lane,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.94
114009,Emersons Green Lane,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,46.65
114009,Emersons Green Lane,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.87
114009,Emersons Green Lane,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,147.5
114009,Emersons Green Lane,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
114009,Emersons Green Lane,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
114009,Emersons Green Lane,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
114009,Emersons Green Lane,2023-06-03T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-03T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.53
114009,Emersons Green Lane,2023-06-03T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-03T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.66
114009,Emersons Green Lane,2023-06-03T13:10:00.000+00:00,feeder,,L2 Active Power,kW,18.42
114009,Emersons Green Lane,2023-06-03T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.07
114009,Emersons Green Lane,2023-06-03T13:10:00.000+00:00,feeder,,N Current (RMS),A,58.9
114009,Emersons Green Lane,2023-06-03T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-03T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.8
114009,Emersons Green Lane,2023-06-03T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-03T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
114009,Emersons Green Lane,2023-06-03T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-03T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-03T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.24
114009,Emersons Green Lane,2023-06-03T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.35
114009,Emersons Green Lane,2023-06-03T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.67
114009,Emersons Green Lane,2023-06-03T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-03T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
114009,Emersons Green Lane,2023-06-03T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-03T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.1
114009,Emersons Green Lane,2023-06-03T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-03T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-03T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-03T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-03T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.84
114009,Emersons Green Lane,2023-06-03T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.02
114009,Emersons Green Lane,2023-06-03T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-03T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-03T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-03T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-03T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-03T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-03T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-03T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.06
114009,Emersons Green Lane,2023-06-03T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.96
114009,Emersons Green Lane,2023-06-03T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.03
114009,Emersons Green Lane,2023-06-03T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.3
114009,Emersons Green Lane,2023-06-03T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-03T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-03T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,36.5
114009,Emersons Green Lane,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
114009,Emersons Green Lane,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
114009,Emersons Green Lane,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
114009,Emersons Green Lane,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
114009,Emersons Green Lane,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.62
114009,Emersons Green Lane,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
114009,Emersons Green Lane,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.21
114009,Emersons Green Lane,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.57
114009,Emersons Green Lane,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.79
114009,Emersons Green Lane,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,123.3
114009,Emersons Green Lane,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
114009,Emersons Green Lane,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
114009,Emersons Green Lane,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
114009,Emersons Green Lane,2023-06-03T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-03T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-03T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-03T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.71
114009,Emersons Green Lane,2023-06-03T13:00:00.000+00:00,feeder,,L2 Active Power,kW,13.07
114009,Emersons Green Lane,2023-06-03T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.53
114009,Emersons Green Lane,2023-06-03T13:00:00.000+00:00,feeder,,N Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-03T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
114009,Emersons Green Lane,2023-06-03T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
114009,Emersons Green Lane,2023-06-03T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-03T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-03T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-03T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-03T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.58
114009,Emersons Green Lane,2023-06-03T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.01
114009,Emersons Green Lane,2023-06-03T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.17
114009,Emersons Green Lane,2023-06-03T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-03T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
114009,Emersons Green Lane,2023-06-03T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-03T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.7
114009,Emersons Green Lane,2023-06-03T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-03T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-03T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-03T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-03T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.63
114009,Emersons Green Lane,2023-06-03T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
114009,Emersons Green Lane,2023-06-03T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-03T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-03T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-03T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-03T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-03T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-03T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-03T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.75
114009,Emersons Green Lane,2023-06-03T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.56
114009,Emersons Green Lane,2023-06-03T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.17
114009,Emersons Green Lane,2023-06-03T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-03T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-03T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-03T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,36.3
114009,Emersons Green Lane,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
114009,Emersons Green Lane,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
114009,Emersons Green Lane,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
114009,Emersons Green Lane,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
114009,Emersons Green Lane,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
114009,Emersons Green Lane,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.3
114009,Emersons Green Lane,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.28
114009,Emersons Green Lane,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.64
114009,Emersons Green Lane,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
114009,Emersons Green Lane,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
114009,Emersons Green Lane,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
114009,Emersons Green Lane,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
114009,Emersons Green Lane,2023-06-03T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-03T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-06-03T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-03T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.48
114009,Emersons Green Lane,2023-06-03T12:50:00.000+00:00,feeder,,L2 Active Power,kW,15.89
114009,Emersons Green Lane,2023-06-03T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.42
114009,Emersons Green Lane,2023-06-03T12:50:00.000+00:00,feeder,,N Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-03T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
114009,Emersons Green Lane,2023-06-03T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
114009,Emersons Green Lane,2023-06-03T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-03T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
114009,Emersons Green Lane,2023-06-03T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-03T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-03T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.4
114009,Emersons Green Lane,2023-06-03T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.66
114009,Emersons Green Lane,2023-06-03T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.6
114009,Emersons Green Lane,2023-06-03T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-03T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
114009,Emersons Green Lane,2023-06-03T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-03T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-03T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-03T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-03T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-03T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-03T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.6
114009,Emersons Green Lane,2023-06-03T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.89
114009,Emersons Green Lane,2023-06-03T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-03T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-03T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-03T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-03T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-03T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-03T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-03T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.75
114009,Emersons Green Lane,2023-06-03T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.69
114009,Emersons Green Lane,2023-06-03T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.38
114009,Emersons Green Lane,2023-06-03T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-03T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-03T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-03T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,36.0
114009,Emersons Green Lane,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
114009,Emersons Green Lane,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
114009,Emersons Green Lane,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
114009,Emersons Green Lane,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
114009,Emersons Green Lane,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
114009,Emersons Green Lane,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
114009,Emersons Green Lane,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.94
114009,Emersons Green Lane,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.84
114009,Emersons Green Lane,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.3
114009,Emersons Green Lane,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
114009,Emersons Green Lane,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
114009,Emersons Green Lane,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
114009,Emersons Green Lane,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
114009,Emersons Green Lane,2023-06-03T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-03T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-06-03T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-03T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.98
114009,Emersons Green Lane,2023-06-03T12:40:00.000+00:00,feeder,,L2 Active Power,kW,16.96
114009,Emersons Green Lane,2023-06-03T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.41
114009,Emersons Green Lane,2023-06-03T12:40:00.000+00:00,feeder,,N Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-03T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
114009,Emersons Green Lane,2023-06-03T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.9
114009,Emersons Green Lane,2023-06-03T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-03T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-06-03T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-03T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-03T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.02
114009,Emersons Green Lane,2023-06-03T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.61
114009,Emersons Green Lane,2023-06-03T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.29
114009,Emersons Green Lane,2023-06-03T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-03T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-03T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-03T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-03T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-03T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-03T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-03T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-03T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.63
114009,Emersons Green Lane,2023-06-03T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
114009,Emersons Green Lane,2023-06-03T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-03T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-03T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-03T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-03T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-03T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-03T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-03T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.41
114009,Emersons Green Lane,2023-06-03T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.62
114009,Emersons Green Lane,2023-06-03T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.63
114009,Emersons Green Lane,2023-06-03T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-03T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-03T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-03T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,35.8
114009,Emersons Green Lane,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
114009,Emersons Green Lane,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
114009,Emersons Green Lane,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
114009,Emersons Green Lane,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
114009,Emersons Green Lane,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
114009,Emersons Green Lane,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
114009,Emersons Green Lane,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.72
114009,Emersons Green Lane,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.83
114009,Emersons Green Lane,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.21
114009,Emersons Green Lane,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
114009,Emersons Green Lane,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
114009,Emersons Green Lane,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
114009,Emersons Green Lane,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
114009,Emersons Green Lane,2023-06-03T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-03T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-03T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-03T12:30:00.000+00:00,feeder,,L3 Active Power,kW,8.68
114009,Emersons Green Lane,2023-06-03T12:30:00.000+00:00,feeder,,L2 Active Power,kW,17.56
114009,Emersons Green Lane,2023-06-03T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.51
114009,Emersons Green Lane,2023-06-03T12:30:00.000+00:00,feeder,,N Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-03T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-03T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.1
114009,Emersons Green Lane,2023-06-03T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-03T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
114009,Emersons Green Lane,2023-06-03T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-03T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-03T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.67
114009,Emersons Green Lane,2023-06-03T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.09
114009,Emersons Green Lane,2023-06-03T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.65
114009,Emersons Green Lane,2023-06-03T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
114009,Emersons Green Lane,2023-06-03T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
114009,Emersons Green Lane,2023-06-03T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-03T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-03T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-03T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-03T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-03T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-03T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.65
114009,Emersons Green Lane,2023-06-03T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.4
114009,Emersons Green Lane,2023-06-03T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-03T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-03T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-03T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
114009,Emersons Green Lane,2023-06-03T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-03T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-06-03T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-03T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.23
114009,Emersons Green Lane,2023-06-03T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.61
114009,Emersons Green Lane,2023-06-03T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.97
114009,Emersons Green Lane,2023-06-03T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-03T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-03T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-03T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,35.6
114009,Emersons Green Lane,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
114009,Emersons Green Lane,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
114009,Emersons Green Lane,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
114009,Emersons Green Lane,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
114009,Emersons Green Lane,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
114009,Emersons Green Lane,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.9
114009,Emersons Green Lane,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.91
114009,Emersons Green Lane,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.53
114009,Emersons Green Lane,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
114009,Emersons Green Lane,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
114009,Emersons Green Lane,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
114009,Emersons Green Lane,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
114009,Emersons Green Lane,2023-06-03T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-03T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-03T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-03T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.1
114009,Emersons Green Lane,2023-06-03T12:20:00.000+00:00,feeder,,L2 Active Power,kW,14.0
114009,Emersons Green Lane,2023-06-03T12:20:00.000+00:00,feeder,,L1 Active Power,kW,13.16
114009,Emersons Green Lane,2023-06-03T12:20:00.000+00:00,feeder,,N Current (RMS),A,59.5
114009,Emersons Green Lane,2023-06-03T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
114009,Emersons Green Lane,2023-06-03T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
114009,Emersons Green Lane,2023-06-03T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
114009,Emersons Green Lane,2023-06-03T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
114009,Emersons Green Lane,2023-06-03T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-03T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-03T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.3
114009,Emersons Green Lane,2023-06-03T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.52
114009,Emersons Green Lane,2023-06-03T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.05
114009,Emersons Green Lane,2023-06-03T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-03T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
114009,Emersons Green Lane,2023-06-03T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.5
114009,Emersons Green Lane,2023-06-03T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-03T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-03T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-03T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-03T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-03T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.85
114009,Emersons Green Lane,2023-06-03T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.61
114009,Emersons Green Lane,2023-06-03T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-03T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-03T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-03T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
114009,Emersons Green Lane,2023-06-03T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-03T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-03T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-03T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.38
114009,Emersons Green Lane,2023-06-03T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.5
114009,Emersons Green Lane,2023-06-03T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.14
114009,Emersons Green Lane,2023-06-03T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-03T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-03T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.1
114009,Emersons Green Lane,2023-06-03T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,35.4
114009,Emersons Green Lane,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
114009,Emersons Green Lane,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
114009,Emersons Green Lane,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
114009,Emersons Green Lane,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
114009,Emersons Green Lane,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
114009,Emersons Green Lane,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
114009,Emersons Green Lane,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.06
114009,Emersons Green Lane,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.86
114009,Emersons Green Lane,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.97
114009,Emersons Green Lane,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,121.5
114009,Emersons Green Lane,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
114009,Emersons Green Lane,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
114009,Emersons Green Lane,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
114009,Emersons Green Lane,2023-06-03T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-03T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-03T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-03T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.5
114009,Emersons Green Lane,2023-06-03T12:10:00.000+00:00,feeder,,L2 Active Power,kW,15.4
114009,Emersons Green Lane,2023-06-03T12:10:00.000+00:00,feeder,,L1 Active Power,kW,12.26
114009,Emersons Green Lane,2023-06-03T12:10:00.000+00:00,feeder,,N Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-03T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
114009,Emersons Green Lane,2023-06-03T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
114009,Emersons Green Lane,2023-06-03T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-03T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
114009,Emersons Green Lane,2023-06-03T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-03T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-03T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.06
114009,Emersons Green Lane,2023-06-03T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.0
114009,Emersons Green Lane,2023-06-03T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.22
114009,Emersons Green Lane,2023-06-03T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-03T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
114009,Emersons Green Lane,2023-06-03T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-03T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.0
114009,Emersons Green Lane,2023-06-03T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-03T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-03T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-03T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-03T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.96
114009,Emersons Green Lane,2023-06-03T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
114009,Emersons Green Lane,2023-06-03T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-03T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-03T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-03T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-03T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-03T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-03T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-03T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.34
114009,Emersons Green Lane,2023-06-03T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.31
114009,Emersons Green Lane,2023-06-03T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.94
114009,Emersons Green Lane,2023-06-03T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-03T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.3
114009,Emersons Green Lane,2023-06-03T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.3
114009,Emersons Green Lane,2023-06-03T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,35.1
114009,Emersons Green Lane,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
114009,Emersons Green Lane,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
114009,Emersons Green Lane,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
114009,Emersons Green Lane,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
114009,Emersons Green Lane,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
114009,Emersons Green Lane,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
114009,Emersons Green Lane,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.25
114009,Emersons Green Lane,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.67
114009,Emersons Green Lane,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.21
114009,Emersons Green Lane,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,115.8
114009,Emersons Green Lane,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
114009,Emersons Green Lane,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
114009,Emersons Green Lane,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
114009,Emersons Green Lane,2023-06-03T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-06-03T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-03T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-03T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.26
114009,Emersons Green Lane,2023-06-03T12:00:00.000+00:00,feeder,,L2 Active Power,kW,18.88
114009,Emersons Green Lane,2023-06-03T12:00:00.000+00:00,feeder,,L1 Active Power,kW,6.83
114009,Emersons Green Lane,2023-06-03T12:00:00.000+00:00,feeder,,N Current (RMS),A,70.2
114009,Emersons Green Lane,2023-06-03T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
114009,Emersons Green Lane,2023-06-03T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.2
114009,Emersons Green Lane,2023-06-03T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
114009,Emersons Green Lane,2023-06-03T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
114009,Emersons Green Lane,2023-06-03T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-03T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-03T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.82
114009,Emersons Green Lane,2023-06-03T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.03
114009,Emersons Green Lane,2023-06-03T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.76
114009,Emersons Green Lane,2023-06-03T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,66.8
114009,Emersons Green Lane,2023-06-03T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
114009,Emersons Green Lane,2023-06-03T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-03T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,100.5
114009,Emersons Green Lane,2023-06-03T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-03T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-03T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-03T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-03T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.94
114009,Emersons Green Lane,2023-06-03T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
114009,Emersons Green Lane,2023-06-03T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-03T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-03T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-03T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-03T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-03T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-03T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-03T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.97
114009,Emersons Green Lane,2023-06-03T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.48
114009,Emersons Green Lane,2023-06-03T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.22
114009,Emersons Green Lane,2023-06-03T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-03T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-03T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-03T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,34.8
114009,Emersons Green Lane,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
114009,Emersons Green Lane,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
114009,Emersons Green Lane,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
114009,Emersons Green Lane,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
114009,Emersons Green Lane,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
114009,Emersons Green Lane,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
114009,Emersons Green Lane,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.43
114009,Emersons Green Lane,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.33
114009,Emersons Green Lane,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.63
114009,Emersons Green Lane,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,146.8
114009,Emersons Green Lane,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
114009,Emersons Green Lane,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
114009,Emersons Green Lane,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
114009,Emersons Green Lane,2023-06-03T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-03T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-03T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-03T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.81
114009,Emersons Green Lane,2023-06-03T11:50:00.000+00:00,feeder,,L2 Active Power,kW,21.89
114009,Emersons Green Lane,2023-06-03T11:50:00.000+00:00,feeder,,L1 Active Power,kW,8.61
114009,Emersons Green Lane,2023-06-03T11:50:00.000+00:00,feeder,,N Current (RMS),A,75.4
114009,Emersons Green Lane,2023-06-03T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-03T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,91.1
114009,Emersons Green Lane,2023-06-03T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-03T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
114009,Emersons Green Lane,2023-06-03T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
