Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-03T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-03T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.4
114009,Emersons Green Lane,2023-06-03T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.02
114009,Emersons Green Lane,2023-06-03T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.3
114009,Emersons Green Lane,2023-06-03T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-03T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
114009,Emersons Green Lane,2023-06-03T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-03T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.8
114009,Emersons Green Lane,2023-06-03T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-03T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-03T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-03T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
114009,Emersons Green Lane,2023-06-03T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.83
114009,Emersons Green Lane,2023-06-03T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.26
114009,Emersons Green Lane,2023-06-03T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-03T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
114009,Emersons Green Lane,2023-06-03T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-03T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-03T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-03T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-03T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-03T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.37
114009,Emersons Green Lane,2023-06-03T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.93
114009,Emersons Green Lane,2023-06-03T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.87
114009,Emersons Green Lane,2023-06-03T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.3
114009,Emersons Green Lane,2023-06-03T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-03T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-03T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,34.5
114009,Emersons Green Lane,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
114009,Emersons Green Lane,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
114009,Emersons Green Lane,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
114009,Emersons Green Lane,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
114009,Emersons Green Lane,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
114009,Emersons Green Lane,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
114009,Emersons Green Lane,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.25
114009,Emersons Green Lane,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.66
114009,Emersons Green Lane,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.05
114009,Emersons Green Lane,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,131.4
114009,Emersons Green Lane,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
114009,Emersons Green Lane,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
114009,Emersons Green Lane,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
114009,Emersons Green Lane,2023-06-03T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-03T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-03T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-03T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.63
114009,Emersons Green Lane,2023-06-03T11:40:00.000+00:00,feeder,,L2 Active Power,kW,15.37
114009,Emersons Green Lane,2023-06-03T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.63
114009,Emersons Green Lane,2023-06-03T11:40:00.000+00:00,feeder,,N Current (RMS),A,54.5
114009,Emersons Green Lane,2023-06-03T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
114009,Emersons Green Lane,2023-06-03T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
114009,Emersons Green Lane,2023-06-03T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-03T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
114009,Emersons Green Lane,2023-06-03T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-03T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-03T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.12
114009,Emersons Green Lane,2023-06-03T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.2
114009,Emersons Green Lane,2023-06-03T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.15
114009,Emersons Green Lane,2023-06-03T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-03T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
114009,Emersons Green Lane,2023-06-03T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.1
114009,Emersons Green Lane,2023-06-03T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.0
114009,Emersons Green Lane,2023-06-03T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-03T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-03T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-03T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
114009,Emersons Green Lane,2023-06-03T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.01
114009,Emersons Green Lane,2023-06-03T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
114009,Emersons Green Lane,2023-06-03T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-03T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
114009,Emersons Green Lane,2023-06-03T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-03T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-03T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-03T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-03T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-03T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.42
114009,Emersons Green Lane,2023-06-03T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.99
114009,Emersons Green Lane,2023-06-03T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.0
114009,Emersons Green Lane,2023-06-03T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
114009,Emersons Green Lane,2023-06-03T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-03T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.3
114009,Emersons Green Lane,2023-06-03T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,34.1
114009,Emersons Green Lane,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
114009,Emersons Green Lane,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
114009,Emersons Green Lane,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
114009,Emersons Green Lane,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
114009,Emersons Green Lane,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
114009,Emersons Green Lane,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
114009,Emersons Green Lane,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.85
114009,Emersons Green Lane,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.57
114009,Emersons Green Lane,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.5
114009,Emersons Green Lane,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,125.8
114009,Emersons Green Lane,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
114009,Emersons Green Lane,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
114009,Emersons Green Lane,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
114009,Emersons Green Lane,2023-06-03T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-03T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-03T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-03T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
114009,Emersons Green Lane,2023-06-03T11:30:00.000+00:00,feeder,,L2 Active Power,kW,15.19
114009,Emersons Green Lane,2023-06-03T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.46
114009,Emersons Green Lane,2023-06-03T11:30:00.000+00:00,feeder,,N Current (RMS),A,65.0
114009,Emersons Green Lane,2023-06-03T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
114009,Emersons Green Lane,2023-06-03T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-03T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-03T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-03T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-03T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-03T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.52
114009,Emersons Green Lane,2023-06-03T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.73
114009,Emersons Green Lane,2023-06-03T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.73
114009,Emersons Green Lane,2023-06-03T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-03T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
114009,Emersons Green Lane,2023-06-03T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-03T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-03T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
114009,Emersons Green Lane,2023-06-03T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
114009,Emersons Green Lane,2023-06-03T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-03T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
114009,Emersons Green Lane,2023-06-03T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.1
114009,Emersons Green Lane,2023-06-03T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
114009,Emersons Green Lane,2023-06-03T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-03T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
114009,Emersons Green Lane,2023-06-03T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-03T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-03T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-03T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-06-03T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-03T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.18
114009,Emersons Green Lane,2023-06-03T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.01
114009,Emersons Green Lane,2023-06-03T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.37
114009,Emersons Green Lane,2023-06-03T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-03T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-03T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-03T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,33.7
114009,Emersons Green Lane,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
114009,Emersons Green Lane,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
114009,Emersons Green Lane,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
114009,Emersons Green Lane,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
114009,Emersons Green Lane,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
114009,Emersons Green Lane,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
114009,Emersons Green Lane,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.32
114009,Emersons Green Lane,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.03
114009,Emersons Green Lane,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.61
114009,Emersons Green Lane,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,137.4
114009,Emersons Green Lane,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
114009,Emersons Green Lane,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
114009,Emersons Green Lane,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
114009,Emersons Green Lane,2023-06-03T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-03T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-03T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-03T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.09
114009,Emersons Green Lane,2023-06-03T11:20:00.000+00:00,feeder,,L2 Active Power,kW,19.63
114009,Emersons Green Lane,2023-06-03T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.58
114009,Emersons Green Lane,2023-06-03T11:20:00.000+00:00,feeder,,N Current (RMS),A,69.2
114009,Emersons Green Lane,2023-06-03T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
114009,Emersons Green Lane,2023-06-03T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.2
114009,Emersons Green Lane,2023-06-03T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-03T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-03T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-03T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-03T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.39
114009,Emersons Green Lane,2023-06-03T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.63
114009,Emersons Green Lane,2023-06-03T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.34
114009,Emersons Green Lane,2023-06-03T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-03T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
114009,Emersons Green Lane,2023-06-03T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.3
114009,Emersons Green Lane,2023-06-03T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.1
114009,Emersons Green Lane,2023-06-03T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-03T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.37
114009,Emersons Green Lane,2023-06-03T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-03T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
114009,Emersons Green Lane,2023-06-03T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.16
114009,Emersons Green Lane,2023-06-03T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
114009,Emersons Green Lane,2023-06-03T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-03T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-03T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-03T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-03T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-03T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-03T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-03T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.21
114009,Emersons Green Lane,2023-06-03T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.8
114009,Emersons Green Lane,2023-06-03T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.92
114009,Emersons Green Lane,2023-06-03T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-03T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-03T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.9
114009,Emersons Green Lane,2023-06-03T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,33.4
114009,Emersons Green Lane,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
114009,Emersons Green Lane,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
114009,Emersons Green Lane,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
114009,Emersons Green Lane,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
114009,Emersons Green Lane,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
114009,Emersons Green Lane,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
114009,Emersons Green Lane,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
114009,Emersons Green Lane,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.18
114009,Emersons Green Lane,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,47.22
114009,Emersons Green Lane,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.27
114009,Emersons Green Lane,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,141.4
114009,Emersons Green Lane,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
114009,Emersons Green Lane,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
114009,Emersons Green Lane,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
114009,Emersons Green Lane,2023-06-03T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-03T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-03T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-03T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.79
114009,Emersons Green Lane,2023-06-03T11:10:00.000+00:00,feeder,,L2 Active Power,kW,18.68
114009,Emersons Green Lane,2023-06-03T11:10:00.000+00:00,feeder,,L1 Active Power,kW,9.45
114009,Emersons Green Lane,2023-06-03T11:10:00.000+00:00,feeder,,N Current (RMS),A,67.6
114009,Emersons Green Lane,2023-06-03T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-03T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.2
114009,Emersons Green Lane,2023-06-03T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-03T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-03T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-03T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-03T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.98
114009,Emersons Green Lane,2023-06-03T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.05
114009,Emersons Green Lane,2023-06-03T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.86
114009,Emersons Green Lane,2023-06-03T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
114009,Emersons Green Lane,2023-06-03T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
114009,Emersons Green Lane,2023-06-03T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.3
114009,Emersons Green Lane,2023-06-03T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-03T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-03T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
114009,Emersons Green Lane,2023-06-03T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-03T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
114009,Emersons Green Lane,2023-06-03T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.36
114009,Emersons Green Lane,2023-06-03T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.02
114009,Emersons Green Lane,2023-06-03T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-03T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-03T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-03T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-03T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-03T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-03T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-03T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.5
114009,Emersons Green Lane,2023-06-03T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.14
114009,Emersons Green Lane,2023-06-03T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.51
114009,Emersons Green Lane,2023-06-03T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,57.8
114009,Emersons Green Lane,2023-06-03T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-03T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.2
114009,Emersons Green Lane,2023-06-03T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
114009,Emersons Green Lane,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,33.0
114009,Emersons Green Lane,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
114009,Emersons Green Lane,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
114009,Emersons Green Lane,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
114009,Emersons Green Lane,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
114009,Emersons Green Lane,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
114009,Emersons Green Lane,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
114009,Emersons Green Lane,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.08
114009,Emersons Green Lane,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,47.24
114009,Emersons Green Lane,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.85
114009,Emersons Green Lane,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,139.8
114009,Emersons Green Lane,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
114009,Emersons Green Lane,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
114009,Emersons Green Lane,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
114009,Emersons Green Lane,2023-06-03T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-03T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-03T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-03T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.97
114009,Emersons Green Lane,2023-06-03T11:00:00.000+00:00,feeder,,L2 Active Power,kW,22.15
114009,Emersons Green Lane,2023-06-03T11:00:00.000+00:00,feeder,,L1 Active Power,kW,8.87
114009,Emersons Green Lane,2023-06-03T11:00:00.000+00:00,feeder,,N Current (RMS),A,84.3
114009,Emersons Green Lane,2023-06-03T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
114009,Emersons Green Lane,2023-06-03T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,94.4
114009,Emersons Green Lane,2023-06-03T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-03T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-03T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-03T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-03T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.06
114009,Emersons Green Lane,2023-06-03T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.8
114009,Emersons Green Lane,2023-06-03T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.5
114009,Emersons Green Lane,2023-06-03T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-03T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
114009,Emersons Green Lane,2023-06-03T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-03T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.3
114009,Emersons Green Lane,2023-06-03T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-03T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
114009,Emersons Green Lane,2023-06-03T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-03T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-03T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.96
114009,Emersons Green Lane,2023-06-03T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.39
114009,Emersons Green Lane,2023-06-03T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-03T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-03T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-03T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-03T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-06-03T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-03T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
114009,Emersons Green Lane,2023-06-03T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.95
114009,Emersons Green Lane,2023-06-03T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.79
114009,Emersons Green Lane,2023-06-03T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.21
114009,Emersons Green Lane,2023-06-03T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-03T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.0
114009,Emersons Green Lane,2023-06-03T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.2
114009,Emersons Green Lane,2023-06-03T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.0
114009,Emersons Green Lane,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,32.6
114009,Emersons Green Lane,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
114009,Emersons Green Lane,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
114009,Emersons Green Lane,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
114009,Emersons Green Lane,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
114009,Emersons Green Lane,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
114009,Emersons Green Lane,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
114009,Emersons Green Lane,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,56.7
114009,Emersons Green Lane,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.97
114009,Emersons Green Lane,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,154.4
114009,Emersons Green Lane,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
114009,Emersons Green Lane,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
114009,Emersons Green Lane,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
114009,Emersons Green Lane,2023-06-03T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-03T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-03T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-03T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.42
114009,Emersons Green Lane,2023-06-03T10:50:00.000+00:00,feeder,,L2 Active Power,kW,25.76
114009,Emersons Green Lane,2023-06-03T10:50:00.000+00:00,feeder,,L1 Active Power,kW,7.88
114009,Emersons Green Lane,2023-06-03T10:50:00.000+00:00,feeder,,N Current (RMS),A,90.3
114009,Emersons Green Lane,2023-06-03T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
114009,Emersons Green Lane,2023-06-03T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,109.0
114009,Emersons Green Lane,2023-06-03T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
114009,Emersons Green Lane,2023-06-03T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-03T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-03T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-03T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.97
114009,Emersons Green Lane,2023-06-03T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.22
114009,Emersons Green Lane,2023-06-03T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.12
114009,Emersons Green Lane,2023-06-03T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-03T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.5
114009,Emersons Green Lane,2023-06-03T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-03T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.5
114009,Emersons Green Lane,2023-06-03T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-03T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-03T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-03T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
114009,Emersons Green Lane,2023-06-03T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.35
114009,Emersons Green Lane,2023-06-03T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.42
114009,Emersons Green Lane,2023-06-03T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-03T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-03T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-03T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-03T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-03T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-03T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-03T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.53
114009,Emersons Green Lane,2023-06-03T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.62
114009,Emersons Green Lane,2023-06-03T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.92
114009,Emersons Green Lane,2023-06-03T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-03T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.7
114009,Emersons Green Lane,2023-06-03T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.9
114009,Emersons Green Lane,2023-06-03T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
114009,Emersons Green Lane,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,32.3
114009,Emersons Green Lane,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
114009,Emersons Green Lane,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
114009,Emersons Green Lane,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
114009,Emersons Green Lane,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
114009,Emersons Green Lane,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
114009,Emersons Green Lane,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
114009,Emersons Green Lane,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
114009,Emersons Green Lane,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.34
114009,Emersons Green Lane,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,51.95
114009,Emersons Green Lane,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.34
114009,Emersons Green Lane,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,122.2
114009,Emersons Green Lane,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
114009,Emersons Green Lane,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
114009,Emersons Green Lane,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
114009,Emersons Green Lane,2023-06-03T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-03T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-03T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-03T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.92
114009,Emersons Green Lane,2023-06-03T10:40:00.000+00:00,feeder,,L2 Active Power,kW,18.9
114009,Emersons Green Lane,2023-06-03T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.38
114009,Emersons Green Lane,2023-06-03T10:40:00.000+00:00,feeder,,N Current (RMS),A,65.1
114009,Emersons Green Lane,2023-06-03T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
114009,Emersons Green Lane,2023-06-03T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.4
114009,Emersons Green Lane,2023-06-03T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-03T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-03T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-03T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
114009,Emersons Green Lane,2023-06-03T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.56
114009,Emersons Green Lane,2023-06-03T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.2
114009,Emersons Green Lane,2023-06-03T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.94
114009,Emersons Green Lane,2023-06-03T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-03T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
114009,Emersons Green Lane,2023-06-03T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-03T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.2
114009,Emersons Green Lane,2023-06-03T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-03T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-03T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-03T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
114009,Emersons Green Lane,2023-06-03T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.98
114009,Emersons Green Lane,2023-06-03T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.4
114009,Emersons Green Lane,2023-06-03T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-03T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-03T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-03T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-03T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-03T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-03T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-03T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.88
114009,Emersons Green Lane,2023-06-03T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.39
114009,Emersons Green Lane,2023-06-03T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.34
114009,Emersons Green Lane,2023-06-03T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-03T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.9
114009,Emersons Green Lane,2023-06-03T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-03T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.5
114009,Emersons Green Lane,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,32.0
114009,Emersons Green Lane,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
114009,Emersons Green Lane,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
114009,Emersons Green Lane,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
114009,Emersons Green Lane,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
114009,Emersons Green Lane,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
114009,Emersons Green Lane,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
114009,Emersons Green Lane,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.91
114009,Emersons Green Lane,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.47
114009,Emersons Green Lane,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.07
114009,Emersons Green Lane,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
114009,Emersons Green Lane,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
114009,Emersons Green Lane,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
114009,Emersons Green Lane,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
114009,Emersons Green Lane,2023-06-03T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-03T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-03T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-03T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.16
114009,Emersons Green Lane,2023-06-03T10:30:00.000+00:00,feeder,,L2 Active Power,kW,15.41
114009,Emersons Green Lane,2023-06-03T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.24
114009,Emersons Green Lane,2023-06-03T10:30:00.000+00:00,feeder,,N Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-03T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-03T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
114009,Emersons Green Lane,2023-06-03T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
114009,Emersons Green Lane,2023-06-03T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
114009,Emersons Green Lane,2023-06-03T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-03T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-03T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.38
114009,Emersons Green Lane,2023-06-03T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.72
114009,Emersons Green Lane,2023-06-03T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.8
114009,Emersons Green Lane,2023-06-03T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-03T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.1
114009,Emersons Green Lane,2023-06-03T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-03T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-03T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-03T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-03T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-03T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
114009,Emersons Green Lane,2023-06-03T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.92
114009,Emersons Green Lane,2023-06-03T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.42
114009,Emersons Green Lane,2023-06-03T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-03T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-03T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-03T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-03T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-03T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
114009,Emersons Green Lane,2023-06-03T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-03T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.16
114009,Emersons Green Lane,2023-06-03T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.31
114009,Emersons Green Lane,2023-06-03T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.27
114009,Emersons Green Lane,2023-06-03T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,59.0
114009,Emersons Green Lane,2023-06-03T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-03T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-03T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.0
114009,Emersons Green Lane,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,31.8
114009,Emersons Green Lane,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
114009,Emersons Green Lane,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
114009,Emersons Green Lane,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
114009,Emersons Green Lane,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
114009,Emersons Green Lane,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
114009,Emersons Green Lane,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
114009,Emersons Green Lane,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
114009,Emersons Green Lane,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.2
114009,Emersons Green Lane,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.35
114009,Emersons Green Lane,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.73
114009,Emersons Green Lane,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
114009,Emersons Green Lane,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
114009,Emersons Green Lane,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
114009,Emersons Green Lane,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
114009,Emersons Green Lane,2023-06-03T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-03T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-03T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-03T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.68
114009,Emersons Green Lane,2023-06-03T10:20:00.000+00:00,feeder,,L2 Active Power,kW,11.6
114009,Emersons Green Lane,2023-06-03T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.47
114009,Emersons Green Lane,2023-06-03T10:20:00.000+00:00,feeder,,N Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-03T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-03T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-03T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-03T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
114009,Emersons Green Lane,2023-06-03T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-03T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
