Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-03T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.56
114009,Emersons Green Lane,2023-06-03T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.24
114009,Emersons Green Lane,2023-06-03T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.6
114009,Emersons Green Lane,2023-06-03T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-03T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
114009,Emersons Green Lane,2023-06-03T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-03T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.2
114009,Emersons Green Lane,2023-06-03T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-03T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-03T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-03T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-03T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.99
114009,Emersons Green Lane,2023-06-03T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.52
114009,Emersons Green Lane,2023-06-03T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-03T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-03T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-03T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-03T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-03T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-03T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-03T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.8
114009,Emersons Green Lane,2023-06-03T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.89
114009,Emersons Green Lane,2023-06-03T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.28
114009,Emersons Green Lane,2023-06-03T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-03T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.2
114009,Emersons Green Lane,2023-06-03T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.9
114009,Emersons Green Lane,2023-06-03T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.4
114009,Emersons Green Lane,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,31.6
114009,Emersons Green Lane,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
114009,Emersons Green Lane,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
114009,Emersons Green Lane,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
114009,Emersons Green Lane,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
114009,Emersons Green Lane,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
114009,Emersons Green Lane,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
114009,Emersons Green Lane,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
114009,Emersons Green Lane,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.41
114009,Emersons Green Lane,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.72
114009,Emersons Green Lane,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.89
114009,Emersons Green Lane,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
114009,Emersons Green Lane,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
114009,Emersons Green Lane,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
114009,Emersons Green Lane,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
114009,Emersons Green Lane,2023-06-03T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-03T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.64
114009,Emersons Green Lane,2023-06-03T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-03T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.6
114009,Emersons Green Lane,2023-06-03T10:10:00.000+00:00,feeder,,L2 Active Power,kW,16.4
114009,Emersons Green Lane,2023-06-03T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.01
114009,Emersons Green Lane,2023-06-03T10:10:00.000+00:00,feeder,,N Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-03T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
114009,Emersons Green Lane,2023-06-03T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.5
114009,Emersons Green Lane,2023-06-03T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
114009,Emersons Green Lane,2023-06-03T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
114009,Emersons Green Lane,2023-06-03T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-03T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-06-03T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.47
114009,Emersons Green Lane,2023-06-03T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.26
114009,Emersons Green Lane,2023-06-03T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.04
114009,Emersons Green Lane,2023-06-03T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-03T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
114009,Emersons Green Lane,2023-06-03T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-03T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-03T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-03T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-03T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-03T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-03T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.25
114009,Emersons Green Lane,2023-06-03T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.46
114009,Emersons Green Lane,2023-06-03T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-03T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-03T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-03T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-03T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-03T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-03T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-03T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.09
114009,Emersons Green Lane,2023-06-03T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.15
114009,Emersons Green Lane,2023-06-03T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.7
114009,Emersons Green Lane,2023-06-03T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-03T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.2
114009,Emersons Green Lane,2023-06-03T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.3
114009,Emersons Green Lane,2023-06-03T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.3
114009,Emersons Green Lane,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,31.4
114009,Emersons Green Lane,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
114009,Emersons Green Lane,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
114009,Emersons Green Lane,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
114009,Emersons Green Lane,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
114009,Emersons Green Lane,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
114009,Emersons Green Lane,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
114009,Emersons Green Lane,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
114009,Emersons Green Lane,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
114009,Emersons Green Lane,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.43
114009,Emersons Green Lane,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.06
114009,Emersons Green Lane,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.22
114009,Emersons Green Lane,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
114009,Emersons Green Lane,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
114009,Emersons Green Lane,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
114009,Emersons Green Lane,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
114009,Emersons Green Lane,2023-06-03T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-03T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.64
114009,Emersons Green Lane,2023-06-03T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-03T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.43
114009,Emersons Green Lane,2023-06-03T10:00:00.000+00:00,feeder,,L2 Active Power,kW,12.63
114009,Emersons Green Lane,2023-06-03T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.99
114009,Emersons Green Lane,2023-06-03T10:00:00.000+00:00,feeder,,N Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-03T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-03T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
114009,Emersons Green Lane,2023-06-03T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-03T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
114009,Emersons Green Lane,2023-06-03T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-03T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-03T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.07
114009,Emersons Green Lane,2023-06-03T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.93
114009,Emersons Green Lane,2023-06-03T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.42
114009,Emersons Green Lane,2023-06-03T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
114009,Emersons Green Lane,2023-06-03T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
114009,Emersons Green Lane,2023-06-03T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-03T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-03T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-03T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-03T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-03T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-03T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.28
114009,Emersons Green Lane,2023-06-03T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.35
114009,Emersons Green Lane,2023-06-03T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-03T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
114009,Emersons Green Lane,2023-06-03T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-03T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-03T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-03T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-06-03T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-03T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.77
114009,Emersons Green Lane,2023-06-03T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.5
114009,Emersons Green Lane,2023-06-03T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.24
114009,Emersons Green Lane,2023-06-03T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-03T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-03T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-03T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.5
114009,Emersons Green Lane,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,31.4
114009,Emersons Green Lane,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
114009,Emersons Green Lane,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
114009,Emersons Green Lane,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
114009,Emersons Green Lane,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
114009,Emersons Green Lane,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
114009,Emersons Green Lane,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
114009,Emersons Green Lane,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
114009,Emersons Green Lane,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
114009,Emersons Green Lane,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.66
114009,Emersons Green Lane,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.34
114009,Emersons Green Lane,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.99
114009,Emersons Green Lane,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
114009,Emersons Green Lane,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
114009,Emersons Green Lane,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
114009,Emersons Green Lane,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
114009,Emersons Green Lane,2023-06-03T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-03T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-03T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-03T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.81
114009,Emersons Green Lane,2023-06-03T09:50:00.000+00:00,feeder,,L2 Active Power,kW,10.96
114009,Emersons Green Lane,2023-06-03T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.58
114009,Emersons Green Lane,2023-06-03T09:50:00.000+00:00,feeder,,N Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-03T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-03T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
114009,Emersons Green Lane,2023-06-03T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
114009,Emersons Green Lane,2023-06-03T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-03T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-03T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-03T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.47
114009,Emersons Green Lane,2023-06-03T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.32
114009,Emersons Green Lane,2023-06-03T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.54
114009,Emersons Green Lane,2023-06-03T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-03T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
114009,Emersons Green Lane,2023-06-03T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-03T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-03T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-03T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-03T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-03T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-03T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.27
114009,Emersons Green Lane,2023-06-03T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
114009,Emersons Green Lane,2023-06-03T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-03T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-06-03T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-03T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-03T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-03T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-06-03T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-03T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.03
114009,Emersons Green Lane,2023-06-03T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.21
114009,Emersons Green Lane,2023-06-03T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.62
114009,Emersons Green Lane,2023-06-03T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-03T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-03T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.6
114009,Emersons Green Lane,2023-06-03T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
114009,Emersons Green Lane,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,31.3
114009,Emersons Green Lane,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
114009,Emersons Green Lane,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
114009,Emersons Green Lane,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
114009,Emersons Green Lane,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
114009,Emersons Green Lane,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
114009,Emersons Green Lane,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
114009,Emersons Green Lane,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.52
114009,Emersons Green Lane,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.76
114009,Emersons Green Lane,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.07
114009,Emersons Green Lane,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
114009,Emersons Green Lane,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
114009,Emersons Green Lane,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
114009,Emersons Green Lane,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
114009,Emersons Green Lane,2023-06-03T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-03T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-03T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-03T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.63
114009,Emersons Green Lane,2023-06-03T09:40:00.000+00:00,feeder,,L2 Active Power,kW,10.04
114009,Emersons Green Lane,2023-06-03T09:40:00.000+00:00,feeder,,L1 Active Power,kW,9.97
114009,Emersons Green Lane,2023-06-03T09:40:00.000+00:00,feeder,,N Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-03T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-03T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-03T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-03T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
114009,Emersons Green Lane,2023-06-03T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-03T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-03T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.09
114009,Emersons Green Lane,2023-06-03T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.13
114009,Emersons Green Lane,2023-06-03T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.35
114009,Emersons Green Lane,2023-06-03T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-03T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.5
114009,Emersons Green Lane,2023-06-03T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.3
114009,Emersons Green Lane,2023-06-03T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-03T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-03T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-03T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
114009,Emersons Green Lane,2023-06-03T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-03T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.16
114009,Emersons Green Lane,2023-06-03T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
114009,Emersons Green Lane,2023-06-03T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-03T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-03T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-03T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-03T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-06-03T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-03T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-03T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.77
114009,Emersons Green Lane,2023-06-03T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.37
114009,Emersons Green Lane,2023-06-03T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.36
114009,Emersons Green Lane,2023-06-03T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-03T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.7
114009,Emersons Green Lane,2023-06-03T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-03T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.2
114009,Emersons Green Lane,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,31.3
114009,Emersons Green Lane,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
114009,Emersons Green Lane,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
114009,Emersons Green Lane,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
114009,Emersons Green Lane,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
114009,Emersons Green Lane,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
114009,Emersons Green Lane,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
114009,Emersons Green Lane,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
114009,Emersons Green Lane,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.74
114009,Emersons Green Lane,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.71
114009,Emersons Green Lane,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
114009,Emersons Green Lane,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
114009,Emersons Green Lane,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
114009,Emersons Green Lane,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
114009,Emersons Green Lane,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
114009,Emersons Green Lane,2023-06-03T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-03T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-03T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-03T09:30:00.000+00:00,feeder,,L3 Active Power,kW,8.03
114009,Emersons Green Lane,2023-06-03T09:30:00.000+00:00,feeder,,L2 Active Power,kW,11.47
114009,Emersons Green Lane,2023-06-03T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.61
114009,Emersons Green Lane,2023-06-03T09:30:00.000+00:00,feeder,,N Current (RMS),A,32.9
114009,Emersons Green Lane,2023-06-03T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
114009,Emersons Green Lane,2023-06-03T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-03T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-03T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-03T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-03T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-06-03T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.46
114009,Emersons Green Lane,2023-06-03T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.19
114009,Emersons Green Lane,2023-06-03T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.69
114009,Emersons Green Lane,2023-06-03T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-03T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
114009,Emersons Green Lane,2023-06-03T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-03T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-03T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-03T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-03T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-03T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
114009,Emersons Green Lane,2023-06-03T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.04
114009,Emersons Green Lane,2023-06-03T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
114009,Emersons Green Lane,2023-06-03T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-03T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-03T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-03T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-03T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-03T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-03T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-03T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.75
114009,Emersons Green Lane,2023-06-03T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.41
114009,Emersons Green Lane,2023-06-03T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.39
114009,Emersons Green Lane,2023-06-03T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-03T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.5
114009,Emersons Green Lane,2023-06-03T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-03T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.8
114009,Emersons Green Lane,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,31.2
114009,Emersons Green Lane,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
114009,Emersons Green Lane,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
114009,Emersons Green Lane,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
114009,Emersons Green Lane,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
114009,Emersons Green Lane,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
114009,Emersons Green Lane,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
114009,Emersons Green Lane,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
114009,Emersons Green Lane,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.07
114009,Emersons Green Lane,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.11
114009,Emersons Green Lane,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.19
114009,Emersons Green Lane,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
114009,Emersons Green Lane,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
114009,Emersons Green Lane,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
114009,Emersons Green Lane,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
114009,Emersons Green Lane,2023-06-03T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-03T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-03T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-03T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.61
114009,Emersons Green Lane,2023-06-03T09:20:00.000+00:00,feeder,,L2 Active Power,kW,12.87
114009,Emersons Green Lane,2023-06-03T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.87
114009,Emersons Green Lane,2023-06-03T09:20:00.000+00:00,feeder,,N Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-03T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-03T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-03T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-03T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
114009,Emersons Green Lane,2023-06-03T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-03T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-03T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.03
114009,Emersons Green Lane,2023-06-03T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.62
114009,Emersons Green Lane,2023-06-03T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.22
114009,Emersons Green Lane,2023-06-03T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-03T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
114009,Emersons Green Lane,2023-06-03T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.2
114009,Emersons Green Lane,2023-06-03T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-03T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-03T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-03T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-03T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.69
114009,Emersons Green Lane,2023-06-03T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
114009,Emersons Green Lane,2023-06-03T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.21
114009,Emersons Green Lane,2023-06-03T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-03T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-03T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-03T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-03T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-03T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
114009,Emersons Green Lane,2023-06-03T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-06-03T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.14
114009,Emersons Green Lane,2023-06-03T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.82
114009,Emersons Green Lane,2023-06-03T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.76
114009,Emersons Green Lane,2023-06-03T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-03T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.4
114009,Emersons Green Lane,2023-06-03T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.8
114009,Emersons Green Lane,2023-06-03T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.8
114009,Emersons Green Lane,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,31.1
114009,Emersons Green Lane,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
114009,Emersons Green Lane,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
114009,Emersons Green Lane,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
114009,Emersons Green Lane,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
114009,Emersons Green Lane,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
114009,Emersons Green Lane,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
114009,Emersons Green Lane,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
114009,Emersons Green Lane,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.48
114009,Emersons Green Lane,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,46.65
114009,Emersons Green Lane,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.06
114009,Emersons Green Lane,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
114009,Emersons Green Lane,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
114009,Emersons Green Lane,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
114009,Emersons Green Lane,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
114009,Emersons Green Lane,2023-06-03T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-03T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-03T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-03T09:10:00.000+00:00,feeder,,L3 Active Power,kW,8.4
114009,Emersons Green Lane,2023-06-03T09:10:00.000+00:00,feeder,,L2 Active Power,kW,17.92
114009,Emersons Green Lane,2023-06-03T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.8
114009,Emersons Green Lane,2023-06-03T09:10:00.000+00:00,feeder,,N Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-03T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-03T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.7
114009,Emersons Green Lane,2023-06-03T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-03T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
114009,Emersons Green Lane,2023-06-03T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-03T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-03T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.31
114009,Emersons Green Lane,2023-06-03T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.05
114009,Emersons Green Lane,2023-06-03T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.67
114009,Emersons Green Lane,2023-06-03T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-03T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-03T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.2
114009,Emersons Green Lane,2023-06-03T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-03T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-03T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-03T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-03T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.8
114009,Emersons Green Lane,2023-06-03T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
114009,Emersons Green Lane,2023-06-03T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.39
114009,Emersons Green Lane,2023-06-03T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-03T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-03T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-03T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-03T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-03T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-03T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-03T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.41
114009,Emersons Green Lane,2023-06-03T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.68
114009,Emersons Green Lane,2023-06-03T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.33
114009,Emersons Green Lane,2023-06-03T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-03T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.6
114009,Emersons Green Lane,2023-06-03T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.8
114009,Emersons Green Lane,2023-06-03T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.3
114009,Emersons Green Lane,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,31.1
114009,Emersons Green Lane,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
114009,Emersons Green Lane,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
114009,Emersons Green Lane,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
114009,Emersons Green Lane,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
114009,Emersons Green Lane,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
114009,Emersons Green Lane,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
114009,Emersons Green Lane,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
114009,Emersons Green Lane,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.92
114009,Emersons Green Lane,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,51.33
114009,Emersons Green Lane,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.19
114009,Emersons Green Lane,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,109.4
114009,Emersons Green Lane,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
114009,Emersons Green Lane,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
114009,Emersons Green Lane,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
114009,Emersons Green Lane,2023-06-03T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-03T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-03T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-03T09:00:00.000+00:00,feeder,,L3 Active Power,kW,10.09
114009,Emersons Green Lane,2023-06-03T09:00:00.000+00:00,feeder,,L2 Active Power,kW,21.62
114009,Emersons Green Lane,2023-06-03T09:00:00.000+00:00,feeder,,L1 Active Power,kW,11.26
114009,Emersons Green Lane,2023-06-03T09:00:00.000+00:00,feeder,,N Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-03T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-03T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,92.0
114009,Emersons Green Lane,2023-06-03T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-03T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
114009,Emersons Green Lane,2023-06-03T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-03T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
114009,Emersons Green Lane,2023-06-03T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.07
114009,Emersons Green Lane,2023-06-03T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.78
114009,Emersons Green Lane,2023-06-03T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.99
114009,Emersons Green Lane,2023-06-03T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-03T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-03T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-03T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-03T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-03T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-03T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-03T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-03T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.91
114009,Emersons Green Lane,2023-06-03T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.15
114009,Emersons Green Lane,2023-06-03T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-03T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-03T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-03T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-03T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-03T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-03T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-03T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.04
114009,Emersons Green Lane,2023-06-03T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.03
114009,Emersons Green Lane,2023-06-03T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.19
114009,Emersons Green Lane,2023-06-03T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,55.5
114009,Emersons Green Lane,2023-06-03T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-03T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-03T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.5
114009,Emersons Green Lane,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,31.0
114009,Emersons Green Lane,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
114009,Emersons Green Lane,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
114009,Emersons Green Lane,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
114009,Emersons Green Lane,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
114009,Emersons Green Lane,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
114009,Emersons Green Lane,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
114009,Emersons Green Lane,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
114009,Emersons Green Lane,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.55
114009,Emersons Green Lane,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.34
114009,Emersons Green Lane,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.59
114009,Emersons Green Lane,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
114009,Emersons Green Lane,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
114009,Emersons Green Lane,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
114009,Emersons Green Lane,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
114009,Emersons Green Lane,2023-06-03T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-06-03T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-03T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-03T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.43
114009,Emersons Green Lane,2023-06-03T08:50:00.000+00:00,feeder,,L2 Active Power,kW,15.51
114009,Emersons Green Lane,2023-06-03T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.28
114009,Emersons Green Lane,2023-06-03T08:50:00.000+00:00,feeder,,N Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-03T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-03T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
114009,Emersons Green Lane,2023-06-03T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-03T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
114009,Emersons Green Lane,2023-06-03T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-03T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
114009,Emersons Green Lane,2023-06-03T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.55
