Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-03T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.52
114009,Emersons Green Lane,2023-06-03T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.49
114009,Emersons Green Lane,2023-06-03T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.5
114009,Emersons Green Lane,2023-06-03T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-03T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.0
114009,Emersons Green Lane,2023-06-03T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-03T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-03T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-03T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-03T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
114009,Emersons Green Lane,2023-06-03T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.32
114009,Emersons Green Lane,2023-06-03T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
114009,Emersons Green Lane,2023-06-03T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-03T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-03T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-03T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-03T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-03T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-03T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-03T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.23
114009,Emersons Green Lane,2023-06-03T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.78
114009,Emersons Green Lane,2023-06-03T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.58
114009,Emersons Green Lane,2023-06-03T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,53.3
114009,Emersons Green Lane,2023-06-03T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-03T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.4
114009,Emersons Green Lane,2023-06-03T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,96.2
114009,Emersons Green Lane,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,30.9
114009,Emersons Green Lane,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
114009,Emersons Green Lane,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
114009,Emersons Green Lane,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
114009,Emersons Green Lane,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
114009,Emersons Green Lane,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
114009,Emersons Green Lane,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
114009,Emersons Green Lane,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
114009,Emersons Green Lane,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.99
114009,Emersons Green Lane,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,50.13
114009,Emersons Green Lane,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
114009,Emersons Green Lane,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,117.3
114009,Emersons Green Lane,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
114009,Emersons Green Lane,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
114009,Emersons Green Lane,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
114009,Emersons Green Lane,2023-06-03T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-06-03T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-03T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-03T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.75
114009,Emersons Green Lane,2023-06-03T08:40:00.000+00:00,feeder,,L2 Active Power,kW,15.48
114009,Emersons Green Lane,2023-06-03T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.27
114009,Emersons Green Lane,2023-06-03T08:40:00.000+00:00,feeder,,N Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-03T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-03T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
114009,Emersons Green Lane,2023-06-03T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-03T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
114009,Emersons Green Lane,2023-06-03T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-03T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
114009,Emersons Green Lane,2023-06-03T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.34
114009,Emersons Green Lane,2023-06-03T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.83
114009,Emersons Green Lane,2023-06-03T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.59
114009,Emersons Green Lane,2023-06-03T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-03T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-03T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-03T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-03T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-03T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-03T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-03T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.34
114009,Emersons Green Lane,2023-06-03T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.9
114009,Emersons Green Lane,2023-06-03T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.35
114009,Emersons Green Lane,2023-06-03T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-03T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-03T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-03T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-03T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-03T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-03T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-03T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.33
114009,Emersons Green Lane,2023-06-03T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.0
114009,Emersons Green Lane,2023-06-03T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.54
114009,Emersons Green Lane,2023-06-03T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-03T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.6
114009,Emersons Green Lane,2023-06-03T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.9
114009,Emersons Green Lane,2023-06-03T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.1
114009,Emersons Green Lane,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,30.8
114009,Emersons Green Lane,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
114009,Emersons Green Lane,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
114009,Emersons Green Lane,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
114009,Emersons Green Lane,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
114009,Emersons Green Lane,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
114009,Emersons Green Lane,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
114009,Emersons Green Lane,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
114009,Emersons Green Lane,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.76
114009,Emersons Green Lane,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,47.21
114009,Emersons Green Lane,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.76
114009,Emersons Green Lane,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
114009,Emersons Green Lane,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
114009,Emersons Green Lane,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
114009,Emersons Green Lane,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
114009,Emersons Green Lane,2023-06-03T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.52
114009,Emersons Green Lane,2023-06-03T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-03T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-03T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.85
114009,Emersons Green Lane,2023-06-03T08:30:00.000+00:00,feeder,,L2 Active Power,kW,14.1
114009,Emersons Green Lane,2023-06-03T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.23
114009,Emersons Green Lane,2023-06-03T08:30:00.000+00:00,feeder,,N Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-03T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-03T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
114009,Emersons Green Lane,2023-06-03T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
114009,Emersons Green Lane,2023-06-03T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
114009,Emersons Green Lane,2023-06-03T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-03T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-03T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.16
114009,Emersons Green Lane,2023-06-03T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.77
114009,Emersons Green Lane,2023-06-03T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.21
114009,Emersons Green Lane,2023-06-03T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-03T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-03T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.5
114009,Emersons Green Lane,2023-06-03T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-03T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-03T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-03T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-03T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.85
114009,Emersons Green Lane,2023-06-03T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
114009,Emersons Green Lane,2023-06-03T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.39
114009,Emersons Green Lane,2023-06-03T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
114009,Emersons Green Lane,2023-06-03T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-03T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-03T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-03T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-03T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-03T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-03T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.59
114009,Emersons Green Lane,2023-06-03T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.53
114009,Emersons Green Lane,2023-06-03T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.82
114009,Emersons Green Lane,2023-06-03T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-03T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.3
114009,Emersons Green Lane,2023-06-03T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.6
114009,Emersons Green Lane,2023-06-03T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.5
114009,Emersons Green Lane,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,30.8
114009,Emersons Green Lane,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
114009,Emersons Green Lane,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
114009,Emersons Green Lane,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
114009,Emersons Green Lane,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
114009,Emersons Green Lane,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
114009,Emersons Green Lane,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
114009,Emersons Green Lane,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.44
114009,Emersons Green Lane,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.18
114009,Emersons Green Lane,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.65
114009,Emersons Green Lane,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
114009,Emersons Green Lane,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
114009,Emersons Green Lane,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
114009,Emersons Green Lane,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
114009,Emersons Green Lane,2023-06-03T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-03T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-03T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-03T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.78
114009,Emersons Green Lane,2023-06-03T08:20:00.000+00:00,feeder,,L2 Active Power,kW,11.74
114009,Emersons Green Lane,2023-06-03T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.65
114009,Emersons Green Lane,2023-06-03T08:20:00.000+00:00,feeder,,N Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-03T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-03T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-03T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-03T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
114009,Emersons Green Lane,2023-06-03T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-03T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-03T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.85
114009,Emersons Green Lane,2023-06-03T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.74
114009,Emersons Green Lane,2023-06-03T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.21
114009,Emersons Green Lane,2023-06-03T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-03T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-03T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-03T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-03T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-03T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-03T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-03T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-03T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.94
114009,Emersons Green Lane,2023-06-03T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.54
114009,Emersons Green Lane,2023-06-03T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-03T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-03T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-03T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-03T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-03T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-03T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-03T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.02
114009,Emersons Green Lane,2023-06-03T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.29
114009,Emersons Green Lane,2023-06-03T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.29
114009,Emersons Green Lane,2023-06-03T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.1
114009,Emersons Green Lane,2023-06-03T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.6
114009,Emersons Green Lane,2023-06-03T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.1
114009,Emersons Green Lane,2023-06-03T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.4
114009,Emersons Green Lane,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,30.7
114009,Emersons Green Lane,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
114009,Emersons Green Lane,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
114009,Emersons Green Lane,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
114009,Emersons Green Lane,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
114009,Emersons Green Lane,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
114009,Emersons Green Lane,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
114009,Emersons Green Lane,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
114009,Emersons Green Lane,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.99
114009,Emersons Green Lane,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.72
114009,Emersons Green Lane,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.69
114009,Emersons Green Lane,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
114009,Emersons Green Lane,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
114009,Emersons Green Lane,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
114009,Emersons Green Lane,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
114009,Emersons Green Lane,2023-06-03T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.37
114009,Emersons Green Lane,2023-06-03T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-03T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-03T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.98
114009,Emersons Green Lane,2023-06-03T08:10:00.000+00:00,feeder,,L2 Active Power,kW,14.66
114009,Emersons Green Lane,2023-06-03T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.75
114009,Emersons Green Lane,2023-06-03T08:10:00.000+00:00,feeder,,N Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-03T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-03T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.9
114009,Emersons Green Lane,2023-06-03T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-03T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
114009,Emersons Green Lane,2023-06-03T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-03T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
114009,Emersons Green Lane,2023-06-03T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.77
114009,Emersons Green Lane,2023-06-03T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.07
114009,Emersons Green Lane,2023-06-03T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.76
114009,Emersons Green Lane,2023-06-03T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
114009,Emersons Green Lane,2023-06-03T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.1
114009,Emersons Green Lane,2023-06-03T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-03T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-03T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-03T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-03T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-03T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-03T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
114009,Emersons Green Lane,2023-06-03T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
114009,Emersons Green Lane,2023-06-03T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-03T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-03T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-03T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-03T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-03T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-03T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-03T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.49
114009,Emersons Green Lane,2023-06-03T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.1
114009,Emersons Green Lane,2023-06-03T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.35
114009,Emersons Green Lane,2023-06-03T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-03T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.5
114009,Emersons Green Lane,2023-06-03T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.9
114009,Emersons Green Lane,2023-06-03T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.4
114009,Emersons Green Lane,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,30.6
114009,Emersons Green Lane,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
114009,Emersons Green Lane,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
114009,Emersons Green Lane,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
114009,Emersons Green Lane,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
114009,Emersons Green Lane,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
114009,Emersons Green Lane,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
114009,Emersons Green Lane,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
114009,Emersons Green Lane,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.59
114009,Emersons Green Lane,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.45
114009,Emersons Green Lane,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.52
114009,Emersons Green Lane,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
114009,Emersons Green Lane,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
114009,Emersons Green Lane,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
114009,Emersons Green Lane,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
114009,Emersons Green Lane,2023-06-03T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-03T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-03T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-03T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.41
114009,Emersons Green Lane,2023-06-03T08:00:00.000+00:00,feeder,,L2 Active Power,kW,19.78
114009,Emersons Green Lane,2023-06-03T08:00:00.000+00:00,feeder,,L1 Active Power,kW,11.77
114009,Emersons Green Lane,2023-06-03T08:00:00.000+00:00,feeder,,N Current (RMS),A,58.2
114009,Emersons Green Lane,2023-06-03T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-03T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.4
114009,Emersons Green Lane,2023-06-03T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-03T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-03T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-03T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
114009,Emersons Green Lane,2023-06-03T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.21
114009,Emersons Green Lane,2023-06-03T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.96
114009,Emersons Green Lane,2023-06-03T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.94
114009,Emersons Green Lane,2023-06-03T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-03T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-03T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.7
114009,Emersons Green Lane,2023-06-03T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-03T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-03T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-03T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-03T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
114009,Emersons Green Lane,2023-06-03T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.25
114009,Emersons Green Lane,2023-06-03T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.85
114009,Emersons Green Lane,2023-06-03T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-03T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-03T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-03T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-03T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-03T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-03T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-03T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.65
114009,Emersons Green Lane,2023-06-03T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.07
114009,Emersons Green Lane,2023-06-03T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.44
114009,Emersons Green Lane,2023-06-03T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-03T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.4
114009,Emersons Green Lane,2023-06-03T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.3
114009,Emersons Green Lane,2023-06-03T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.8
114009,Emersons Green Lane,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,30.5
114009,Emersons Green Lane,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
114009,Emersons Green Lane,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
114009,Emersons Green Lane,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
114009,Emersons Green Lane,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
114009,Emersons Green Lane,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
114009,Emersons Green Lane,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
114009,Emersons Green Lane,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
114009,Emersons Green Lane,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.06
114009,Emersons Green Lane,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,54.05
114009,Emersons Green Lane,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.99
114009,Emersons Green Lane,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
114009,Emersons Green Lane,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
114009,Emersons Green Lane,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
114009,Emersons Green Lane,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
114009,Emersons Green Lane,2023-06-03T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-03T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-03T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-03T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.0
114009,Emersons Green Lane,2023-06-03T07:50:00.000+00:00,feeder,,L2 Active Power,kW,25.48
114009,Emersons Green Lane,2023-06-03T07:50:00.000+00:00,feeder,,L1 Active Power,kW,9.68
114009,Emersons Green Lane,2023-06-03T07:50:00.000+00:00,feeder,,N Current (RMS),A,77.6
114009,Emersons Green Lane,2023-06-03T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-03T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,105.8
114009,Emersons Green Lane,2023-06-03T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-03T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
114009,Emersons Green Lane,2023-06-03T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-03T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
114009,Emersons Green Lane,2023-06-03T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.25
114009,Emersons Green Lane,2023-06-03T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.42
114009,Emersons Green Lane,2023-06-03T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.62
114009,Emersons Green Lane,2023-06-03T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-03T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-03T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-03T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.3
114009,Emersons Green Lane,2023-06-03T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-03T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-03T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-03T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-03T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
114009,Emersons Green Lane,2023-06-03T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.01
114009,Emersons Green Lane,2023-06-03T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-03T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-03T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-03T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-03T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-03T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-03T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-03T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.33
114009,Emersons Green Lane,2023-06-03T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.61
114009,Emersons Green Lane,2023-06-03T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.17
114009,Emersons Green Lane,2023-06-03T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-03T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.5
114009,Emersons Green Lane,2023-06-03T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.4
114009,Emersons Green Lane,2023-06-03T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.4
114009,Emersons Green Lane,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,30.5
114009,Emersons Green Lane,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
114009,Emersons Green Lane,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
114009,Emersons Green Lane,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
114009,Emersons Green Lane,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
114009,Emersons Green Lane,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
114009,Emersons Green Lane,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
114009,Emersons Green Lane,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
114009,Emersons Green Lane,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.94
114009,Emersons Green Lane,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,55.64
114009,Emersons Green Lane,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.49
114009,Emersons Green Lane,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,129.5
114009,Emersons Green Lane,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
114009,Emersons Green Lane,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
114009,Emersons Green Lane,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
114009,Emersons Green Lane,2023-06-03T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-03T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-03T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-03T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.16
114009,Emersons Green Lane,2023-06-03T07:40:00.000+00:00,feeder,,L2 Active Power,kW,17.57
114009,Emersons Green Lane,2023-06-03T07:40:00.000+00:00,feeder,,L1 Active Power,kW,9.33
114009,Emersons Green Lane,2023-06-03T07:40:00.000+00:00,feeder,,N Current (RMS),A,56.6
114009,Emersons Green Lane,2023-06-03T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
114009,Emersons Green Lane,2023-06-03T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
114009,Emersons Green Lane,2023-06-03T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-03T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
114009,Emersons Green Lane,2023-06-03T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-03T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
114009,Emersons Green Lane,2023-06-03T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.83
114009,Emersons Green Lane,2023-06-03T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.96
114009,Emersons Green Lane,2023-06-03T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.63
114009,Emersons Green Lane,2023-06-03T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-03T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
114009,Emersons Green Lane,2023-06-03T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-03T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-03T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-03T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-03T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-03T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.41
114009,Emersons Green Lane,2023-06-03T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
114009,Emersons Green Lane,2023-06-03T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
114009,Emersons Green Lane,2023-06-03T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-03T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-03T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-03T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-03T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-03T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-03T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-03T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.82
114009,Emersons Green Lane,2023-06-03T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.66
114009,Emersons Green Lane,2023-06-03T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.66
114009,Emersons Green Lane,2023-06-03T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-03T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.9
114009,Emersons Green Lane,2023-06-03T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,107.6
114009,Emersons Green Lane,2023-06-03T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.3
114009,Emersons Green Lane,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,30.4
114009,Emersons Green Lane,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
114009,Emersons Green Lane,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
114009,Emersons Green Lane,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
114009,Emersons Green Lane,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
114009,Emersons Green Lane,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
114009,Emersons Green Lane,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
114009,Emersons Green Lane,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
114009,Emersons Green Lane,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.22
114009,Emersons Green Lane,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,52.94
114009,Emersons Green Lane,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.41
114009,Emersons Green Lane,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,124.6
114009,Emersons Green Lane,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
114009,Emersons Green Lane,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
114009,Emersons Green Lane,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
114009,Emersons Green Lane,2023-06-03T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-03T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-03T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-03T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.75
114009,Emersons Green Lane,2023-06-03T07:30:00.000+00:00,feeder,,L2 Active Power,kW,17.13
114009,Emersons Green Lane,2023-06-03T07:30:00.000+00:00,feeder,,L1 Active Power,kW,10.09
114009,Emersons Green Lane,2023-06-03T07:30:00.000+00:00,feeder,,N Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-03T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-03T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.0
114009,Emersons Green Lane,2023-06-03T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-03T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
114009,Emersons Green Lane,2023-06-03T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-03T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
114009,Emersons Green Lane,2023-06-03T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.92
114009,Emersons Green Lane,2023-06-03T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.3
114009,Emersons Green Lane,2023-06-03T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.03
114009,Emersons Green Lane,2023-06-03T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-03T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-03T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-03T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-03T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-03T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
114009,Emersons Green Lane,2023-06-03T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-06-03T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.16
114009,Emersons Green Lane,2023-06-03T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
114009,Emersons Green Lane,2023-06-03T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.77
114009,Emersons Green Lane,2023-06-03T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
114009,Emersons Green Lane,2023-06-03T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-03T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
114009,Emersons Green Lane,2023-06-03T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-03T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-03T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-03T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-03T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.05
114009,Emersons Green Lane,2023-06-03T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.99
114009,Emersons Green Lane,2023-06-03T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.41
114009,Emersons Green Lane,2023-06-03T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
114009,Emersons Green Lane,2023-06-03T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.0
114009,Emersons Green Lane,2023-06-03T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.6
114009,Emersons Green Lane,2023-06-03T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.0
114009,Emersons Green Lane,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,30.4
114009,Emersons Green Lane,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
114009,Emersons Green Lane,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
114009,Emersons Green Lane,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
114009,Emersons Green Lane,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
114009,Emersons Green Lane,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
114009,Emersons Green Lane,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
114009,Emersons Green Lane,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.87
114009,Emersons Green Lane,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.79
114009,Emersons Green Lane,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.31
114009,Emersons Green Lane,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
114009,Emersons Green Lane,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
114009,Emersons Green Lane,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
114009,Emersons Green Lane,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
114009,Emersons Green Lane,2023-06-03T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-03T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-03T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-03T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.27
114009,Emersons Green Lane,2023-06-03T07:20:00.000+00:00,feeder,,L2 Active Power,kW,15.63
114009,Emersons Green Lane,2023-06-03T07:20:00.000+00:00,feeder,,L1 Active Power,kW,10.14
114009,Emersons Green Lane,2023-06-03T07:20:00.000+00:00,feeder,,N Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-03T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-03T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
114009,Emersons Green Lane,2023-06-03T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-03T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-03T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-03T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-06-03T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.37
