Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-03T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.64
114009,Emersons Green Lane,2023-06-03T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.24
114009,Emersons Green Lane,2023-06-03T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-03T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
114009,Emersons Green Lane,2023-06-03T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-03T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-03T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-03T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-03T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
114009,Emersons Green Lane,2023-06-03T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-03T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.94
114009,Emersons Green Lane,2023-06-03T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.27
114009,Emersons Green Lane,2023-06-03T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-03T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-03T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-03T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
114009,Emersons Green Lane,2023-06-03T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-06-03T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-03T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-03T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.43
114009,Emersons Green Lane,2023-06-03T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.97
114009,Emersons Green Lane,2023-06-03T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.25
114009,Emersons Green Lane,2023-06-03T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-03T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.2
114009,Emersons Green Lane,2023-06-03T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.0
114009,Emersons Green Lane,2023-06-03T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.2
114009,Emersons Green Lane,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,30.4
114009,Emersons Green Lane,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
114009,Emersons Green Lane,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
114009,Emersons Green Lane,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
114009,Emersons Green Lane,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
114009,Emersons Green Lane,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
114009,Emersons Green Lane,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
114009,Emersons Green Lane,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.45
114009,Emersons Green Lane,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,50.19
114009,Emersons Green Lane,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.9
114009,Emersons Green Lane,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,106.7
114009,Emersons Green Lane,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
114009,Emersons Green Lane,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
114009,Emersons Green Lane,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
114009,Emersons Green Lane,2023-06-03T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-03T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-03T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-03T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.75
114009,Emersons Green Lane,2023-06-03T07:10:00.000+00:00,feeder,,L2 Active Power,kW,15.78
114009,Emersons Green Lane,2023-06-03T07:10:00.000+00:00,feeder,,L1 Active Power,kW,15.76
114009,Emersons Green Lane,2023-06-03T07:10:00.000+00:00,feeder,,N Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-03T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-03T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.3
114009,Emersons Green Lane,2023-06-03T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.3
114009,Emersons Green Lane,2023-06-03T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-03T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-03T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-03T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.07
114009,Emersons Green Lane,2023-06-03T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.75
114009,Emersons Green Lane,2023-06-03T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.71
114009,Emersons Green Lane,2023-06-03T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
114009,Emersons Green Lane,2023-06-03T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-03T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-03T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-03T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-03T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-03T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
114009,Emersons Green Lane,2023-06-03T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
114009,Emersons Green Lane,2023-06-03T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.94
114009,Emersons Green Lane,2023-06-03T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
114009,Emersons Green Lane,2023-06-03T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
114009,Emersons Green Lane,2023-06-03T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-03T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-03T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-03T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.71
114009,Emersons Green Lane,2023-06-03T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-03T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-03T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.51
114009,Emersons Green Lane,2023-06-03T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.18
114009,Emersons Green Lane,2023-06-03T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.93
114009,Emersons Green Lane,2023-06-03T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,57.9
114009,Emersons Green Lane,2023-06-03T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.2
114009,Emersons Green Lane,2023-06-03T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.7
114009,Emersons Green Lane,2023-06-03T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,30.4
114009,Emersons Green Lane,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
114009,Emersons Green Lane,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
114009,Emersons Green Lane,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
114009,Emersons Green Lane,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
114009,Emersons Green Lane,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
114009,Emersons Green Lane,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
114009,Emersons Green Lane,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.1
114009,Emersons Green Lane,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,47.66
114009,Emersons Green Lane,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.64
114009,Emersons Green Lane,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
114009,Emersons Green Lane,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
114009,Emersons Green Lane,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
114009,Emersons Green Lane,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
114009,Emersons Green Lane,2023-06-03T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-03T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-03T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-03T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.43
114009,Emersons Green Lane,2023-06-03T07:00:00.000+00:00,feeder,,L2 Active Power,kW,15.28
114009,Emersons Green Lane,2023-06-03T07:00:00.000+00:00,feeder,,L1 Active Power,kW,11.95
114009,Emersons Green Lane,2023-06-03T07:00:00.000+00:00,feeder,,N Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-03T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-03T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
114009,Emersons Green Lane,2023-06-03T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-03T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-03T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-03T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-03T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.0
114009,Emersons Green Lane,2023-06-03T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.1
114009,Emersons Green Lane,2023-06-03T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.77
114009,Emersons Green Lane,2023-06-03T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-03T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-03T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-03T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-03T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-03T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-03T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-03T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-03T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.08
114009,Emersons Green Lane,2023-06-03T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.09
114009,Emersons Green Lane,2023-06-03T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
114009,Emersons Green Lane,2023-06-03T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-03T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-03T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
114009,Emersons Green Lane,2023-06-03T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.6
114009,Emersons Green Lane,2023-06-03T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-03T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-06-03T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.83
114009,Emersons Green Lane,2023-06-03T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.63
114009,Emersons Green Lane,2023-06-03T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.6
114009,Emersons Green Lane,2023-06-03T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,54.1
114009,Emersons Green Lane,2023-06-03T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.0
114009,Emersons Green Lane,2023-06-03T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-03T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,30.5
114009,Emersons Green Lane,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
114009,Emersons Green Lane,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
114009,Emersons Green Lane,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
114009,Emersons Green Lane,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
114009,Emersons Green Lane,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
114009,Emersons Green Lane,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
114009,Emersons Green Lane,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.54
114009,Emersons Green Lane,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.09
114009,Emersons Green Lane,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.42
114009,Emersons Green Lane,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
114009,Emersons Green Lane,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
114009,Emersons Green Lane,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
114009,Emersons Green Lane,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
114009,Emersons Green Lane,2023-06-03T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.92
114009,Emersons Green Lane,2023-06-03T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-06-03T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-03T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.72
114009,Emersons Green Lane,2023-06-03T06:50:00.000+00:00,feeder,,L2 Active Power,kW,16.92
114009,Emersons Green Lane,2023-06-03T06:50:00.000+00:00,feeder,,L1 Active Power,kW,10.91
114009,Emersons Green Lane,2023-06-03T06:50:00.000+00:00,feeder,,N Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-03T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-03T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.5
114009,Emersons Green Lane,2023-06-03T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-03T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-03T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-03T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-03T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.28
114009,Emersons Green Lane,2023-06-03T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.8
114009,Emersons Green Lane,2023-06-03T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.25
114009,Emersons Green Lane,2023-06-03T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-03T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
114009,Emersons Green Lane,2023-06-03T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-03T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.3
114009,Emersons Green Lane,2023-06-03T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-03T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-03T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
114009,Emersons Green Lane,2023-06-03T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-03T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.95
114009,Emersons Green Lane,2023-06-03T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
114009,Emersons Green Lane,2023-06-03T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
114009,Emersons Green Lane,2023-06-03T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-03T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-03T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
114009,Emersons Green Lane,2023-06-03T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.89
114009,Emersons Green Lane,2023-06-03T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-03T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-03T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.01
114009,Emersons Green Lane,2023-06-03T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.15
114009,Emersons Green Lane,2023-06-03T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.63
114009,Emersons Green Lane,2023-06-03T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-03T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.7
114009,Emersons Green Lane,2023-06-03T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.9
114009,Emersons Green Lane,2023-06-03T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,30.5
114009,Emersons Green Lane,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
114009,Emersons Green Lane,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
114009,Emersons Green Lane,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
114009,Emersons Green Lane,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
114009,Emersons Green Lane,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
114009,Emersons Green Lane,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
114009,Emersons Green Lane,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.24
114009,Emersons Green Lane,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.83
114009,Emersons Green Lane,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.87
114009,Emersons Green Lane,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
114009,Emersons Green Lane,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
114009,Emersons Green Lane,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
114009,Emersons Green Lane,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
114009,Emersons Green Lane,2023-06-03T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.75
114009,Emersons Green Lane,2023-06-03T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-03T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-03T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.69
114009,Emersons Green Lane,2023-06-03T06:40:00.000+00:00,feeder,,L2 Active Power,kW,16.08
114009,Emersons Green Lane,2023-06-03T06:40:00.000+00:00,feeder,,L1 Active Power,kW,9.35
114009,Emersons Green Lane,2023-06-03T06:40:00.000+00:00,feeder,,N Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-03T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-03T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.2
114009,Emersons Green Lane,2023-06-03T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-03T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-03T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-03T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-06-03T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.46
114009,Emersons Green Lane,2023-06-03T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.89
114009,Emersons Green Lane,2023-06-03T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.98
114009,Emersons Green Lane,2023-06-03T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-03T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
114009,Emersons Green Lane,2023-06-03T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.5
114009,Emersons Green Lane,2023-06-03T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-03T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-03T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-03T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
114009,Emersons Green Lane,2023-06-03T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-03T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.0
114009,Emersons Green Lane,2023-06-03T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
114009,Emersons Green Lane,2023-06-03T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
114009,Emersons Green Lane,2023-06-03T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-03T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-03T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
114009,Emersons Green Lane,2023-06-03T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.8
114009,Emersons Green Lane,2023-06-03T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-03T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-03T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.75
114009,Emersons Green Lane,2023-06-03T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.69
114009,Emersons Green Lane,2023-06-03T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.89
114009,Emersons Green Lane,2023-06-03T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-03T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.2
114009,Emersons Green Lane,2023-06-03T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.2
114009,Emersons Green Lane,2023-06-03T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,30.5
114009,Emersons Green Lane,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
114009,Emersons Green Lane,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
114009,Emersons Green Lane,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
114009,Emersons Green Lane,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
114009,Emersons Green Lane,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
114009,Emersons Green Lane,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
114009,Emersons Green Lane,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.14
114009,Emersons Green Lane,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,43.66
114009,Emersons Green Lane,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.29
114009,Emersons Green Lane,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
114009,Emersons Green Lane,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
114009,Emersons Green Lane,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
114009,Emersons Green Lane,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
114009,Emersons Green Lane,2023-06-03T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-03T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-03T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-03T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.74
114009,Emersons Green Lane,2023-06-03T06:30:00.000+00:00,feeder,,L2 Active Power,kW,12.14
114009,Emersons Green Lane,2023-06-03T06:30:00.000+00:00,feeder,,L1 Active Power,kW,10.08
114009,Emersons Green Lane,2023-06-03T06:30:00.000+00:00,feeder,,N Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-03T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-03T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-03T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-03T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-03T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-03T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-03T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.49
114009,Emersons Green Lane,2023-06-03T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.48
114009,Emersons Green Lane,2023-06-03T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.24
114009,Emersons Green Lane,2023-06-03T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-03T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
114009,Emersons Green Lane,2023-06-03T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.6
114009,Emersons Green Lane,2023-06-03T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
114009,Emersons Green Lane,2023-06-03T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-03T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-03T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-03T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-03T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.05
114009,Emersons Green Lane,2023-06-03T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.96
114009,Emersons Green Lane,2023-06-03T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-03T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-03T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-03T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-03T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.72
114009,Emersons Green Lane,2023-06-03T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-03T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-03T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.19
114009,Emersons Green Lane,2023-06-03T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.44
114009,Emersons Green Lane,2023-06-03T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.37
114009,Emersons Green Lane,2023-06-03T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-03T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.0
114009,Emersons Green Lane,2023-06-03T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-03T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-03T06:30:00.000+00:00,transformer,,Temperature,C,30.5
114009,Emersons Green Lane,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
114009,Emersons Green Lane,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
114009,Emersons Green Lane,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
114009,Emersons Green Lane,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
114009,Emersons Green Lane,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
114009,Emersons Green Lane,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
114009,Emersons Green Lane,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.65
114009,Emersons Green Lane,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,41.12
114009,Emersons Green Lane,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.64
114009,Emersons Green Lane,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
114009,Emersons Green Lane,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
114009,Emersons Green Lane,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
114009,Emersons Green Lane,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
114009,Emersons Green Lane,2023-06-03T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-03T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-03T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-03T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.89
114009,Emersons Green Lane,2023-06-03T06:20:00.000+00:00,feeder,,L2 Active Power,kW,10.69
114009,Emersons Green Lane,2023-06-03T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.33
114009,Emersons Green Lane,2023-06-03T06:20:00.000+00:00,feeder,,N Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-03T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-03T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-03T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-03T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-03T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-06-03T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-03T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.95
114009,Emersons Green Lane,2023-06-03T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.06
114009,Emersons Green Lane,2023-06-03T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.78
114009,Emersons Green Lane,2023-06-03T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-03T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
114009,Emersons Green Lane,2023-06-03T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-03T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-03T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-03T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-03T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-03T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
114009,Emersons Green Lane,2023-06-03T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.19
114009,Emersons Green Lane,2023-06-03T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.94
114009,Emersons Green Lane,2023-06-03T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
114009,Emersons Green Lane,2023-06-03T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
114009,Emersons Green Lane,2023-06-03T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-03T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-03T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-06-03T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-03T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-03T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.54
114009,Emersons Green Lane,2023-06-03T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.36
114009,Emersons Green Lane,2023-06-03T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.72
114009,Emersons Green Lane,2023-06-03T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-03T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.5
114009,Emersons Green Lane,2023-06-03T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.2
114009,Emersons Green Lane,2023-06-03T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-03T06:20:00.000+00:00,transformer,,Temperature,C,30.6
114009,Emersons Green Lane,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
114009,Emersons Green Lane,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
114009,Emersons Green Lane,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
114009,Emersons Green Lane,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
114009,Emersons Green Lane,2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.43
114009,Emersons Green Lane,2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
114009,Emersons Green Lane,2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.9
114009,Emersons Green Lane,2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.3
114009,Emersons Green Lane,2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.76
114009,Emersons Green Lane,2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
114009,Emersons Green Lane,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
114009,Emersons Green Lane,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
114009,Emersons Green Lane,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
114009,Emersons Green Lane,2023-06-03T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-03T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-03T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-03T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.88
114009,Emersons Green Lane,2023-06-03T06:10:00.000+00:00,feeder,,L2 Active Power,kW,12.15
114009,Emersons Green Lane,2023-06-03T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.38
114009,Emersons Green Lane,2023-06-03T06:10:00.000+00:00,feeder,,N Current (RMS),A,37.7
114009,Emersons Green Lane,2023-06-03T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
114009,Emersons Green Lane,2023-06-03T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-03T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-03T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-03T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-03T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-03T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.76
114009,Emersons Green Lane,2023-06-03T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.81
114009,Emersons Green Lane,2023-06-03T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.11
114009,Emersons Green Lane,2023-06-03T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-03T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-03T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.3
114009,Emersons Green Lane,2023-06-03T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-03T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-03T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-03T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-03T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
114009,Emersons Green Lane,2023-06-03T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.22
114009,Emersons Green Lane,2023-06-03T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
114009,Emersons Green Lane,2023-06-03T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-03T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-03T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-03T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-03T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-03T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-03T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.59
114009,Emersons Green Lane,2023-06-03T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.16
114009,Emersons Green Lane,2023-06-03T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.13
114009,Emersons Green Lane,2023-06-03T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.07
114009,Emersons Green Lane,2023-06-03T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-03T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.7
114009,Emersons Green Lane,2023-06-03T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.3
114009,Emersons Green Lane,2023-06-03T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
114009,Emersons Green Lane,2023-06-03T06:10:00.000+00:00,transformer,,Temperature,C,30.6
114009,Emersons Green Lane,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
114009,Emersons Green Lane,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
114009,Emersons Green Lane,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
114009,Emersons Green Lane,2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
114009,Emersons Green Lane,2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.81
114009,Emersons Green Lane,2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
114009,Emersons Green Lane,2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.98
114009,Emersons Green Lane,2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.31
114009,Emersons Green Lane,2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.29
114009,Emersons Green Lane,2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
114009,Emersons Green Lane,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
114009,Emersons Green Lane,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
114009,Emersons Green Lane,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
114009,Emersons Green Lane,2023-06-03T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-03T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-03T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-03T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.97
114009,Emersons Green Lane,2023-06-03T06:00:00.000+00:00,feeder,,L2 Active Power,kW,10.72
114009,Emersons Green Lane,2023-06-03T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.22
114009,Emersons Green Lane,2023-06-03T06:00:00.000+00:00,feeder,,N Current (RMS),A,32.1
114009,Emersons Green Lane,2023-06-03T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-03T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-03T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-03T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-03T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-03T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-03T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.59
114009,Emersons Green Lane,2023-06-03T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.32
114009,Emersons Green Lane,2023-06-03T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.17
114009,Emersons Green Lane,2023-06-03T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
114009,Emersons Green Lane,2023-06-03T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-03T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-03T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-03T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-03T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-03T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-03T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-03T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.31
114009,Emersons Green Lane,2023-06-03T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.71
114009,Emersons Green Lane,2023-06-03T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-03T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-03T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-03T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-03T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-03T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-03T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-03T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.82
114009,Emersons Green Lane,2023-06-03T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.31
114009,Emersons Green Lane,2023-06-03T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.92
114009,Emersons Green Lane,2023-06-03T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
114009,Emersons Green Lane,2023-06-03T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.6
114009,Emersons Green Lane,2023-06-03T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-03T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.0
114009,Emersons Green Lane,2023-06-03T06:00:00.000+00:00,transformer,,Temperature,C,30.6
114009,Emersons Green Lane,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
114009,Emersons Green Lane,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
114009,Emersons Green Lane,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
114009,Emersons Green Lane,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
114009,Emersons Green Lane,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
114009,Emersons Green Lane,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
114009,Emersons Green Lane,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
114009,Emersons Green Lane,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.65
114009,Emersons Green Lane,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.66
114009,Emersons Green Lane,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.02
114009,Emersons Green Lane,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
114009,Emersons Green Lane,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
114009,Emersons Green Lane,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
114009,Emersons Green Lane,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
114009,Emersons Green Lane,2023-06-03T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-03T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-06-03T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-03T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.22
114009,Emersons Green Lane,2023-06-03T05:50:00.000+00:00,feeder,,L2 Active Power,kW,11.53
114009,Emersons Green Lane,2023-06-03T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.78
114009,Emersons Green Lane,2023-06-03T05:50:00.000+00:00,feeder,,N Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-03T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
114009,Emersons Green Lane,2023-06-03T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-03T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-03T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-03T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-03T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-03T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.21
