Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-03T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.59
114009,Emersons Green Lane,2023-06-03T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.82
114009,Emersons Green Lane,2023-06-03T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
114009,Emersons Green Lane,2023-06-03T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
114009,Emersons Green Lane,2023-06-03T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.5
114009,Emersons Green Lane,2023-06-03T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-03T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-03T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-03T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-03T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-03T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.15
114009,Emersons Green Lane,2023-06-03T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
114009,Emersons Green Lane,2023-06-03T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-03T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-03T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-03T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
114009,Emersons Green Lane,2023-06-03T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-03T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-03T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-03T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.4
114009,Emersons Green Lane,2023-06-03T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.7
114009,Emersons Green Lane,2023-06-03T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.32
114009,Emersons Green Lane,2023-06-03T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
114009,Emersons Green Lane,2023-06-03T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-03T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.6
114009,Emersons Green Lane,2023-06-03T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.8
114009,Emersons Green Lane,2023-06-03T05:50:00.000+00:00,transformer,,Temperature,C,30.7
114009,Emersons Green Lane,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
114009,Emersons Green Lane,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
114009,Emersons Green Lane,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
114009,Emersons Green Lane,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
114009,Emersons Green Lane,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
114009,Emersons Green Lane,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.45
114009,Emersons Green Lane,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
114009,Emersons Green Lane,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.06
114009,Emersons Green Lane,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.98
114009,Emersons Green Lane,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.66
114009,Emersons Green Lane,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
114009,Emersons Green Lane,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
114009,Emersons Green Lane,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
114009,Emersons Green Lane,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
114009,Emersons Green Lane,2023-06-03T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-03T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-03T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-03T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.13
114009,Emersons Green Lane,2023-06-03T05:40:00.000+00:00,feeder,,L2 Active Power,kW,10.96
114009,Emersons Green Lane,2023-06-03T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.1
114009,Emersons Green Lane,2023-06-03T05:40:00.000+00:00,feeder,,N Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-03T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-03T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-03T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-03T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-03T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-03T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-03T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.41
114009,Emersons Green Lane,2023-06-03T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.68
114009,Emersons Green Lane,2023-06-03T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.65
114009,Emersons Green Lane,2023-06-03T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
114009,Emersons Green Lane,2023-06-03T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
114009,Emersons Green Lane,2023-06-03T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.9
114009,Emersons Green Lane,2023-06-03T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-03T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-03T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-03T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-03T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-03T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.93
114009,Emersons Green Lane,2023-06-03T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
114009,Emersons Green Lane,2023-06-03T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-03T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-03T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-03T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-06-03T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-03T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-03T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-06-03T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.7
114009,Emersons Green Lane,2023-06-03T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.11
114009,Emersons Green Lane,2023-06-03T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.98
114009,Emersons Green Lane,2023-06-03T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
114009,Emersons Green Lane,2023-06-03T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.6
114009,Emersons Green Lane,2023-06-03T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-03T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.9
114009,Emersons Green Lane,2023-06-03T05:40:00.000+00:00,transformer,,Temperature,C,30.8
114009,Emersons Green Lane,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
114009,Emersons Green Lane,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
114009,Emersons Green Lane,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
114009,Emersons Green Lane,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
114009,Emersons Green Lane,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
114009,Emersons Green Lane,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
114009,Emersons Green Lane,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.49
114009,Emersons Green Lane,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.68
114009,Emersons Green Lane,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.47
114009,Emersons Green Lane,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
114009,Emersons Green Lane,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
114009,Emersons Green Lane,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
114009,Emersons Green Lane,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
114009,Emersons Green Lane,2023-06-03T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-03T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-03T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-03T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.58
114009,Emersons Green Lane,2023-06-03T05:30:00.000+00:00,feeder,,L2 Active Power,kW,19.3
114009,Emersons Green Lane,2023-06-03T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.13
114009,Emersons Green Lane,2023-06-03T05:30:00.000+00:00,feeder,,N Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-03T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
114009,Emersons Green Lane,2023-06-03T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.6
114009,Emersons Green Lane,2023-06-03T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-03T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-03T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-03T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-03T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.72
114009,Emersons Green Lane,2023-06-03T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.16
114009,Emersons Green Lane,2023-06-03T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.35
114009,Emersons Green Lane,2023-06-03T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-03T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.7
114009,Emersons Green Lane,2023-06-03T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-03T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-03T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-03T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-03T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-03T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-03T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.81
114009,Emersons Green Lane,2023-06-03T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.59
114009,Emersons Green Lane,2023-06-03T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-03T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-03T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-03T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
114009,Emersons Green Lane,2023-06-03T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-03T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-03T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-06-03T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.02
114009,Emersons Green Lane,2023-06-03T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.69
114009,Emersons Green Lane,2023-06-03T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.62
114009,Emersons Green Lane,2023-06-03T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-03T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.5
114009,Emersons Green Lane,2023-06-03T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-03T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.5
114009,Emersons Green Lane,2023-06-03T05:30:00.000+00:00,transformer,,Temperature,C,30.9
114009,Emersons Green Lane,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
114009,Emersons Green Lane,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
114009,Emersons Green Lane,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
114009,Emersons Green Lane,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
114009,Emersons Green Lane,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
114009,Emersons Green Lane,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
114009,Emersons Green Lane,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.66
114009,Emersons Green Lane,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.96
114009,Emersons Green Lane,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.7
114009,Emersons Green Lane,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
114009,Emersons Green Lane,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
114009,Emersons Green Lane,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
114009,Emersons Green Lane,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
114009,Emersons Green Lane,2023-06-03T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-03T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-03T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-03T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.47
114009,Emersons Green Lane,2023-06-03T05:20:00.000+00:00,feeder,,L2 Active Power,kW,10.25
114009,Emersons Green Lane,2023-06-03T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.38
114009,Emersons Green Lane,2023-06-03T05:20:00.000+00:00,feeder,,N Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-03T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-03T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
114009,Emersons Green Lane,2023-06-03T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-03T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
114009,Emersons Green Lane,2023-06-03T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-03T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-03T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.93
114009,Emersons Green Lane,2023-06-03T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.91
114009,Emersons Green Lane,2023-06-03T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.84
114009,Emersons Green Lane,2023-06-03T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
114009,Emersons Green Lane,2023-06-03T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.9
114009,Emersons Green Lane,2023-06-03T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.6
114009,Emersons Green Lane,2023-06-03T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-03T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-03T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-03T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-03T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-03T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.66
114009,Emersons Green Lane,2023-06-03T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
114009,Emersons Green Lane,2023-06-03T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,3.8
114009,Emersons Green Lane,2023-06-03T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-03T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-03T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-03T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-03T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-03T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-06-03T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.77
114009,Emersons Green Lane,2023-06-03T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.12
114009,Emersons Green Lane,2023-06-03T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.0
114009,Emersons Green Lane,2023-06-03T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-03T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-03T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-03T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.0
114009,Emersons Green Lane,2023-06-03T05:20:00.000+00:00,transformer,,Temperature,C,31.0
114009,Emersons Green Lane,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
114009,Emersons Green Lane,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
114009,Emersons Green Lane,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
114009,Emersons Green Lane,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
114009,Emersons Green Lane,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
114009,Emersons Green Lane,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
114009,Emersons Green Lane,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.5
114009,Emersons Green Lane,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.95
114009,Emersons Green Lane,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.77
114009,Emersons Green Lane,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
114009,Emersons Green Lane,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
114009,Emersons Green Lane,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
114009,Emersons Green Lane,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
114009,Emersons Green Lane,2023-06-03T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-03T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.37
114009,Emersons Green Lane,2023-06-03T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-03T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.68
114009,Emersons Green Lane,2023-06-03T05:10:00.000+00:00,feeder,,L2 Active Power,kW,8.96
114009,Emersons Green Lane,2023-06-03T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.24
114009,Emersons Green Lane,2023-06-03T05:10:00.000+00:00,feeder,,N Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-03T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-03T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-03T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-03T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
114009,Emersons Green Lane,2023-06-03T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-03T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-03T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.01
114009,Emersons Green Lane,2023-06-03T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.36
114009,Emersons Green Lane,2023-06-03T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.5
114009,Emersons Green Lane,2023-06-03T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-03T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-03T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-03T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
114009,Emersons Green Lane,2023-06-03T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-03T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-03T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-03T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-03T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.66
114009,Emersons Green Lane,2023-06-03T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
114009,Emersons Green Lane,2023-06-03T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,3.8
114009,Emersons Green Lane,2023-06-03T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-03T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-03T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-03T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.66
114009,Emersons Green Lane,2023-06-03T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.74
114009,Emersons Green Lane,2023-06-03T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-03T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.92
114009,Emersons Green Lane,2023-06-03T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.64
114009,Emersons Green Lane,2023-06-03T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.75
114009,Emersons Green Lane,2023-06-03T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-03T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-03T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.7
114009,Emersons Green Lane,2023-06-03T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.6
114009,Emersons Green Lane,2023-06-03T05:10:00.000+00:00,transformer,,Temperature,C,31.1
114009,Emersons Green Lane,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
114009,Emersons Green Lane,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
114009,Emersons Green Lane,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
114009,Emersons Green Lane,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
114009,Emersons Green Lane,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.12
114009,Emersons Green Lane,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
114009,Emersons Green Lane,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.99
114009,Emersons Green Lane,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.61
114009,Emersons Green Lane,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.14
114009,Emersons Green Lane,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
114009,Emersons Green Lane,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
114009,Emersons Green Lane,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
114009,Emersons Green Lane,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
114009,Emersons Green Lane,2023-06-03T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-03T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.04
114009,Emersons Green Lane,2023-06-03T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-03T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.81
114009,Emersons Green Lane,2023-06-03T05:00:00.000+00:00,feeder,,L2 Active Power,kW,7.3
114009,Emersons Green Lane,2023-06-03T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.95
114009,Emersons Green Lane,2023-06-03T05:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-03T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-03T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
114009,Emersons Green Lane,2023-06-03T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-03T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-03T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-03T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-03T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.38
114009,Emersons Green Lane,2023-06-03T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.95
114009,Emersons Green Lane,2023-06-03T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.16
114009,Emersons Green Lane,2023-06-03T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
114009,Emersons Green Lane,2023-06-03T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
114009,Emersons Green Lane,2023-06-03T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-03T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-03T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-03T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-03T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-03T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-03T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.78
114009,Emersons Green Lane,2023-06-03T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.54
114009,Emersons Green Lane,2023-06-03T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-03T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-03T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-03T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-06-03T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.73
114009,Emersons Green Lane,2023-06-03T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.48
114009,Emersons Green Lane,2023-06-03T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-06-03T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.83
114009,Emersons Green Lane,2023-06-03T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.54
114009,Emersons Green Lane,2023-06-03T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.58
114009,Emersons Green Lane,2023-06-03T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-03T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-03T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.1
114009,Emersons Green Lane,2023-06-03T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.0
114009,Emersons Green Lane,2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,31.2
114009,Emersons Green Lane,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
114009,Emersons Green Lane,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
114009,Emersons Green Lane,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
114009,Emersons Green Lane,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
114009,Emersons Green Lane,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.28
114009,Emersons Green Lane,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
114009,Emersons Green Lane,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.32
114009,Emersons Green Lane,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.57
114009,Emersons Green Lane,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.23
114009,Emersons Green Lane,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
114009,Emersons Green Lane,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
114009,Emersons Green Lane,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
114009,Emersons Green Lane,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
114009,Emersons Green Lane,2023-06-03T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-03T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-03T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-03T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.01
114009,Emersons Green Lane,2023-06-03T04:50:00.000+00:00,feeder,,L2 Active Power,kW,8.14
114009,Emersons Green Lane,2023-06-03T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.34
114009,Emersons Green Lane,2023-06-03T04:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-03T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-03T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-03T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-03T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-03T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-03T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-03T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.05
114009,Emersons Green Lane,2023-06-03T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.02
114009,Emersons Green Lane,2023-06-03T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.09
114009,Emersons Green Lane,2023-06-03T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
114009,Emersons Green Lane,2023-06-03T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-03T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-03T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
114009,Emersons Green Lane,2023-06-03T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-03T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-03T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-03T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-03T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.78
114009,Emersons Green Lane,2023-06-03T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
114009,Emersons Green Lane,2023-06-03T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-03T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-03T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-03T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
114009,Emersons Green Lane,2023-06-03T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.75
114009,Emersons Green Lane,2023-06-03T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.8
114009,Emersons Green Lane,2023-06-03T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-03T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.53
114009,Emersons Green Lane,2023-06-03T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.71
114009,Emersons Green Lane,2023-06-03T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.81
114009,Emersons Green Lane,2023-06-03T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-03T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.3
114009,Emersons Green Lane,2023-06-03T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-03T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.0
114009,Emersons Green Lane,2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,31.3
114009,Emersons Green Lane,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
114009,Emersons Green Lane,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
114009,Emersons Green Lane,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
114009,Emersons Green Lane,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
114009,Emersons Green Lane,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.12
114009,Emersons Green Lane,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
114009,Emersons Green Lane,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.84
114009,Emersons Green Lane,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.66
114009,Emersons Green Lane,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.86
114009,Emersons Green Lane,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
114009,Emersons Green Lane,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
114009,Emersons Green Lane,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
114009,Emersons Green Lane,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
114009,Emersons Green Lane,2023-06-03T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-03T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.45
114009,Emersons Green Lane,2023-06-03T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-03T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.51
114009,Emersons Green Lane,2023-06-03T04:40:00.000+00:00,feeder,,L2 Active Power,kW,8.53
114009,Emersons Green Lane,2023-06-03T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.69
114009,Emersons Green Lane,2023-06-03T04:40:00.000+00:00,feeder,,N Current (RMS),A,26.1
114009,Emersons Green Lane,2023-06-03T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-03T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-03T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
114009,Emersons Green Lane,2023-06-03T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-03T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-03T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-03T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.63
114009,Emersons Green Lane,2023-06-03T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.35
114009,Emersons Green Lane,2023-06-03T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.36
114009,Emersons Green Lane,2023-06-03T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
114009,Emersons Green Lane,2023-06-03T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
114009,Emersons Green Lane,2023-06-03T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.7
114009,Emersons Green Lane,2023-06-03T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
114009,Emersons Green Lane,2023-06-03T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-03T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-03T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-03T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-03T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.6
114009,Emersons Green Lane,2023-06-03T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
114009,Emersons Green Lane,2023-06-03T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-03T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-03T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-03T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
114009,Emersons Green Lane,2023-06-03T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.5
114009,Emersons Green Lane,2023-06-03T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-06-03T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-03T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.86
114009,Emersons Green Lane,2023-06-03T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.71
114009,Emersons Green Lane,2023-06-03T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.48
114009,Emersons Green Lane,2023-06-03T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-03T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-03T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.1
114009,Emersons Green Lane,2023-06-03T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.0
114009,Emersons Green Lane,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,31.5
114009,Emersons Green Lane,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
114009,Emersons Green Lane,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
114009,Emersons Green Lane,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
114009,Emersons Green Lane,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
114009,Emersons Green Lane,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.78
114009,Emersons Green Lane,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
114009,Emersons Green Lane,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.21
114009,Emersons Green Lane,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.18
114009,Emersons Green Lane,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.26
114009,Emersons Green Lane,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
114009,Emersons Green Lane,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
114009,Emersons Green Lane,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
114009,Emersons Green Lane,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
114009,Emersons Green Lane,2023-06-03T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-03T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-06-03T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-03T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.22
114009,Emersons Green Lane,2023-06-03T04:30:00.000+00:00,feeder,,L2 Active Power,kW,8.8
114009,Emersons Green Lane,2023-06-03T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.04
114009,Emersons Green Lane,2023-06-03T04:30:00.000+00:00,feeder,,N Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-03T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-03T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-03T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
114009,Emersons Green Lane,2023-06-03T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-03T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-03T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-03T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.92
114009,Emersons Green Lane,2023-06-03T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.74
114009,Emersons Green Lane,2023-06-03T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.0
114009,Emersons Green Lane,2023-06-03T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
114009,Emersons Green Lane,2023-06-03T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.9
114009,Emersons Green Lane,2023-06-03T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-03T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
114009,Emersons Green Lane,2023-06-03T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-03T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-03T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-03T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
114009,Emersons Green Lane,2023-06-03T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.61
114009,Emersons Green Lane,2023-06-03T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
114009,Emersons Green Lane,2023-06-03T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-03T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-03T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-06-03T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
114009,Emersons Green Lane,2023-06-03T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.59
114009,Emersons Green Lane,2023-06-03T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-03T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-03T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.52
114009,Emersons Green Lane,2023-06-03T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.55
114009,Emersons Green Lane,2023-06-03T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.05
114009,Emersons Green Lane,2023-06-03T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-03T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-03T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-03T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,31.6
114009,Emersons Green Lane,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
114009,Emersons Green Lane,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
114009,Emersons Green Lane,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
114009,Emersons Green Lane,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
114009,Emersons Green Lane,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.76
114009,Emersons Green Lane,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
114009,Emersons Green Lane,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.86
114009,Emersons Green Lane,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.7
114009,Emersons Green Lane,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.66
114009,Emersons Green Lane,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
114009,Emersons Green Lane,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
114009,Emersons Green Lane,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
114009,Emersons Green Lane,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
114009,Emersons Green Lane,2023-06-03T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.54
114009,Emersons Green Lane,2023-06-03T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-03T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-03T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.86
114009,Emersons Green Lane,2023-06-03T04:20:00.000+00:00,feeder,,L2 Active Power,kW,6.6
114009,Emersons Green Lane,2023-06-03T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.97
114009,Emersons Green Lane,2023-06-03T04:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-03T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
114009,Emersons Green Lane,2023-06-03T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-03T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-03T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-03T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-03T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-03T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.0
