Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-03T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.1
114009,Emersons Green Lane,2023-06-03T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.42
114009,Emersons Green Lane,2023-06-03T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
114009,Emersons Green Lane,2023-06-03T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
114009,Emersons Green Lane,2023-06-03T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.3
114009,Emersons Green Lane,2023-06-03T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
114009,Emersons Green Lane,2023-06-03T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-03T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-03T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-03T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
114009,Emersons Green Lane,2023-06-03T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.6
114009,Emersons Green Lane,2023-06-03T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.5
114009,Emersons Green Lane,2023-06-03T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-03T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-06-03T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-06-03T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
114009,Emersons Green Lane,2023-06-03T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.56
114009,Emersons Green Lane,2023-06-03T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-03T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-03T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.91
114009,Emersons Green Lane,2023-06-03T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.41
114009,Emersons Green Lane,2023-06-03T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.51
114009,Emersons Green Lane,2023-06-03T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-03T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.6
114009,Emersons Green Lane,2023-06-03T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-03T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.0
114009,Emersons Green Lane,2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,31.7
114009,Emersons Green Lane,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
114009,Emersons Green Lane,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
114009,Emersons Green Lane,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
114009,Emersons Green Lane,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
114009,Emersons Green Lane,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.58
114009,Emersons Green Lane,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
114009,Emersons Green Lane,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.92
114009,Emersons Green Lane,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.71
114009,Emersons Green Lane,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.39
114009,Emersons Green Lane,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
114009,Emersons Green Lane,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
114009,Emersons Green Lane,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
114009,Emersons Green Lane,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
114009,Emersons Green Lane,2023-06-03T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-06-03T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.99
114009,Emersons Green Lane,2023-06-03T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-03T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.18
114009,Emersons Green Lane,2023-06-03T04:10:00.000+00:00,feeder,,L2 Active Power,kW,6.11
114009,Emersons Green Lane,2023-06-03T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.06
114009,Emersons Green Lane,2023-06-03T04:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-03T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
114009,Emersons Green Lane,2023-06-03T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-03T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-03T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-06-03T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-03T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-03T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.29
114009,Emersons Green Lane,2023-06-03T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.32
114009,Emersons Green Lane,2023-06-03T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.27
114009,Emersons Green Lane,2023-06-03T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
114009,Emersons Green Lane,2023-06-03T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
114009,Emersons Green Lane,2023-06-03T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.4
114009,Emersons Green Lane,2023-06-03T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
114009,Emersons Green Lane,2023-06-03T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-03T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-03T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-03T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.14
114009,Emersons Green Lane,2023-06-03T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.71
114009,Emersons Green Lane,2023-06-03T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
114009,Emersons Green Lane,2023-06-03T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-03T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-03T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-03T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-03T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.75
114009,Emersons Green Lane,2023-06-03T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-03T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-03T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.57
114009,Emersons Green Lane,2023-06-03T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.83
114009,Emersons Green Lane,2023-06-03T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.45
114009,Emersons Green Lane,2023-06-03T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
114009,Emersons Green Lane,2023-06-03T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.6
114009,Emersons Green Lane,2023-06-03T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-03T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.0
114009,Emersons Green Lane,2023-06-03T04:10:00.000+00:00,transformer,,Temperature,C,31.8
114009,Emersons Green Lane,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
114009,Emersons Green Lane,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
114009,Emersons Green Lane,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
114009,Emersons Green Lane,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
114009,Emersons Green Lane,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.42
114009,Emersons Green Lane,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
114009,Emersons Green Lane,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.18
114009,Emersons Green Lane,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.98
114009,Emersons Green Lane,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.4
114009,Emersons Green Lane,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
114009,Emersons Green Lane,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
114009,Emersons Green Lane,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
114009,Emersons Green Lane,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
114009,Emersons Green Lane,2023-06-03T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-03T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.62
114009,Emersons Green Lane,2023-06-03T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-03T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.46
114009,Emersons Green Lane,2023-06-03T04:00:00.000+00:00,feeder,,L2 Active Power,kW,6.5
114009,Emersons Green Lane,2023-06-03T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.33
114009,Emersons Green Lane,2023-06-03T04:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-03T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
114009,Emersons Green Lane,2023-06-03T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-03T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-03T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
114009,Emersons Green Lane,2023-06-03T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-03T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-03T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.29
114009,Emersons Green Lane,2023-06-03T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.32
114009,Emersons Green Lane,2023-06-03T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.1
114009,Emersons Green Lane,2023-06-03T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
114009,Emersons Green Lane,2023-06-03T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
114009,Emersons Green Lane,2023-06-03T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.4
114009,Emersons Green Lane,2023-06-03T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
114009,Emersons Green Lane,2023-06-03T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-03T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-03T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-03T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.09
114009,Emersons Green Lane,2023-06-03T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.65
114009,Emersons Green Lane,2023-06-03T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.54
114009,Emersons Green Lane,2023-06-03T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-03T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-03T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-03T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
114009,Emersons Green Lane,2023-06-03T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.53
114009,Emersons Green Lane,2023-06-03T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-03T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.73
114009,Emersons Green Lane,2023-06-03T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.27
114009,Emersons Green Lane,2023-06-03T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.51
114009,Emersons Green Lane,2023-06-03T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.62
114009,Emersons Green Lane,2023-06-03T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-03T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.7
114009,Emersons Green Lane,2023-06-03T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-03T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-03T04:00:00.000+00:00,transformer,,Temperature,C,31.9
114009,Emersons Green Lane,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
114009,Emersons Green Lane,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
114009,Emersons Green Lane,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
114009,Emersons Green Lane,2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
114009,Emersons Green Lane,2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
114009,Emersons Green Lane,2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
114009,Emersons Green Lane,2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.11
114009,Emersons Green Lane,2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.98
114009,Emersons Green Lane,2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.59
114009,Emersons Green Lane,2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
114009,Emersons Green Lane,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
114009,Emersons Green Lane,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
114009,Emersons Green Lane,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
114009,Emersons Green Lane,2023-06-03T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-03T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.58
114009,Emersons Green Lane,2023-06-03T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-03T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.52
114009,Emersons Green Lane,2023-06-03T03:50:00.000+00:00,feeder,,L2 Active Power,kW,6.65
114009,Emersons Green Lane,2023-06-03T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.98
114009,Emersons Green Lane,2023-06-03T03:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
114009,Emersons Green Lane,2023-06-03T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
114009,Emersons Green Lane,2023-06-03T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
114009,Emersons Green Lane,2023-06-03T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
114009,Emersons Green Lane,2023-06-03T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-03T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-03T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-03T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.52
114009,Emersons Green Lane,2023-06-03T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.72
114009,Emersons Green Lane,2023-06-03T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.83
114009,Emersons Green Lane,2023-06-03T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
114009,Emersons Green Lane,2023-06-03T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
114009,Emersons Green Lane,2023-06-03T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.5
114009,Emersons Green Lane,2023-06-03T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
114009,Emersons Green Lane,2023-06-03T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-03T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-03T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-03T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.11
114009,Emersons Green Lane,2023-06-03T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.71
114009,Emersons Green Lane,2023-06-03T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.59
114009,Emersons Green Lane,2023-06-03T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-03T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-06-03T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-03T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
114009,Emersons Green Lane,2023-06-03T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.52
114009,Emersons Green Lane,2023-06-03T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-03T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.1
114009,Emersons Green Lane,2023-06-03T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.28
114009,Emersons Green Lane,2023-06-03T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.48
114009,Emersons Green Lane,2023-06-03T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.6
114009,Emersons Green Lane,2023-06-03T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
114009,Emersons Green Lane,2023-06-03T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-03T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.7
114009,Emersons Green Lane,2023-06-03T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-03T03:50:00.000+00:00,transformer,,Temperature,C,32.1
114009,Emersons Green Lane,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
114009,Emersons Green Lane,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
114009,Emersons Green Lane,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
114009,Emersons Green Lane,2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
114009,Emersons Green Lane,2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.21
114009,Emersons Green Lane,2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
114009,Emersons Green Lane,2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.43
114009,Emersons Green Lane,2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.56
114009,Emersons Green Lane,2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.01
114009,Emersons Green Lane,2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
114009,Emersons Green Lane,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
114009,Emersons Green Lane,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
114009,Emersons Green Lane,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
114009,Emersons Green Lane,2023-06-03T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-03T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.58
114009,Emersons Green Lane,2023-06-03T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-03T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.6
114009,Emersons Green Lane,2023-06-03T03:40:00.000+00:00,feeder,,L2 Active Power,kW,6.86
114009,Emersons Green Lane,2023-06-03T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.2
114009,Emersons Green Lane,2023-06-03T03:40:00.000+00:00,feeder,,N Current (RMS),A,21.5
114009,Emersons Green Lane,2023-06-03T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-03T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-03T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-03T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-03T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-03T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-06-03T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.73
114009,Emersons Green Lane,2023-06-03T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.06
114009,Emersons Green Lane,2023-06-03T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.4
114009,Emersons Green Lane,2023-06-03T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
114009,Emersons Green Lane,2023-06-03T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
114009,Emersons Green Lane,2023-06-03T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.0
114009,Emersons Green Lane,2023-06-03T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
114009,Emersons Green Lane,2023-06-03T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-03T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-03T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-03T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-03T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.69
114009,Emersons Green Lane,2023-06-03T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
114009,Emersons Green Lane,2023-06-03T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-03T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-03T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-03T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
114009,Emersons Green Lane,2023-06-03T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.13
114009,Emersons Green Lane,2023-06-03T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-03T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.01
114009,Emersons Green Lane,2023-06-03T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.58
114009,Emersons Green Lane,2023-06-03T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.17
114009,Emersons Green Lane,2023-06-03T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.13
114009,Emersons Green Lane,2023-06-03T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-03T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-03T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.7
114009,Emersons Green Lane,2023-06-03T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
114009,Emersons Green Lane,2023-06-03T03:40:00.000+00:00,transformer,,Temperature,C,32.2
114009,Emersons Green Lane,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
114009,Emersons Green Lane,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
114009,Emersons Green Lane,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
114009,Emersons Green Lane,2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
114009,Emersons Green Lane,2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.07
114009,Emersons Green Lane,2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.18
114009,Emersons Green Lane,2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.14
114009,Emersons Green Lane,2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.78
114009,Emersons Green Lane,2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.43
114009,Emersons Green Lane,2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
114009,Emersons Green Lane,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
114009,Emersons Green Lane,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
114009,Emersons Green Lane,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
114009,Emersons Green Lane,2023-06-03T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-03T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.84
114009,Emersons Green Lane,2023-06-03T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-03T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.57
114009,Emersons Green Lane,2023-06-03T03:30:00.000+00:00,feeder,,L2 Active Power,kW,6.99
114009,Emersons Green Lane,2023-06-03T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.1
114009,Emersons Green Lane,2023-06-03T03:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-03T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
114009,Emersons Green Lane,2023-06-03T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-03T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-03T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-03T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-03T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-03T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.79
114009,Emersons Green Lane,2023-06-03T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.09
114009,Emersons Green Lane,2023-06-03T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.07
114009,Emersons Green Lane,2023-06-03T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
114009,Emersons Green Lane,2023-06-03T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
114009,Emersons Green Lane,2023-06-03T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.0
114009,Emersons Green Lane,2023-06-03T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.7
114009,Emersons Green Lane,2023-06-03T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-03T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-03T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-03T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-03T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.67
114009,Emersons Green Lane,2023-06-03T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
114009,Emersons Green Lane,2023-06-03T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-03T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-03T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-03T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-06-03T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.78
114009,Emersons Green Lane,2023-06-03T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-03T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.76
114009,Emersons Green Lane,2023-06-03T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.9
114009,Emersons Green Lane,2023-06-03T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.29
114009,Emersons Green Lane,2023-06-03T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.91
114009,Emersons Green Lane,2023-06-03T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-03T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-03T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-03T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.4
114009,Emersons Green Lane,2023-06-03T03:30:00.000+00:00,transformer,,Temperature,C,32.4
114009,Emersons Green Lane,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
114009,Emersons Green Lane,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
114009,Emersons Green Lane,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
114009,Emersons Green Lane,2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
114009,Emersons Green Lane,2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.39
114009,Emersons Green Lane,2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
114009,Emersons Green Lane,2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.5
114009,Emersons Green Lane,2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.05
114009,Emersons Green Lane,2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.84
114009,Emersons Green Lane,2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
114009,Emersons Green Lane,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
114009,Emersons Green Lane,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
114009,Emersons Green Lane,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
114009,Emersons Green Lane,2023-06-03T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-03T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.12
114009,Emersons Green Lane,2023-06-03T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-03T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.81
114009,Emersons Green Lane,2023-06-03T03:20:00.000+00:00,feeder,,L2 Active Power,kW,6.68
114009,Emersons Green Lane,2023-06-03T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.48
114009,Emersons Green Lane,2023-06-03T03:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-03T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-03T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-03T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-03T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-03T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-03T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
114009,Emersons Green Lane,2023-06-03T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.94
114009,Emersons Green Lane,2023-06-03T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.59
114009,Emersons Green Lane,2023-06-03T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.22
114009,Emersons Green Lane,2023-06-03T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
114009,Emersons Green Lane,2023-06-03T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
114009,Emersons Green Lane,2023-06-03T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-03T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-03T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-03T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-03T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-03T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-03T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.71
114009,Emersons Green Lane,2023-06-03T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
114009,Emersons Green Lane,2023-06-03T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-03T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-03T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-03T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-03T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.22
114009,Emersons Green Lane,2023-06-03T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-03T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.79
114009,Emersons Green Lane,2023-06-03T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.21
114009,Emersons Green Lane,2023-06-03T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.59
114009,Emersons Green Lane,2023-06-03T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.31
114009,Emersons Green Lane,2023-06-03T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
114009,Emersons Green Lane,2023-06-03T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.9
114009,Emersons Green Lane,2023-06-03T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-03T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.9
114009,Emersons Green Lane,2023-06-03T03:20:00.000+00:00,transformer,,Temperature,C,32.5
114009,Emersons Green Lane,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
114009,Emersons Green Lane,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
114009,Emersons Green Lane,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
114009,Emersons Green Lane,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.93
114009,Emersons Green Lane,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
114009,Emersons Green Lane,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.3
114009,Emersons Green Lane,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.57
114009,Emersons Green Lane,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.77
114009,Emersons Green Lane,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
114009,Emersons Green Lane,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
114009,Emersons Green Lane,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
114009,Emersons Green Lane,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
114009,Emersons Green Lane,2023-06-03T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-03T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.5
114009,Emersons Green Lane,2023-06-03T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-03T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.8
114009,Emersons Green Lane,2023-06-03T03:10:00.000+00:00,feeder,,L2 Active Power,kW,6.55
114009,Emersons Green Lane,2023-06-03T03:10:00.000+00:00,feeder,,L1 Active Power,kW,6.19
114009,Emersons Green Lane,2023-06-03T03:10:00.000+00:00,feeder,,N Current (RMS),A,22.1
114009,Emersons Green Lane,2023-06-03T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-03T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-03T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-03T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-03T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-03T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-03T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.98
114009,Emersons Green Lane,2023-06-03T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.81
114009,Emersons Green Lane,2023-06-03T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.53
114009,Emersons Green Lane,2023-06-03T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
114009,Emersons Green Lane,2023-06-03T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
114009,Emersons Green Lane,2023-06-03T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-03T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-03T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-03T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-03T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-03T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-03T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.9
114009,Emersons Green Lane,2023-06-03T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
114009,Emersons Green Lane,2023-06-03T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-03T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-03T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-03T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-03T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.7
114009,Emersons Green Lane,2023-06-03T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-03T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.94
114009,Emersons Green Lane,2023-06-03T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.94
114009,Emersons Green Lane,2023-06-03T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.79
114009,Emersons Green Lane,2023-06-03T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.81
114009,Emersons Green Lane,2023-06-03T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-03T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-03T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.5
114009,Emersons Green Lane,2023-06-03T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-03T03:10:00.000+00:00,transformer,,Temperature,C,32.7
114009,Emersons Green Lane,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
114009,Emersons Green Lane,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
114009,Emersons Green Lane,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
114009,Emersons Green Lane,2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
114009,Emersons Green Lane,2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
114009,Emersons Green Lane,2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.05
114009,Emersons Green Lane,2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.08
114009,Emersons Green Lane,2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.05
114009,Emersons Green Lane,2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.21
114009,Emersons Green Lane,2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
114009,Emersons Green Lane,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
114009,Emersons Green Lane,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
114009,Emersons Green Lane,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
114009,Emersons Green Lane,2023-06-03T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-03T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.61
114009,Emersons Green Lane,2023-06-03T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-03T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.88
114009,Emersons Green Lane,2023-06-03T03:00:00.000+00:00,feeder,,L2 Active Power,kW,6.69
114009,Emersons Green Lane,2023-06-03T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.33
114009,Emersons Green Lane,2023-06-03T03:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-03T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
114009,Emersons Green Lane,2023-06-03T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
114009,Emersons Green Lane,2023-06-03T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-03T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-03T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-03T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-03T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.03
114009,Emersons Green Lane,2023-06-03T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.32
114009,Emersons Green Lane,2023-06-03T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.94
114009,Emersons Green Lane,2023-06-03T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
114009,Emersons Green Lane,2023-06-03T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
114009,Emersons Green Lane,2023-06-03T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.1
114009,Emersons Green Lane,2023-06-03T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-03T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-03T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-03T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-03T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-03T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.89
114009,Emersons Green Lane,2023-06-03T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
114009,Emersons Green Lane,2023-06-03T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-03T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-03T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-03T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-03T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.94
114009,Emersons Green Lane,2023-06-03T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-06-03T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.06
114009,Emersons Green Lane,2023-06-03T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.58
114009,Emersons Green Lane,2023-06-03T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.66
114009,Emersons Green Lane,2023-06-03T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.14
114009,Emersons Green Lane,2023-06-03T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-03T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-03T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.9
114009,Emersons Green Lane,2023-06-03T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-03T03:00:00.000+00:00,transformer,,Temperature,C,32.8
114009,Emersons Green Lane,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
114009,Emersons Green Lane,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
114009,Emersons Green Lane,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
114009,Emersons Green Lane,2023-06-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
114009,Emersons Green Lane,2023-06-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.09
114009,Emersons Green Lane,2023-06-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.33
114009,Emersons Green Lane,2023-06-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.7
114009,Emersons Green Lane,2023-06-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.56
114009,Emersons Green Lane,2023-06-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.1
114009,Emersons Green Lane,2023-06-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
114009,Emersons Green Lane,2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
114009,Emersons Green Lane,2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
114009,Emersons Green Lane,2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
114009,Emersons Green Lane,2023-06-03T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.66
114009,Emersons Green Lane,2023-06-03T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.64
114009,Emersons Green Lane,2023-06-03T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-03T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.78
114009,Emersons Green Lane,2023-06-03T02:50:00.000+00:00,feeder,,L2 Active Power,kW,6.22
114009,Emersons Green Lane,2023-06-03T02:50:00.000+00:00,feeder,,L1 Active Power,kW,6.78
114009,Emersons Green Lane,2023-06-03T02:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-03T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-03T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-03T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-03T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-03T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
114009,Emersons Green Lane,2023-06-03T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-03T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.1
114009,Emersons Green Lane,2023-06-03T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.36
