Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-03T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.15
114009,Emersons Green Lane,2023-06-03T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-03T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
114009,Emersons Green Lane,2023-06-03T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.5
114009,Emersons Green Lane,2023-06-03T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-03T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-03T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-03T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
114009,Emersons Green Lane,2023-06-03T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
114009,Emersons Green Lane,2023-06-03T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.92
114009,Emersons Green Lane,2023-06-03T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.61
114009,Emersons Green Lane,2023-06-03T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-03T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-03T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-03T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-03T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.36
114009,Emersons Green Lane,2023-06-03T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-03T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.69
114009,Emersons Green Lane,2023-06-03T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.7
114009,Emersons Green Lane,2023-06-03T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.01
114009,Emersons Green Lane,2023-06-03T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.77
114009,Emersons Green Lane,2023-06-03T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-03T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.5
114009,Emersons Green Lane,2023-06-03T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-03T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.0
114009,Emersons Green Lane,2023-06-03T02:50:00.000+00:00,transformer,,Temperature,C,33.0
114009,Emersons Green Lane,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
114009,Emersons Green Lane,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
114009,Emersons Green Lane,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
114009,Emersons Green Lane,2023-06-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
114009,Emersons Green Lane,2023-06-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.98
114009,Emersons Green Lane,2023-06-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
114009,Emersons Green Lane,2023-06-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.74
114009,Emersons Green Lane,2023-06-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.51
114009,Emersons Green Lane,2023-06-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.31
114009,Emersons Green Lane,2023-06-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
114009,Emersons Green Lane,2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
114009,Emersons Green Lane,2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
114009,Emersons Green Lane,2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
114009,Emersons Green Lane,2023-06-03T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.77
114009,Emersons Green Lane,2023-06-03T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.94
114009,Emersons Green Lane,2023-06-03T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-03T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.63
114009,Emersons Green Lane,2023-06-03T02:40:00.000+00:00,feeder,,L2 Active Power,kW,6.86
114009,Emersons Green Lane,2023-06-03T02:40:00.000+00:00,feeder,,L1 Active Power,kW,7.24
114009,Emersons Green Lane,2023-06-03T02:40:00.000+00:00,feeder,,N Current (RMS),A,21.3
114009,Emersons Green Lane,2023-06-03T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-03T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-03T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-03T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-03T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-03T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-03T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.25
114009,Emersons Green Lane,2023-06-03T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.61
114009,Emersons Green Lane,2023-06-03T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.34
114009,Emersons Green Lane,2023-06-03T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
114009,Emersons Green Lane,2023-06-03T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
114009,Emersons Green Lane,2023-06-03T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-03T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
114009,Emersons Green Lane,2023-06-03T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-03T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-03T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-03T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.13
114009,Emersons Green Lane,2023-06-03T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.94
114009,Emersons Green Lane,2023-06-03T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
114009,Emersons Green Lane,2023-06-03T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-03T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-03T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-03T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-03T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.12
114009,Emersons Green Lane,2023-06-03T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-03T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.61
114009,Emersons Green Lane,2023-06-03T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.37
114009,Emersons Green Lane,2023-06-03T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.39
114009,Emersons Green Lane,2023-06-03T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.89
114009,Emersons Green Lane,2023-06-03T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-03T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-03T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.7
114009,Emersons Green Lane,2023-06-03T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.3
114009,Emersons Green Lane,2023-06-03T02:40:00.000+00:00,transformer,,Temperature,C,33.1
114009,Emersons Green Lane,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
114009,Emersons Green Lane,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
114009,Emersons Green Lane,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
114009,Emersons Green Lane,2023-06-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
114009,Emersons Green Lane,2023-06-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.02
114009,Emersons Green Lane,2023-06-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
114009,Emersons Green Lane,2023-06-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.38
114009,Emersons Green Lane,2023-06-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.8
114009,Emersons Green Lane,2023-06-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.1
114009,Emersons Green Lane,2023-06-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
114009,Emersons Green Lane,2023-06-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
114009,Emersons Green Lane,2023-06-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
114009,Emersons Green Lane,2023-06-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
114009,Emersons Green Lane,2023-06-03T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-03T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.03
114009,Emersons Green Lane,2023-06-03T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-03T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.75
114009,Emersons Green Lane,2023-06-03T02:30:00.000+00:00,feeder,,L2 Active Power,kW,7.51
114009,Emersons Green Lane,2023-06-03T02:30:00.000+00:00,feeder,,L1 Active Power,kW,7.38
114009,Emersons Green Lane,2023-06-03T02:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
114009,Emersons Green Lane,2023-06-03T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-03T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-03T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-03T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-03T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-03T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-03T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.33
114009,Emersons Green Lane,2023-06-03T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.43
114009,Emersons Green Lane,2023-06-03T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.16
114009,Emersons Green Lane,2023-06-03T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
114009,Emersons Green Lane,2023-06-03T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
114009,Emersons Green Lane,2023-06-03T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-03T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
114009,Emersons Green Lane,2023-06-03T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-03T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-03T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-03T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.14
114009,Emersons Green Lane,2023-06-03T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.95
114009,Emersons Green Lane,2023-06-03T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
114009,Emersons Green Lane,2023-06-03T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-03T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-03T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-03T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-03T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.16
114009,Emersons Green Lane,2023-06-03T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-03T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.86
114009,Emersons Green Lane,2023-06-03T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.6
114009,Emersons Green Lane,2023-06-03T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.04
114009,Emersons Green Lane,2023-06-03T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.56
114009,Emersons Green Lane,2023-06-03T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-03T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-03T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-03T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-03T02:30:00.000+00:00,transformer,,Temperature,C,33.3
114009,Emersons Green Lane,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
114009,Emersons Green Lane,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
114009,Emersons Green Lane,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
114009,Emersons Green Lane,2023-06-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
114009,Emersons Green Lane,2023-06-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.47
114009,Emersons Green Lane,2023-06-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
114009,Emersons Green Lane,2023-06-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.84
114009,Emersons Green Lane,2023-06-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.93
114009,Emersons Green Lane,2023-06-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.91
114009,Emersons Green Lane,2023-06-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
114009,Emersons Green Lane,2023-06-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
114009,Emersons Green Lane,2023-06-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
114009,Emersons Green Lane,2023-06-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
114009,Emersons Green Lane,2023-06-03T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-03T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.52
114009,Emersons Green Lane,2023-06-03T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-03T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.94
114009,Emersons Green Lane,2023-06-03T02:20:00.000+00:00,feeder,,L2 Active Power,kW,7.96
114009,Emersons Green Lane,2023-06-03T02:20:00.000+00:00,feeder,,L1 Active Power,kW,7.16
114009,Emersons Green Lane,2023-06-03T02:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
114009,Emersons Green Lane,2023-06-03T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-03T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-03T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-03T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-03T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-03T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-06-03T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.06
114009,Emersons Green Lane,2023-06-03T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.35
114009,Emersons Green Lane,2023-06-03T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.86
114009,Emersons Green Lane,2023-06-03T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-03T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
114009,Emersons Green Lane,2023-06-03T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-03T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
114009,Emersons Green Lane,2023-06-03T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-03T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-03T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-03T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-03T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.96
114009,Emersons Green Lane,2023-06-03T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
114009,Emersons Green Lane,2023-06-03T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-03T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-03T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-03T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-03T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.48
114009,Emersons Green Lane,2023-06-03T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.55
114009,Emersons Green Lane,2023-06-03T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.81
114009,Emersons Green Lane,2023-06-03T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.09
114009,Emersons Green Lane,2023-06-03T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.61
114009,Emersons Green Lane,2023-06-03T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.83
114009,Emersons Green Lane,2023-06-03T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-03T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-03T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-03T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.3
114009,Emersons Green Lane,2023-06-03T02:20:00.000+00:00,transformer,,Temperature,C,33.4
114009,Emersons Green Lane,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
114009,Emersons Green Lane,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
114009,Emersons Green Lane,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
114009,Emersons Green Lane,2023-06-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
114009,Emersons Green Lane,2023-06-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.26
114009,Emersons Green Lane,2023-06-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
114009,Emersons Green Lane,2023-06-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.32
114009,Emersons Green Lane,2023-06-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.88
114009,Emersons Green Lane,2023-06-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.65
114009,Emersons Green Lane,2023-06-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
114009,Emersons Green Lane,2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
114009,Emersons Green Lane,2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
114009,Emersons Green Lane,2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
114009,Emersons Green Lane,2023-06-03T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-03T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-03T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-03T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.18
114009,Emersons Green Lane,2023-06-03T02:10:00.000+00:00,feeder,,L2 Active Power,kW,7.34
114009,Emersons Green Lane,2023-06-03T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.6
114009,Emersons Green Lane,2023-06-03T02:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-03T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-03T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-03T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-03T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-03T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-03T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-03T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.07
114009,Emersons Green Lane,2023-06-03T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.89
114009,Emersons Green Lane,2023-06-03T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.88
114009,Emersons Green Lane,2023-06-03T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
114009,Emersons Green Lane,2023-06-03T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
114009,Emersons Green Lane,2023-06-03T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.5
114009,Emersons Green Lane,2023-06-03T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
114009,Emersons Green Lane,2023-06-03T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-03T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-03T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
114009,Emersons Green Lane,2023-06-03T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
114009,Emersons Green Lane,2023-06-03T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.16
114009,Emersons Green Lane,2023-06-03T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
114009,Emersons Green Lane,2023-06-03T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-03T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-03T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-03T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-03T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.66
114009,Emersons Green Lane,2023-06-03T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.56
114009,Emersons Green Lane,2023-06-03T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.91
114009,Emersons Green Lane,2023-06-03T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.69
114009,Emersons Green Lane,2023-06-03T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.68
114009,Emersons Green Lane,2023-06-03T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.88
114009,Emersons Green Lane,2023-06-03T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-03T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-03T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-03T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.7
114009,Emersons Green Lane,2023-06-03T02:10:00.000+00:00,transformer,,Temperature,C,33.5
114009,Emersons Green Lane,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
114009,Emersons Green Lane,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
114009,Emersons Green Lane,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
114009,Emersons Green Lane,2023-06-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
114009,Emersons Green Lane,2023-06-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
114009,Emersons Green Lane,2023-06-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
114009,Emersons Green Lane,2023-06-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.13
114009,Emersons Green Lane,2023-06-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.08
114009,Emersons Green Lane,2023-06-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.54
114009,Emersons Green Lane,2023-06-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
114009,Emersons Green Lane,2023-06-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
114009,Emersons Green Lane,2023-06-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
114009,Emersons Green Lane,2023-06-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
114009,Emersons Green Lane,2023-06-03T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-03T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.66
114009,Emersons Green Lane,2023-06-03T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-03T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.88
114009,Emersons Green Lane,2023-06-03T02:00:00.000+00:00,feeder,,L2 Active Power,kW,7.04
114009,Emersons Green Lane,2023-06-03T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.35
114009,Emersons Green Lane,2023-06-03T02:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
114009,Emersons Green Lane,2023-06-03T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-03T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-03T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-03T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-03T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-03T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-03T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.99
114009,Emersons Green Lane,2023-06-03T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.18
114009,Emersons Green Lane,2023-06-03T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.51
114009,Emersons Green Lane,2023-06-03T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
114009,Emersons Green Lane,2023-06-03T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
114009,Emersons Green Lane,2023-06-03T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-03T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
114009,Emersons Green Lane,2023-06-03T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-03T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-03T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
114009,Emersons Green Lane,2023-06-03T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-03T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.19
114009,Emersons Green Lane,2023-06-03T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
114009,Emersons Green Lane,2023-06-03T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-03T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-03T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-03T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-03T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.74
114009,Emersons Green Lane,2023-06-03T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-03T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.55
114009,Emersons Green Lane,2023-06-03T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.4
114009,Emersons Green Lane,2023-06-03T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.12
114009,Emersons Green Lane,2023-06-03T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.08
114009,Emersons Green Lane,2023-06-03T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-03T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.9
114009,Emersons Green Lane,2023-06-03T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-03T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.4
114009,Emersons Green Lane,2023-06-03T02:00:00.000+00:00,transformer,,Temperature,C,33.7
114009,Emersons Green Lane,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
114009,Emersons Green Lane,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
114009,Emersons Green Lane,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
114009,Emersons Green Lane,2023-06-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
114009,Emersons Green Lane,2023-06-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.45
114009,Emersons Green Lane,2023-06-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
114009,Emersons Green Lane,2023-06-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.51
114009,Emersons Green Lane,2023-06-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.53
114009,Emersons Green Lane,2023-06-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.39
114009,Emersons Green Lane,2023-06-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
114009,Emersons Green Lane,2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
114009,Emersons Green Lane,2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
114009,Emersons Green Lane,2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
114009,Emersons Green Lane,2023-06-03T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-03T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.88
114009,Emersons Green Lane,2023-06-03T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-06-03T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.17
114009,Emersons Green Lane,2023-06-03T01:50:00.000+00:00,feeder,,L2 Active Power,kW,6.79
114009,Emersons Green Lane,2023-06-03T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.84
114009,Emersons Green Lane,2023-06-03T01:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-03T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-03T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-03T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-03T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-03T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-03T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-03T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.73
114009,Emersons Green Lane,2023-06-03T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.14
114009,Emersons Green Lane,2023-06-03T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.8
114009,Emersons Green Lane,2023-06-03T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
114009,Emersons Green Lane,2023-06-03T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
114009,Emersons Green Lane,2023-06-03T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.5
114009,Emersons Green Lane,2023-06-03T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
114009,Emersons Green Lane,2023-06-03T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-03T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-03T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
114009,Emersons Green Lane,2023-06-03T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-03T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.06
114009,Emersons Green Lane,2023-06-03T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.45
114009,Emersons Green Lane,2023-06-03T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-03T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-03T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-03T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-03T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.87
114009,Emersons Green Lane,2023-06-03T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-03T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-03T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.3
114009,Emersons Green Lane,2023-06-03T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.14
114009,Emersons Green Lane,2023-06-03T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.1
114009,Emersons Green Lane,2023-06-03T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-03T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.5
114009,Emersons Green Lane,2023-06-03T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-03T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.7
114009,Emersons Green Lane,2023-06-03T01:50:00.000+00:00,transformer,,Temperature,C,33.8
114009,Emersons Green Lane,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
114009,Emersons Green Lane,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
114009,Emersons Green Lane,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
114009,Emersons Green Lane,2023-06-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
114009,Emersons Green Lane,2023-06-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
114009,Emersons Green Lane,2023-06-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.52
114009,Emersons Green Lane,2023-06-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.49
114009,Emersons Green Lane,2023-06-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.13
114009,Emersons Green Lane,2023-06-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.2
114009,Emersons Green Lane,2023-06-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
114009,Emersons Green Lane,2023-06-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
114009,Emersons Green Lane,2023-06-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
114009,Emersons Green Lane,2023-06-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
114009,Emersons Green Lane,2023-06-03T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-03T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.09
114009,Emersons Green Lane,2023-06-03T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-03T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.91
114009,Emersons Green Lane,2023-06-03T01:40:00.000+00:00,feeder,,L2 Active Power,kW,6.64
114009,Emersons Green Lane,2023-06-03T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.47
114009,Emersons Green Lane,2023-06-03T01:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
114009,Emersons Green Lane,2023-06-03T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-03T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-03T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-03T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-03T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-03T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-06-03T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.52
114009,Emersons Green Lane,2023-06-03T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.75
114009,Emersons Green Lane,2023-06-03T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.7
114009,Emersons Green Lane,2023-06-03T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
114009,Emersons Green Lane,2023-06-03T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
114009,Emersons Green Lane,2023-06-03T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-03T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-03T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-03T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-03T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
114009,Emersons Green Lane,2023-06-03T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-03T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.12
114009,Emersons Green Lane,2023-06-03T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.33
114009,Emersons Green Lane,2023-06-03T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-03T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-03T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-03T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-03T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.57
114009,Emersons Green Lane,2023-06-03T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-03T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.64
114009,Emersons Green Lane,2023-06-03T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.67
114009,Emersons Green Lane,2023-06-03T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.74
114009,Emersons Green Lane,2023-06-03T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.16
114009,Emersons Green Lane,2023-06-03T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-03T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-03T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-03T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.1
114009,Emersons Green Lane,2023-06-03T01:40:00.000+00:00,transformer,,Temperature,C,34.0
114009,Emersons Green Lane,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
114009,Emersons Green Lane,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
114009,Emersons Green Lane,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
114009,Emersons Green Lane,2023-06-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
114009,Emersons Green Lane,2023-06-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.14
114009,Emersons Green Lane,2023-06-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.36
114009,Emersons Green Lane,2023-06-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.46
114009,Emersons Green Lane,2023-06-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.26
114009,Emersons Green Lane,2023-06-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.66
114009,Emersons Green Lane,2023-06-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
114009,Emersons Green Lane,2023-06-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
114009,Emersons Green Lane,2023-06-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
114009,Emersons Green Lane,2023-06-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
114009,Emersons Green Lane,2023-06-03T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-06-03T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.77
114009,Emersons Green Lane,2023-06-03T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-03T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.29
114009,Emersons Green Lane,2023-06-03T01:30:00.000+00:00,feeder,,L2 Active Power,kW,6.69
114009,Emersons Green Lane,2023-06-03T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.61
114009,Emersons Green Lane,2023-06-03T01:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-03T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-03T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-03T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-03T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-06-03T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-03T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-06-03T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.49
114009,Emersons Green Lane,2023-06-03T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.58
114009,Emersons Green Lane,2023-06-03T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.65
114009,Emersons Green Lane,2023-06-03T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
114009,Emersons Green Lane,2023-06-03T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
114009,Emersons Green Lane,2023-06-03T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-03T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
114009,Emersons Green Lane,2023-06-03T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-03T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-03T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
114009,Emersons Green Lane,2023-06-03T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-03T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.15
114009,Emersons Green Lane,2023-06-03T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.29
114009,Emersons Green Lane,2023-06-03T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-03T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-03T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-03T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-03T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.19
114009,Emersons Green Lane,2023-06-03T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-03T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.5
114009,Emersons Green Lane,2023-06-03T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.16
114009,Emersons Green Lane,2023-06-03T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.1
114009,Emersons Green Lane,2023-06-03T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.3
114009,Emersons Green Lane,2023-06-03T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-03T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-03T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-03T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.5
114009,Emersons Green Lane,2023-06-03T01:30:00.000+00:00,transformer,,Temperature,C,34.1
114009,Emersons Green Lane,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
114009,Emersons Green Lane,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
114009,Emersons Green Lane,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
114009,Emersons Green Lane,2023-06-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
114009,Emersons Green Lane,2023-06-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
114009,Emersons Green Lane,2023-06-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
114009,Emersons Green Lane,2023-06-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.33
114009,Emersons Green Lane,2023-06-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.51
114009,Emersons Green Lane,2023-06-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.86
114009,Emersons Green Lane,2023-06-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
114009,Emersons Green Lane,2023-06-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
114009,Emersons Green Lane,2023-06-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
114009,Emersons Green Lane,2023-06-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
114009,Emersons Green Lane,2023-06-03T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.62
114009,Emersons Green Lane,2023-06-03T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.17
114009,Emersons Green Lane,2023-06-03T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-03T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.45
114009,Emersons Green Lane,2023-06-03T01:20:00.000+00:00,feeder,,L2 Active Power,kW,6.46
114009,Emersons Green Lane,2023-06-03T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.48
114009,Emersons Green Lane,2023-06-03T01:20:00.000+00:00,feeder,,N Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-03T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-03T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-03T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-03T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-03T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-03T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-06-03T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.99
114009,Emersons Green Lane,2023-06-03T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.84
