Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-03T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.48
114009,Emersons Green Lane,2023-06-03T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
114009,Emersons Green Lane,2023-06-03T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
114009,Emersons Green Lane,2023-06-03T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-03T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-03T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-03T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-03T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-03T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-03T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.12
114009,Emersons Green Lane,2023-06-03T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
114009,Emersons Green Lane,2023-06-03T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-03T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-03T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-03T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-03T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.75
114009,Emersons Green Lane,2023-06-03T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-03T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-06-03T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.66
114009,Emersons Green Lane,2023-06-03T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.35
114009,Emersons Green Lane,2023-06-03T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.64
114009,Emersons Green Lane,2023-06-03T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-03T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-03T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-03T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.9
114009,Emersons Green Lane,2023-06-03T01:20:00.000+00:00,transformer,,Temperature,C,34.3
114009,Emersons Green Lane,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
114009,Emersons Green Lane,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
114009,Emersons Green Lane,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
114009,Emersons Green Lane,2023-06-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
114009,Emersons Green Lane,2023-06-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.79
114009,Emersons Green Lane,2023-06-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
114009,Emersons Green Lane,2023-06-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.38
114009,Emersons Green Lane,2023-06-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.77
114009,Emersons Green Lane,2023-06-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.04
114009,Emersons Green Lane,2023-06-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
114009,Emersons Green Lane,2023-06-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
114009,Emersons Green Lane,2023-06-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
114009,Emersons Green Lane,2023-06-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
114009,Emersons Green Lane,2023-06-03T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.6
114009,Emersons Green Lane,2023-06-03T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.71
114009,Emersons Green Lane,2023-06-03T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-03T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.53
114009,Emersons Green Lane,2023-06-03T01:10:00.000+00:00,feeder,,L2 Active Power,kW,7.06
114009,Emersons Green Lane,2023-06-03T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.88
114009,Emersons Green Lane,2023-06-03T01:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
114009,Emersons Green Lane,2023-06-03T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-03T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-03T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-03T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-03T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-03T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-06-03T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.3
114009,Emersons Green Lane,2023-06-03T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.09
114009,Emersons Green Lane,2023-06-03T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.05
114009,Emersons Green Lane,2023-06-03T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-03T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.5
114009,Emersons Green Lane,2023-06-03T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-03T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
114009,Emersons Green Lane,2023-06-03T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-03T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-03T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-03T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-03T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.29
114009,Emersons Green Lane,2023-06-03T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
114009,Emersons Green Lane,2023-06-03T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-03T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-03T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-03T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-03T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-03T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-03T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-03T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.47
114009,Emersons Green Lane,2023-06-03T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.52
114009,Emersons Green Lane,2023-06-03T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.71
114009,Emersons Green Lane,2023-06-03T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-03T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-03T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-03T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.9
114009,Emersons Green Lane,2023-06-03T01:10:00.000+00:00,transformer,,Temperature,C,34.5
114009,Emersons Green Lane,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
114009,Emersons Green Lane,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
114009,Emersons Green Lane,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
114009,Emersons Green Lane,2023-06-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
114009,Emersons Green Lane,2023-06-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.43
114009,Emersons Green Lane,2023-06-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
114009,Emersons Green Lane,2023-06-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.58
114009,Emersons Green Lane,2023-06-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.97
114009,Emersons Green Lane,2023-06-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.13
114009,Emersons Green Lane,2023-06-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
114009,Emersons Green Lane,2023-06-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
114009,Emersons Green Lane,2023-06-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
114009,Emersons Green Lane,2023-06-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
114009,Emersons Green Lane,2023-06-03T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.48
114009,Emersons Green Lane,2023-06-03T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-06-03T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-03T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.1
114009,Emersons Green Lane,2023-06-03T01:00:00.000+00:00,feeder,,L2 Active Power,kW,7.47
114009,Emersons Green Lane,2023-06-03T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.75
114009,Emersons Green Lane,2023-06-03T01:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
114009,Emersons Green Lane,2023-06-03T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-03T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
114009,Emersons Green Lane,2023-06-03T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-03T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-03T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-03T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-06-03T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.26
114009,Emersons Green Lane,2023-06-03T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.54
114009,Emersons Green Lane,2023-06-03T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.37
114009,Emersons Green Lane,2023-06-03T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-03T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
114009,Emersons Green Lane,2023-06-03T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-03T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-03T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-03T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-03T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
114009,Emersons Green Lane,2023-06-03T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
114009,Emersons Green Lane,2023-06-03T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.18
114009,Emersons Green Lane,2023-06-03T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
114009,Emersons Green Lane,2023-06-03T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-03T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-03T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-03T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-03T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.66
114009,Emersons Green Lane,2023-06-03T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-03T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.49
114009,Emersons Green Lane,2023-06-03T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.04
114009,Emersons Green Lane,2023-06-03T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.7
114009,Emersons Green Lane,2023-06-03T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.24
114009,Emersons Green Lane,2023-06-03T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-03T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-03T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-03T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.6
114009,Emersons Green Lane,2023-06-03T01:00:00.000+00:00,transformer,,Temperature,C,34.6
114009,Emersons Green Lane,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
114009,Emersons Green Lane,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
114009,Emersons Green Lane,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
114009,Emersons Green Lane,2023-06-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
114009,Emersons Green Lane,2023-06-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.93
114009,Emersons Green Lane,2023-06-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
114009,Emersons Green Lane,2023-06-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.58
114009,Emersons Green Lane,2023-06-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.89
114009,Emersons Green Lane,2023-06-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.67
114009,Emersons Green Lane,2023-06-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
114009,Emersons Green Lane,2023-06-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
114009,Emersons Green Lane,2023-06-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
114009,Emersons Green Lane,2023-06-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
114009,Emersons Green Lane,2023-06-03T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-03T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.73
114009,Emersons Green Lane,2023-06-03T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-03T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.52
114009,Emersons Green Lane,2023-06-03T00:50:00.000+00:00,feeder,,L2 Active Power,kW,7.69
114009,Emersons Green Lane,2023-06-03T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.76
114009,Emersons Green Lane,2023-06-03T00:50:00.000+00:00,feeder,,N Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-03T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-03T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-03T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-03T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-03T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-03T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
114009,Emersons Green Lane,2023-06-03T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.19
114009,Emersons Green Lane,2023-06-03T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.17
114009,Emersons Green Lane,2023-06-03T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.01
114009,Emersons Green Lane,2023-06-03T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
114009,Emersons Green Lane,2023-06-03T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
114009,Emersons Green Lane,2023-06-03T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-03T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-03T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-03T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-03T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
114009,Emersons Green Lane,2023-06-03T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.12
114009,Emersons Green Lane,2023-06-03T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.08
114009,Emersons Green Lane,2023-06-03T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.33
114009,Emersons Green Lane,2023-06-03T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-03T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-03T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-03T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-03T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.96
114009,Emersons Green Lane,2023-06-03T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-03T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.05
114009,Emersons Green Lane,2023-06-03T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.37
114009,Emersons Green Lane,2023-06-03T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.27
114009,Emersons Green Lane,2023-06-03T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.07
114009,Emersons Green Lane,2023-06-03T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-03T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.2
114009,Emersons Green Lane,2023-06-03T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-03T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.6
114009,Emersons Green Lane,2023-06-03T00:50:00.000+00:00,transformer,,Temperature,C,34.8
114009,Emersons Green Lane,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
114009,Emersons Green Lane,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
114009,Emersons Green Lane,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
114009,Emersons Green Lane,2023-06-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
114009,Emersons Green Lane,2023-06-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.3
114009,Emersons Green Lane,2023-06-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
114009,Emersons Green Lane,2023-06-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.21
114009,Emersons Green Lane,2023-06-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.22
114009,Emersons Green Lane,2023-06-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.17
114009,Emersons Green Lane,2023-06-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
114009,Emersons Green Lane,2023-06-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
114009,Emersons Green Lane,2023-06-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
114009,Emersons Green Lane,2023-06-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
114009,Emersons Green Lane,2023-06-03T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-03T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.89
114009,Emersons Green Lane,2023-06-03T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-03T00:40:00.000+00:00,feeder,,L3 Active Power,kW,7.19
114009,Emersons Green Lane,2023-06-03T00:40:00.000+00:00,feeder,,L2 Active Power,kW,8.06
114009,Emersons Green Lane,2023-06-03T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.71
114009,Emersons Green Lane,2023-06-03T00:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-03T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-03T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-03T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-03T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-03T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-03T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-03T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.32
114009,Emersons Green Lane,2023-06-03T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.71
114009,Emersons Green Lane,2023-06-03T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.79
114009,Emersons Green Lane,2023-06-03T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-03T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
114009,Emersons Green Lane,2023-06-03T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-03T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-03T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-03T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-03T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
114009,Emersons Green Lane,2023-06-03T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-03T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.05
114009,Emersons Green Lane,2023-06-03T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.27
114009,Emersons Green Lane,2023-06-03T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-03T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-03T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-03T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-03T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.0
114009,Emersons Green Lane,2023-06-03T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-03T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.53
114009,Emersons Green Lane,2023-06-03T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.7
114009,Emersons Green Lane,2023-06-03T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.8
114009,Emersons Green Lane,2023-06-03T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.26
114009,Emersons Green Lane,2023-06-03T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-03T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-03T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-03T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.6
114009,Emersons Green Lane,2023-06-03T00:40:00.000+00:00,transformer,,Temperature,C,34.9
114009,Emersons Green Lane,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
114009,Emersons Green Lane,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
114009,Emersons Green Lane,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
114009,Emersons Green Lane,2023-06-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
114009,Emersons Green Lane,2023-06-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.57
114009,Emersons Green Lane,2023-06-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
114009,Emersons Green Lane,2023-06-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.44
114009,Emersons Green Lane,2023-06-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.62
114009,Emersons Green Lane,2023-06-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.04
114009,Emersons Green Lane,2023-06-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
114009,Emersons Green Lane,2023-06-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
114009,Emersons Green Lane,2023-06-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
114009,Emersons Green Lane,2023-06-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
114009,Emersons Green Lane,2023-06-03T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-03T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.99
114009,Emersons Green Lane,2023-06-03T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-03T00:30:00.000+00:00,feeder,,L3 Active Power,kW,7.13
114009,Emersons Green Lane,2023-06-03T00:30:00.000+00:00,feeder,,L2 Active Power,kW,7.52
114009,Emersons Green Lane,2023-06-03T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.07
114009,Emersons Green Lane,2023-06-03T00:30:00.000+00:00,feeder,,N Current (RMS),A,24.1
114009,Emersons Green Lane,2023-06-03T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
114009,Emersons Green Lane,2023-06-03T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-03T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-03T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-03T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-03T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-03T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.71
114009,Emersons Green Lane,2023-06-03T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.93
114009,Emersons Green Lane,2023-06-03T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.06
114009,Emersons Green Lane,2023-06-03T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
114009,Emersons Green Lane,2023-06-03T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-03T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-03T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-03T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-03T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-03T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
114009,Emersons Green Lane,2023-06-03T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-03T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.01
114009,Emersons Green Lane,2023-06-03T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.31
114009,Emersons Green Lane,2023-06-03T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-03T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-06-03T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-03T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-03T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.3
114009,Emersons Green Lane,2023-06-03T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-03T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.73
114009,Emersons Green Lane,2023-06-03T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.31
114009,Emersons Green Lane,2023-06-03T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.0
114009,Emersons Green Lane,2023-06-03T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.86
114009,Emersons Green Lane,2023-06-03T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-03T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.9
114009,Emersons Green Lane,2023-06-03T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-03T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.1
114009,Emersons Green Lane,2023-06-03T00:30:00.000+00:00,transformer,,Temperature,C,35.0
114009,Emersons Green Lane,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
114009,Emersons Green Lane,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
114009,Emersons Green Lane,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
114009,Emersons Green Lane,2023-06-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
114009,Emersons Green Lane,2023-06-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.02
114009,Emersons Green Lane,2023-06-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
114009,Emersons Green Lane,2023-06-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.35
114009,Emersons Green Lane,2023-06-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.46
114009,Emersons Green Lane,2023-06-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.29
114009,Emersons Green Lane,2023-06-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
114009,Emersons Green Lane,2023-06-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
114009,Emersons Green Lane,2023-06-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
114009,Emersons Green Lane,2023-06-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
114009,Emersons Green Lane,2023-06-03T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-03T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.09
114009,Emersons Green Lane,2023-06-03T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-03T00:20:00.000+00:00,feeder,,L3 Active Power,kW,7.11
114009,Emersons Green Lane,2023-06-03T00:20:00.000+00:00,feeder,,L2 Active Power,kW,7.64
114009,Emersons Green Lane,2023-06-03T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.84
114009,Emersons Green Lane,2023-06-03T00:20:00.000+00:00,feeder,,N Current (RMS),A,25.9
114009,Emersons Green Lane,2023-06-03T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-03T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-03T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-03T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-03T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-03T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-03T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.37
114009,Emersons Green Lane,2023-06-03T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.75
114009,Emersons Green Lane,2023-06-03T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.79
114009,Emersons Green Lane,2023-06-03T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
114009,Emersons Green Lane,2023-06-03T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
114009,Emersons Green Lane,2023-06-03T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.0
114009,Emersons Green Lane,2023-06-03T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-03T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-03T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-03T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-03T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-03T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.07
114009,Emersons Green Lane,2023-06-03T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
114009,Emersons Green Lane,2023-06-03T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-03T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-03T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-03T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-03T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.22
114009,Emersons Green Lane,2023-06-03T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-03T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.67
114009,Emersons Green Lane,2023-06-03T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.06
114009,Emersons Green Lane,2023-06-03T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.59
114009,Emersons Green Lane,2023-06-03T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.55
114009,Emersons Green Lane,2023-06-03T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-03T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-03T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-03T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-03T00:20:00.000+00:00,transformer,,Temperature,C,35.2
114009,Emersons Green Lane,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
114009,Emersons Green Lane,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
114009,Emersons Green Lane,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
114009,Emersons Green Lane,2023-06-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
114009,Emersons Green Lane,2023-06-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.85
114009,Emersons Green Lane,2023-06-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
114009,Emersons Green Lane,2023-06-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.8
114009,Emersons Green Lane,2023-06-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.06
114009,Emersons Green Lane,2023-06-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.72
114009,Emersons Green Lane,2023-06-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
114009,Emersons Green Lane,2023-06-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
114009,Emersons Green Lane,2023-06-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
114009,Emersons Green Lane,2023-06-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
114009,Emersons Green Lane,2023-06-03T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-03T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.26
114009,Emersons Green Lane,2023-06-03T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-03T00:10:00.000+00:00,feeder,,L3 Active Power,kW,7.2
114009,Emersons Green Lane,2023-06-03T00:10:00.000+00:00,feeder,,L2 Active Power,kW,7.79
114009,Emersons Green Lane,2023-06-03T00:10:00.000+00:00,feeder,,L1 Active Power,kW,7.21
114009,Emersons Green Lane,2023-06-03T00:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
114009,Emersons Green Lane,2023-06-03T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-03T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
114009,Emersons Green Lane,2023-06-03T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-03T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-06-03T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-03T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-03T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.38
114009,Emersons Green Lane,2023-06-03T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.63
114009,Emersons Green Lane,2023-06-03T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.76
114009,Emersons Green Lane,2023-06-03T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
114009,Emersons Green Lane,2023-06-03T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
114009,Emersons Green Lane,2023-06-03T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.5
114009,Emersons Green Lane,2023-06-03T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-03T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-03T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-03T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-03T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-03T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.1
114009,Emersons Green Lane,2023-06-03T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-03T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-03T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-03T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-03T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-03T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.72
114009,Emersons Green Lane,2023-06-03T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-03T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-06-03T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.72
114009,Emersons Green Lane,2023-06-03T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.0
114009,Emersons Green Lane,2023-06-03T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.32
114009,Emersons Green Lane,2023-06-03T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-03T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.9
114009,Emersons Green Lane,2023-06-03T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-03T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-03T00:10:00.000+00:00,transformer,,Temperature,C,35.3
114009,Emersons Green Lane,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
114009,Emersons Green Lane,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
114009,Emersons Green Lane,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
114009,Emersons Green Lane,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
114009,Emersons Green Lane,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
114009,Emersons Green Lane,2023-06-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
114009,Emersons Green Lane,2023-06-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.04
114009,Emersons Green Lane,2023-06-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
114009,Emersons Green Lane,2023-06-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.53
114009,Emersons Green Lane,2023-06-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.52
114009,Emersons Green Lane,2023-06-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.87
114009,Emersons Green Lane,2023-06-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
114009,Emersons Green Lane,2023-06-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
114009,Emersons Green Lane,2023-06-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
114009,Emersons Green Lane,2023-06-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
114009,Emersons Green Lane,2023-06-03T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-03T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.89
114009,Emersons Green Lane,2023-06-03T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-03T00:00:00.000+00:00,feeder,,L3 Active Power,kW,7.95
114009,Emersons Green Lane,2023-06-03T00:00:00.000+00:00,feeder,,L2 Active Power,kW,8.87
114009,Emersons Green Lane,2023-06-03T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.41
114009,Emersons Green Lane,2023-06-03T00:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-03T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-03T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-03T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-03T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-03T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-03T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-03T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.3
114009,Emersons Green Lane,2023-06-03T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.46
114009,Emersons Green Lane,2023-06-03T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.5
114009,Emersons Green Lane,2023-06-03T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
114009,Emersons Green Lane,2023-06-03T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
114009,Emersons Green Lane,2023-06-03T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-03T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-03T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-03T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-03T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-03T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
114009,Emersons Green Lane,2023-06-03T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.11
114009,Emersons Green Lane,2023-06-03T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.54
114009,Emersons Green Lane,2023-06-03T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-03T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-03T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-03T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-03T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.69
114009,Emersons Green Lane,2023-06-03T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-03T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.94
114009,Emersons Green Lane,2023-06-03T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.06
114009,Emersons Green Lane,2023-06-03T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.93
114009,Emersons Green Lane,2023-06-03T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.68
114009,Emersons Green Lane,2023-06-03T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-03T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.3
114009,Emersons Green Lane,2023-06-03T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.7
114009,Emersons Green Lane,2023-06-03T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-03T00:00:00.000+00:00,transformer,,Temperature,C,35.5
114009,Emersons Green Lane,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
114009,Emersons Green Lane,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
114009,Emersons Green Lane,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
114009,Emersons Green Lane,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
114009,Emersons Green Lane,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
114009,Emersons Green Lane,2023-06-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
114009,Emersons Green Lane,2023-06-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.02
114009,Emersons Green Lane,2023-06-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
114009,Emersons Green Lane,2023-06-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.49
114009,Emersons Green Lane,2023-06-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.37
114009,Emersons Green Lane,2023-06-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.13
114009,Emersons Green Lane,2023-06-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
114009,Emersons Green Lane,2023-06-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
114009,Emersons Green Lane,2023-06-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
114009,Emersons Green Lane,2023-06-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
114009,Emersons Green Lane,2023-06-05T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.45
114009,Emersons Green Lane,2023-06-05T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.2
114009,Emersons Green Lane,2023-06-05T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-05T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.76
114009,Emersons Green Lane,2023-06-05T23:50:00.000+00:00,feeder,,L2 Active Power,kW,22.11
114009,Emersons Green Lane,2023-06-05T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.87
114009,Emersons Green Lane,2023-06-05T23:50:00.000+00:00,feeder,,N Current (RMS),A,68.1
114009,Emersons Green Lane,2023-06-05T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-05T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.5
114009,Emersons Green Lane,2023-06-05T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-05T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-05T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-05T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-05T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.6
114009,Emersons Green Lane,2023-06-05T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.62
114009,Emersons Green Lane,2023-06-05T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.75
