Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-05T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-05T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.8
114009,Emersons Green Lane,2023-06-05T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-05T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
114009,Emersons Green Lane,2023-06-05T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-05T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-05T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-05T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-05T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.23
114009,Emersons Green Lane,2023-06-05T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.52
114009,Emersons Green Lane,2023-06-05T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
114009,Emersons Green Lane,2023-06-05T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-05T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-05T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-05T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.56
114009,Emersons Green Lane,2023-06-05T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-05T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-05T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.23
114009,Emersons Green Lane,2023-06-05T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.0
114009,Emersons Green Lane,2023-06-05T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.93
114009,Emersons Green Lane,2023-06-05T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
114009,Emersons Green Lane,2023-06-05T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.6
114009,Emersons Green Lane,2023-06-05T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-05T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,36.5
114009,Emersons Green Lane,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
114009,Emersons Green Lane,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
114009,Emersons Green Lane,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
114009,Emersons Green Lane,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
114009,Emersons Green Lane,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.51
114009,Emersons Green Lane,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
114009,Emersons Green Lane,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.96
114009,Emersons Green Lane,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,39.96
114009,Emersons Green Lane,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.07
114009,Emersons Green Lane,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
114009,Emersons Green Lane,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
114009,Emersons Green Lane,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
114009,Emersons Green Lane,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
114009,Emersons Green Lane,2023-06-05T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.81
114009,Emersons Green Lane,2023-06-05T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.59
114009,Emersons Green Lane,2023-06-05T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-05T23:40:00.000+00:00,feeder,,L3 Active Power,kW,8.22
114009,Emersons Green Lane,2023-06-05T23:40:00.000+00:00,feeder,,L2 Active Power,kW,21.09
114009,Emersons Green Lane,2023-06-05T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.55
114009,Emersons Green Lane,2023-06-05T23:40:00.000+00:00,feeder,,N Current (RMS),A,62.5
114009,Emersons Green Lane,2023-06-05T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-05T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,90.1
114009,Emersons Green Lane,2023-06-05T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-05T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-05T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-05T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-05T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.74
114009,Emersons Green Lane,2023-06-05T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.76
114009,Emersons Green Lane,2023-06-05T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.98
114009,Emersons Green Lane,2023-06-05T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-05T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.1
114009,Emersons Green Lane,2023-06-05T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-05T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-05T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-05T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-05T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
114009,Emersons Green Lane,2023-06-05T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-05T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
114009,Emersons Green Lane,2023-06-05T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.46
114009,Emersons Green Lane,2023-06-05T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
114009,Emersons Green Lane,2023-06-05T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-05T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-05T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-05T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.31
114009,Emersons Green Lane,2023-06-05T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-05T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-05T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.89
114009,Emersons Green Lane,2023-06-05T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.02
114009,Emersons Green Lane,2023-06-05T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.46
114009,Emersons Green Lane,2023-06-05T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-05T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-05T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-05T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,36.7
114009,Emersons Green Lane,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
114009,Emersons Green Lane,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
114009,Emersons Green Lane,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
114009,Emersons Green Lane,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
114009,Emersons Green Lane,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
114009,Emersons Green Lane,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.45
114009,Emersons Green Lane,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
114009,Emersons Green Lane,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.25
114009,Emersons Green Lane,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,41.14
114009,Emersons Green Lane,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.45
114009,Emersons Green Lane,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,119.6
114009,Emersons Green Lane,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
114009,Emersons Green Lane,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
114009,Emersons Green Lane,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
114009,Emersons Green Lane,2023-06-05T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.59
114009,Emersons Green Lane,2023-06-05T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.57
114009,Emersons Green Lane,2023-06-05T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-05T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.88
114009,Emersons Green Lane,2023-06-05T23:30:00.000+00:00,feeder,,L2 Active Power,kW,22.81
114009,Emersons Green Lane,2023-06-05T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.41
114009,Emersons Green Lane,2023-06-05T23:30:00.000+00:00,feeder,,N Current (RMS),A,71.8
114009,Emersons Green Lane,2023-06-05T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-05T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,96.3
114009,Emersons Green Lane,2023-06-05T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-05T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-05T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-05T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-05T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.65
114009,Emersons Green Lane,2023-06-05T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.54
114009,Emersons Green Lane,2023-06-05T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.15
114009,Emersons Green Lane,2023-06-05T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-05T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.9
114009,Emersons Green Lane,2023-06-05T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-05T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-05T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-05T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-05T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
114009,Emersons Green Lane,2023-06-05T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-05T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.24
114009,Emersons Green Lane,2023-06-05T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
114009,Emersons Green Lane,2023-06-05T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-05T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-05T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-05T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-05T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.69
114009,Emersons Green Lane,2023-06-05T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-05T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-05T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.02
114009,Emersons Green Lane,2023-06-05T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.13
114009,Emersons Green Lane,2023-06-05T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.41
114009,Emersons Green Lane,2023-06-05T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-05T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-05T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.3
114009,Emersons Green Lane,2023-06-05T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
114009,Emersons Green Lane,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,36.8
114009,Emersons Green Lane,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
114009,Emersons Green Lane,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
114009,Emersons Green Lane,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
114009,Emersons Green Lane,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
114009,Emersons Green Lane,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
114009,Emersons Green Lane,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.46
114009,Emersons Green Lane,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.52
114009,Emersons Green Lane,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.93
114009,Emersons Green Lane,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.72
114009,Emersons Green Lane,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.42
114009,Emersons Green Lane,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
114009,Emersons Green Lane,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
114009,Emersons Green Lane,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
114009,Emersons Green Lane,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
114009,Emersons Green Lane,2023-06-05T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.61
114009,Emersons Green Lane,2023-06-05T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.35
114009,Emersons Green Lane,2023-06-05T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-05T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.05
114009,Emersons Green Lane,2023-06-05T23:20:00.000+00:00,feeder,,L2 Active Power,kW,20.87
114009,Emersons Green Lane,2023-06-05T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.48
114009,Emersons Green Lane,2023-06-05T23:20:00.000+00:00,feeder,,N Current (RMS),A,63.5
114009,Emersons Green Lane,2023-06-05T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-05T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,88.9
114009,Emersons Green Lane,2023-06-05T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-05T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
114009,Emersons Green Lane,2023-06-05T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-05T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-05T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.07
114009,Emersons Green Lane,2023-06-05T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.22
114009,Emersons Green Lane,2023-06-05T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.57
114009,Emersons Green Lane,2023-06-05T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
114009,Emersons Green Lane,2023-06-05T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-05T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-05T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-05T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-05T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-05T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
114009,Emersons Green Lane,2023-06-05T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-05T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.32
114009,Emersons Green Lane,2023-06-05T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.35
114009,Emersons Green Lane,2023-06-05T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-05T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-05T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-05T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-05T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.38
114009,Emersons Green Lane,2023-06-05T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-05T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-05T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.88
114009,Emersons Green Lane,2023-06-05T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.46
114009,Emersons Green Lane,2023-06-05T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.34
114009,Emersons Green Lane,2023-06-05T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-05T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-05T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-05T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,37.0
114009,Emersons Green Lane,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
114009,Emersons Green Lane,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
114009,Emersons Green Lane,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
114009,Emersons Green Lane,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.33
114009,Emersons Green Lane,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
114009,Emersons Green Lane,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.25
114009,Emersons Green Lane,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,37.87
114009,Emersons Green Lane,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.74
114009,Emersons Green Lane,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
114009,Emersons Green Lane,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
114009,Emersons Green Lane,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
114009,Emersons Green Lane,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
114009,Emersons Green Lane,2023-06-05T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.62
114009,Emersons Green Lane,2023-06-05T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.23
114009,Emersons Green Lane,2023-06-05T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-05T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.41
114009,Emersons Green Lane,2023-06-05T23:10:00.000+00:00,feeder,,L2 Active Power,kW,21.11
114009,Emersons Green Lane,2023-06-05T23:10:00.000+00:00,feeder,,L1 Active Power,kW,8.6
114009,Emersons Green Lane,2023-06-05T23:10:00.000+00:00,feeder,,N Current (RMS),A,58.9
114009,Emersons Green Lane,2023-06-05T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-05T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,89.3
114009,Emersons Green Lane,2023-06-05T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-05T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-05T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-05T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-05T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.4
114009,Emersons Green Lane,2023-06-05T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.22
114009,Emersons Green Lane,2023-06-05T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.54
114009,Emersons Green Lane,2023-06-05T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-05T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-05T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-05T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.1
114009,Emersons Green Lane,2023-06-05T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-05T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-05T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
114009,Emersons Green Lane,2023-06-05T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-05T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.35
114009,Emersons Green Lane,2023-06-05T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
114009,Emersons Green Lane,2023-06-05T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
114009,Emersons Green Lane,2023-06-05T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-05T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-05T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-05T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.12
114009,Emersons Green Lane,2023-06-05T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-05T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-06-05T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.78
114009,Emersons Green Lane,2023-06-05T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.06
114009,Emersons Green Lane,2023-06-05T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.96
114009,Emersons Green Lane,2023-06-05T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-05T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.5
114009,Emersons Green Lane,2023-06-05T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-05T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,37.1
114009,Emersons Green Lane,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
114009,Emersons Green Lane,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
114009,Emersons Green Lane,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
114009,Emersons Green Lane,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
114009,Emersons Green Lane,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.64
114009,Emersons Green Lane,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
114009,Emersons Green Lane,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.83
114009,Emersons Green Lane,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,40.74
114009,Emersons Green Lane,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.53
114009,Emersons Green Lane,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,114.2
114009,Emersons Green Lane,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
114009,Emersons Green Lane,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
114009,Emersons Green Lane,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
114009,Emersons Green Lane,2023-06-05T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.74
114009,Emersons Green Lane,2023-06-05T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.13
114009,Emersons Green Lane,2023-06-05T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-05T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.73
114009,Emersons Green Lane,2023-06-05T23:00:00.000+00:00,feeder,,L2 Active Power,kW,21.48
114009,Emersons Green Lane,2023-06-05T23:00:00.000+00:00,feeder,,L1 Active Power,kW,7.78
114009,Emersons Green Lane,2023-06-05T23:00:00.000+00:00,feeder,,N Current (RMS),A,62.1
114009,Emersons Green Lane,2023-06-05T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-05T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,90.7
114009,Emersons Green Lane,2023-06-05T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
114009,Emersons Green Lane,2023-06-05T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-05T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-05T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-05T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.52
114009,Emersons Green Lane,2023-06-05T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.71
114009,Emersons Green Lane,2023-06-05T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.62
114009,Emersons Green Lane,2023-06-05T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.9
114009,Emersons Green Lane,2023-06-05T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-05T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-05T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
114009,Emersons Green Lane,2023-06-05T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-05T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-05T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
114009,Emersons Green Lane,2023-06-05T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-05T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.58
114009,Emersons Green Lane,2023-06-05T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.51
114009,Emersons Green Lane,2023-06-05T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
114009,Emersons Green Lane,2023-06-05T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-05T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-05T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-05T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.18
114009,Emersons Green Lane,2023-06-05T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-05T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-05T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.32
114009,Emersons Green Lane,2023-06-05T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.59
114009,Emersons Green Lane,2023-06-05T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.23
114009,Emersons Green Lane,2023-06-05T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-05T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.6
114009,Emersons Green Lane,2023-06-05T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-05T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.6
114009,Emersons Green Lane,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,37.2
114009,Emersons Green Lane,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
114009,Emersons Green Lane,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
114009,Emersons Green Lane,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
114009,Emersons Green Lane,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
114009,Emersons Green Lane,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.53
114009,Emersons Green Lane,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
114009,Emersons Green Lane,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.87
114009,Emersons Green Lane,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,44.36
114009,Emersons Green Lane,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.15
114009,Emersons Green Lane,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
114009,Emersons Green Lane,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
114009,Emersons Green Lane,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
114009,Emersons Green Lane,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
114009,Emersons Green Lane,2023-06-05T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-05T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.09
114009,Emersons Green Lane,2023-06-05T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-05T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.51
114009,Emersons Green Lane,2023-06-05T22:50:00.000+00:00,feeder,,L2 Active Power,kW,21.1
114009,Emersons Green Lane,2023-06-05T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.66
114009,Emersons Green Lane,2023-06-05T22:50:00.000+00:00,feeder,,N Current (RMS),A,65.0
114009,Emersons Green Lane,2023-06-05T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-05T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.4
114009,Emersons Green Lane,2023-06-05T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
114009,Emersons Green Lane,2023-06-05T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-05T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-05T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-05T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.47
114009,Emersons Green Lane,2023-06-05T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.78
114009,Emersons Green Lane,2023-06-05T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.21
114009,Emersons Green Lane,2023-06-05T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-05T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-05T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-05T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
114009,Emersons Green Lane,2023-06-05T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-05T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-05T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-05T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-05T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
114009,Emersons Green Lane,2023-06-05T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.59
114009,Emersons Green Lane,2023-06-05T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-05T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-05T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-05T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-05T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.88
114009,Emersons Green Lane,2023-06-05T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-05T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-05T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.07
114009,Emersons Green Lane,2023-06-05T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.59
114009,Emersons Green Lane,2023-06-05T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.25
114009,Emersons Green Lane,2023-06-05T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-05T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.7
114009,Emersons Green Lane,2023-06-05T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-05T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,37.4
114009,Emersons Green Lane,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
114009,Emersons Green Lane,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
114009,Emersons Green Lane,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
114009,Emersons Green Lane,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
114009,Emersons Green Lane,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.93
114009,Emersons Green Lane,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
114009,Emersons Green Lane,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.37
114009,Emersons Green Lane,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.95
114009,Emersons Green Lane,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.72
114009,Emersons Green Lane,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
114009,Emersons Green Lane,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
114009,Emersons Green Lane,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
114009,Emersons Green Lane,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
114009,Emersons Green Lane,2023-06-05T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-05T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.53
114009,Emersons Green Lane,2023-06-05T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-05T22:40:00.000+00:00,feeder,,L3 Active Power,kW,8.52
114009,Emersons Green Lane,2023-06-05T22:40:00.000+00:00,feeder,,L2 Active Power,kW,22.24
114009,Emersons Green Lane,2023-06-05T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.46
114009,Emersons Green Lane,2023-06-05T22:40:00.000+00:00,feeder,,N Current (RMS),A,68.7
114009,Emersons Green Lane,2023-06-05T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
114009,Emersons Green Lane,2023-06-05T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,94.0
114009,Emersons Green Lane,2023-06-05T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
114009,Emersons Green Lane,2023-06-05T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-05T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-05T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-05T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.7
114009,Emersons Green Lane,2023-06-05T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.85
114009,Emersons Green Lane,2023-06-05T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.68
114009,Emersons Green Lane,2023-06-05T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-05T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-05T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-05T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-05T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-05T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-05T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-05T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-05T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.4
114009,Emersons Green Lane,2023-06-05T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.54
114009,Emersons Green Lane,2023-06-05T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-05T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-05T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-05T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-05T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.28
114009,Emersons Green Lane,2023-06-05T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-05T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-05T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.67
114009,Emersons Green Lane,2023-06-05T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.0
114009,Emersons Green Lane,2023-06-05T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.93
114009,Emersons Green Lane,2023-06-05T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-05T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.4
114009,Emersons Green Lane,2023-06-05T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.5
114009,Emersons Green Lane,2023-06-05T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,37.5
114009,Emersons Green Lane,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
114009,Emersons Green Lane,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
114009,Emersons Green Lane,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
114009,Emersons Green Lane,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
114009,Emersons Green Lane,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.45
114009,Emersons Green Lane,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
114009,Emersons Green Lane,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.27
114009,Emersons Green Lane,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,43.5
114009,Emersons Green Lane,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.62
114009,Emersons Green Lane,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,110.7
114009,Emersons Green Lane,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
114009,Emersons Green Lane,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
114009,Emersons Green Lane,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
114009,Emersons Green Lane,2023-06-05T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-05T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.1
114009,Emersons Green Lane,2023-06-05T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-05T22:30:00.000+00:00,feeder,,L3 Active Power,kW,8.82
114009,Emersons Green Lane,2023-06-05T22:30:00.000+00:00,feeder,,L2 Active Power,kW,23.02
114009,Emersons Green Lane,2023-06-05T22:30:00.000+00:00,feeder,,L1 Active Power,kW,8.45
114009,Emersons Green Lane,2023-06-05T22:30:00.000+00:00,feeder,,N Current (RMS),A,65.6
114009,Emersons Green Lane,2023-06-05T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-05T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,96.8
114009,Emersons Green Lane,2023-06-05T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-05T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-05T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-05T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-06-05T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.05
114009,Emersons Green Lane,2023-06-05T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.96
114009,Emersons Green Lane,2023-06-05T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.35
114009,Emersons Green Lane,2023-06-05T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
114009,Emersons Green Lane,2023-06-05T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-05T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-05T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-05T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-05T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-05T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
114009,Emersons Green Lane,2023-06-05T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-05T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
114009,Emersons Green Lane,2023-06-05T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.55
114009,Emersons Green Lane,2023-06-05T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-05T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-05T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-05T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-05T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.18
114009,Emersons Green Lane,2023-06-05T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-05T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-05T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.43
114009,Emersons Green Lane,2023-06-05T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.77
114009,Emersons Green Lane,2023-06-05T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.41
114009,Emersons Green Lane,2023-06-05T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-05T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.5
114009,Emersons Green Lane,2023-06-05T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.2
114009,Emersons Green Lane,2023-06-05T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,37.7
114009,Emersons Green Lane,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
114009,Emersons Green Lane,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
114009,Emersons Green Lane,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
114009,Emersons Green Lane,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
114009,Emersons Green Lane,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.32
114009,Emersons Green Lane,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
114009,Emersons Green Lane,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.59
114009,Emersons Green Lane,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,50.22
114009,Emersons Green Lane,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.76
114009,Emersons Green Lane,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,118.9
114009,Emersons Green Lane,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
114009,Emersons Green Lane,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
114009,Emersons Green Lane,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
114009,Emersons Green Lane,2023-06-05T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.45
114009,Emersons Green Lane,2023-06-05T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.82
114009,Emersons Green Lane,2023-06-05T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-05T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.81
114009,Emersons Green Lane,2023-06-05T22:20:00.000+00:00,feeder,,L2 Active Power,kW,24.73
114009,Emersons Green Lane,2023-06-05T22:20:00.000+00:00,feeder,,L1 Active Power,kW,7.99
114009,Emersons Green Lane,2023-06-05T22:20:00.000+00:00,feeder,,N Current (RMS),A,72.0
114009,Emersons Green Lane,2023-06-05T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-05T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,103.0
114009,Emersons Green Lane,2023-06-05T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-05T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-05T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-05T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-05T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.04
114009,Emersons Green Lane,2023-06-05T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.19
114009,Emersons Green Lane,2023-06-05T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.1
