Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-05T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
114009,Emersons Green Lane,2023-06-05T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.7
114009,Emersons Green Lane,2023-06-05T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.1
114009,Emersons Green Lane,2023-06-05T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-05T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-05T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-05T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
114009,Emersons Green Lane,2023-06-05T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-05T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.53
114009,Emersons Green Lane,2023-06-05T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.46
114009,Emersons Green Lane,2023-06-05T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-05T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-05T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
114009,Emersons Green Lane,2023-06-05T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-05T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.22
114009,Emersons Green Lane,2023-06-05T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-06-05T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-06-05T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.89
114009,Emersons Green Lane,2023-06-05T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.98
114009,Emersons Green Lane,2023-06-05T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.8
114009,Emersons Green Lane,2023-06-05T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
114009,Emersons Green Lane,2023-06-05T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.4
114009,Emersons Green Lane,2023-06-05T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.6
114009,Emersons Green Lane,2023-06-05T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.6
114009,Emersons Green Lane,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,37.8
114009,Emersons Green Lane,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
114009,Emersons Green Lane,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
114009,Emersons Green Lane,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
114009,Emersons Green Lane,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
114009,Emersons Green Lane,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.33
114009,Emersons Green Lane,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
114009,Emersons Green Lane,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
114009,Emersons Green Lane,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,52.44
114009,Emersons Green Lane,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.35
114009,Emersons Green Lane,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,115.7
114009,Emersons Green Lane,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
114009,Emersons Green Lane,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
114009,Emersons Green Lane,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
114009,Emersons Green Lane,2023-06-05T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.77
114009,Emersons Green Lane,2023-06-05T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.83
114009,Emersons Green Lane,2023-06-05T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-05T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.05
114009,Emersons Green Lane,2023-06-05T22:10:00.000+00:00,feeder,,L2 Active Power,kW,24.87
114009,Emersons Green Lane,2023-06-05T22:10:00.000+00:00,feeder,,L1 Active Power,kW,10.4
114009,Emersons Green Lane,2023-06-05T22:10:00.000+00:00,feeder,,N Current (RMS),A,67.1
114009,Emersons Green Lane,2023-06-05T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-05T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,103.8
114009,Emersons Green Lane,2023-06-05T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-05T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-05T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-05T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-05T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.03
114009,Emersons Green Lane,2023-06-05T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.49
114009,Emersons Green Lane,2023-06-05T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.69
114009,Emersons Green Lane,2023-06-05T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
114009,Emersons Green Lane,2023-06-05T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-05T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-05T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-05T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-05T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-05T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
114009,Emersons Green Lane,2023-06-05T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-05T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.8
114009,Emersons Green Lane,2023-06-05T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.42
114009,Emersons Green Lane,2023-06-05T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-05T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-05T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
114009,Emersons Green Lane,2023-06-05T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-05T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.05
114009,Emersons Green Lane,2023-06-05T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-05T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-05T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.19
114009,Emersons Green Lane,2023-06-05T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.48
114009,Emersons Green Lane,2023-06-05T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.64
114009,Emersons Green Lane,2023-06-05T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-05T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.1
114009,Emersons Green Lane,2023-06-05T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.7
114009,Emersons Green Lane,2023-06-05T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.1
114009,Emersons Green Lane,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,37.9
114009,Emersons Green Lane,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
114009,Emersons Green Lane,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
114009,Emersons Green Lane,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
114009,Emersons Green Lane,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
114009,Emersons Green Lane,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.77
114009,Emersons Green Lane,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
114009,Emersons Green Lane,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.59
114009,Emersons Green Lane,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,55.64
114009,Emersons Green Lane,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.15
114009,Emersons Green Lane,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,124.7
114009,Emersons Green Lane,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
114009,Emersons Green Lane,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
114009,Emersons Green Lane,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
114009,Emersons Green Lane,2023-06-05T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.75
114009,Emersons Green Lane,2023-06-05T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.4
114009,Emersons Green Lane,2023-06-05T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-05T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.62
114009,Emersons Green Lane,2023-06-05T22:00:00.000+00:00,feeder,,L2 Active Power,kW,26.33
114009,Emersons Green Lane,2023-06-05T22:00:00.000+00:00,feeder,,L1 Active Power,kW,11.66
114009,Emersons Green Lane,2023-06-05T22:00:00.000+00:00,feeder,,N Current (RMS),A,72.7
114009,Emersons Green Lane,2023-06-05T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-05T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,108.8
114009,Emersons Green Lane,2023-06-05T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-05T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-06-05T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-05T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-05T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.55
114009,Emersons Green Lane,2023-06-05T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.5
114009,Emersons Green Lane,2023-06-05T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.73
114009,Emersons Green Lane,2023-06-05T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
114009,Emersons Green Lane,2023-06-05T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-05T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-05T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-05T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-05T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-05T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-06-05T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-05T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.11
114009,Emersons Green Lane,2023-06-05T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.64
114009,Emersons Green Lane,2023-06-05T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-05T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-05T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-05T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-05T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.56
114009,Emersons Green Lane,2023-06-05T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-05T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-06-05T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.91
114009,Emersons Green Lane,2023-06-05T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.51
114009,Emersons Green Lane,2023-06-05T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.96
114009,Emersons Green Lane,2023-06-05T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,56.6
114009,Emersons Green Lane,2023-06-05T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.3
114009,Emersons Green Lane,2023-06-05T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.0
114009,Emersons Green Lane,2023-06-05T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,38.0
114009,Emersons Green Lane,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
114009,Emersons Green Lane,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
114009,Emersons Green Lane,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
114009,Emersons Green Lane,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
114009,Emersons Green Lane,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.12
114009,Emersons Green Lane,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
114009,Emersons Green Lane,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.47
114009,Emersons Green Lane,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,61.46
114009,Emersons Green Lane,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.98
114009,Emersons Green Lane,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,142.7
114009,Emersons Green Lane,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
114009,Emersons Green Lane,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
114009,Emersons Green Lane,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
114009,Emersons Green Lane,2023-06-05T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.66
114009,Emersons Green Lane,2023-06-05T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.51
114009,Emersons Green Lane,2023-06-05T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-05T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.88
114009,Emersons Green Lane,2023-06-05T21:50:00.000+00:00,feeder,,L2 Active Power,kW,28.08
114009,Emersons Green Lane,2023-06-05T21:50:00.000+00:00,feeder,,L1 Active Power,kW,9.8
114009,Emersons Green Lane,2023-06-05T21:50:00.000+00:00,feeder,,N Current (RMS),A,81.4
114009,Emersons Green Lane,2023-06-05T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-05T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,115.9
114009,Emersons Green Lane,2023-06-05T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-05T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-05T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-05T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-05T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.48
114009,Emersons Green Lane,2023-06-05T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.02
114009,Emersons Green Lane,2023-06-05T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.2
114009,Emersons Green Lane,2023-06-05T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-05T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.1
114009,Emersons Green Lane,2023-06-05T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-05T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-05T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-05T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-05T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-05T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-05T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.15
114009,Emersons Green Lane,2023-06-05T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.85
114009,Emersons Green Lane,2023-06-05T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-05T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-05T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-05T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-05T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.32
114009,Emersons Green Lane,2023-06-05T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-05T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-06-05T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.01
114009,Emersons Green Lane,2023-06-05T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.88
114009,Emersons Green Lane,2023-06-05T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.47
114009,Emersons Green Lane,2023-06-05T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,54.1
114009,Emersons Green Lane,2023-06-05T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.7
114009,Emersons Green Lane,2023-06-05T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.1
114009,Emersons Green Lane,2023-06-05T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,38.1
114009,Emersons Green Lane,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
114009,Emersons Green Lane,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
114009,Emersons Green Lane,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
114009,Emersons Green Lane,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
114009,Emersons Green Lane,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
114009,Emersons Green Lane,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
114009,Emersons Green Lane,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.77
114009,Emersons Green Lane,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,62.14
114009,Emersons Green Lane,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.33
114009,Emersons Green Lane,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,141.5
114009,Emersons Green Lane,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
114009,Emersons Green Lane,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
114009,Emersons Green Lane,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
114009,Emersons Green Lane,2023-06-05T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.68
114009,Emersons Green Lane,2023-06-05T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.09
114009,Emersons Green Lane,2023-06-05T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-05T21:40:00.000+00:00,feeder,,L3 Active Power,kW,10.43
114009,Emersons Green Lane,2023-06-05T21:40:00.000+00:00,feeder,,L2 Active Power,kW,28.18
114009,Emersons Green Lane,2023-06-05T21:40:00.000+00:00,feeder,,L1 Active Power,kW,13.61
114009,Emersons Green Lane,2023-06-05T21:40:00.000+00:00,feeder,,N Current (RMS),A,74.8
114009,Emersons Green Lane,2023-06-05T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-05T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,116.6
114009,Emersons Green Lane,2023-06-05T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-05T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-05T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-05T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-05T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.29
114009,Emersons Green Lane,2023-06-05T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.19
114009,Emersons Green Lane,2023-06-05T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.58
114009,Emersons Green Lane,2023-06-05T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-05T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-05T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-05T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-05T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-05T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-05T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-05T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-05T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
114009,Emersons Green Lane,2023-06-05T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.71
114009,Emersons Green Lane,2023-06-05T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-05T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-05T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-05T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-05T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.88
114009,Emersons Green Lane,2023-06-05T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-05T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-05T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.1
114009,Emersons Green Lane,2023-06-05T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.71
114009,Emersons Green Lane,2023-06-05T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.0
114009,Emersons Green Lane,2023-06-05T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,59.2
114009,Emersons Green Lane,2023-06-05T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.1
114009,Emersons Green Lane,2023-06-05T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.6
114009,Emersons Green Lane,2023-06-05T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,38.2
114009,Emersons Green Lane,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
114009,Emersons Green Lane,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
114009,Emersons Green Lane,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
114009,Emersons Green Lane,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.91
114009,Emersons Green Lane,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
114009,Emersons Green Lane,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.18
114009,Emersons Green Lane,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,62.72
114009,Emersons Green Lane,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.9
114009,Emersons Green Lane,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,138.2
114009,Emersons Green Lane,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
114009,Emersons Green Lane,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
114009,Emersons Green Lane,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
114009,Emersons Green Lane,2023-06-05T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.9
114009,Emersons Green Lane,2023-06-05T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.22
114009,Emersons Green Lane,2023-06-05T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-05T21:30:00.000+00:00,feeder,,L3 Active Power,kW,11.66
114009,Emersons Green Lane,2023-06-05T21:30:00.000+00:00,feeder,,L2 Active Power,kW,27.45
114009,Emersons Green Lane,2023-06-05T21:30:00.000+00:00,feeder,,L1 Active Power,kW,11.11
114009,Emersons Green Lane,2023-06-05T21:30:00.000+00:00,feeder,,N Current (RMS),A,71.6
114009,Emersons Green Lane,2023-06-05T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-05T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,114.0
114009,Emersons Green Lane,2023-06-05T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-05T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-05T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-05T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-06-05T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.75
114009,Emersons Green Lane,2023-06-05T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.74
114009,Emersons Green Lane,2023-06-05T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.69
114009,Emersons Green Lane,2023-06-05T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-05T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-05T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-05T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-05T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-05T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-05T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
114009,Emersons Green Lane,2023-06-05T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-05T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
114009,Emersons Green Lane,2023-06-05T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.69
114009,Emersons Green Lane,2023-06-05T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-05T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-05T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-05T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-05T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.89
114009,Emersons Green Lane,2023-06-05T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-05T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-06-05T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.05
114009,Emersons Green Lane,2023-06-05T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.78
114009,Emersons Green Lane,2023-06-05T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.49
114009,Emersons Green Lane,2023-06-05T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-05T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,108.2
114009,Emersons Green Lane,2023-06-05T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.0
114009,Emersons Green Lane,2023-06-05T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,38.3
114009,Emersons Green Lane,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
114009,Emersons Green Lane,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
114009,Emersons Green Lane,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
114009,Emersons Green Lane,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.59
114009,Emersons Green Lane,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
114009,Emersons Green Lane,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.8
114009,Emersons Green Lane,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,62.66
114009,Emersons Green Lane,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.98
114009,Emersons Green Lane,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,141.1
114009,Emersons Green Lane,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
114009,Emersons Green Lane,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
114009,Emersons Green Lane,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
114009,Emersons Green Lane,2023-06-05T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.95
114009,Emersons Green Lane,2023-06-05T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.35
114009,Emersons Green Lane,2023-06-05T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-05T21:20:00.000+00:00,feeder,,L3 Active Power,kW,12.07
114009,Emersons Green Lane,2023-06-05T21:20:00.000+00:00,feeder,,L2 Active Power,kW,30.49
114009,Emersons Green Lane,2023-06-05T21:20:00.000+00:00,feeder,,L1 Active Power,kW,11.14
114009,Emersons Green Lane,2023-06-05T21:20:00.000+00:00,feeder,,N Current (RMS),A,82.7
114009,Emersons Green Lane,2023-06-05T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-05T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,125.8
114009,Emersons Green Lane,2023-06-05T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-05T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-05T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-05T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-05T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.97
114009,Emersons Green Lane,2023-06-05T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.4
114009,Emersons Green Lane,2023-06-05T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.17
114009,Emersons Green Lane,2023-06-05T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-05T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-05T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-05T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-05T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-05T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-05T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-06-05T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-05T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.08
114009,Emersons Green Lane,2023-06-05T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.81
114009,Emersons Green Lane,2023-06-05T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-05T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-05T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-05T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-05T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.56
114009,Emersons Green Lane,2023-06-05T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-05T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-05T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.81
114009,Emersons Green Lane,2023-06-05T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,28.16
114009,Emersons Green Lane,2023-06-05T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.1
114009,Emersons Green Lane,2023-06-05T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,66.5
114009,Emersons Green Lane,2023-06-05T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,108.0
114009,Emersons Green Lane,2023-06-05T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,115.4
114009,Emersons Green Lane,2023-06-05T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
114009,Emersons Green Lane,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,38.4
114009,Emersons Green Lane,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
114009,Emersons Green Lane,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
114009,Emersons Green Lane,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
114009,Emersons Green Lane,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
114009,Emersons Green Lane,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.86
114009,Emersons Green Lane,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
114009,Emersons Green Lane,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.19
114009,Emersons Green Lane,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,73.13
114009,Emersons Green Lane,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.22
114009,Emersons Green Lane,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,170.6
114009,Emersons Green Lane,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
114009,Emersons Green Lane,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
114009,Emersons Green Lane,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
114009,Emersons Green Lane,2023-06-05T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.51
114009,Emersons Green Lane,2023-06-05T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.43
114009,Emersons Green Lane,2023-06-05T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-05T21:10:00.000+00:00,feeder,,L3 Active Power,kW,12.38
114009,Emersons Green Lane,2023-06-05T21:10:00.000+00:00,feeder,,L2 Active Power,kW,32.17
114009,Emersons Green Lane,2023-06-05T21:10:00.000+00:00,feeder,,L1 Active Power,kW,14.0
114009,Emersons Green Lane,2023-06-05T21:10:00.000+00:00,feeder,,N Current (RMS),A,85.6
114009,Emersons Green Lane,2023-06-05T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-05T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,132.6
114009,Emersons Green Lane,2023-06-05T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
114009,Emersons Green Lane,2023-06-05T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-06-05T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-05T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-05T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.83
114009,Emersons Green Lane,2023-06-05T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.59
114009,Emersons Green Lane,2023-06-05T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.2
114009,Emersons Green Lane,2023-06-05T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-05T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.3
114009,Emersons Green Lane,2023-06-05T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-05T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-05T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-05T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-05T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
114009,Emersons Green Lane,2023-06-05T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
114009,Emersons Green Lane,2023-06-05T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.59
114009,Emersons Green Lane,2023-06-05T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.74
114009,Emersons Green Lane,2023-06-05T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-05T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-05T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
114009,Emersons Green Lane,2023-06-05T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-05T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.03
114009,Emersons Green Lane,2023-06-05T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.54
114009,Emersons Green Lane,2023-06-05T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-05T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.55
114009,Emersons Green Lane,2023-06-05T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,30.84
114009,Emersons Green Lane,2023-06-05T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.54
114009,Emersons Green Lane,2023-06-05T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,59.9
114009,Emersons Green Lane,2023-06-05T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,100.0
114009,Emersons Green Lane,2023-06-05T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,126.2
114009,Emersons Green Lane,2023-06-05T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.4
114009,Emersons Green Lane,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,38.4
114009,Emersons Green Lane,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
114009,Emersons Green Lane,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
114009,Emersons Green Lane,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
114009,Emersons Green Lane,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
114009,Emersons Green Lane,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.67
114009,Emersons Green Lane,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
114009,Emersons Green Lane,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.26
114009,Emersons Green Lane,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,76.19
114009,Emersons Green Lane,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.48
114009,Emersons Green Lane,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,162.1
114009,Emersons Green Lane,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
114009,Emersons Green Lane,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.4
114009,Emersons Green Lane,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
114009,Emersons Green Lane,2023-06-05T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-05T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.04
114009,Emersons Green Lane,2023-06-05T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-05T21:00:00.000+00:00,feeder,,L3 Active Power,kW,10.71
114009,Emersons Green Lane,2023-06-05T21:00:00.000+00:00,feeder,,L2 Active Power,kW,28.03
114009,Emersons Green Lane,2023-06-05T21:00:00.000+00:00,feeder,,L1 Active Power,kW,14.14
114009,Emersons Green Lane,2023-06-05T21:00:00.000+00:00,feeder,,N Current (RMS),A,76.7
114009,Emersons Green Lane,2023-06-05T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-05T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,117.3
114009,Emersons Green Lane,2023-06-05T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
114009,Emersons Green Lane,2023-06-05T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-05T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-05T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-05T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.92
114009,Emersons Green Lane,2023-06-05T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.0
114009,Emersons Green Lane,2023-06-05T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.94
114009,Emersons Green Lane,2023-06-05T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-05T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-05T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.5
114009,Emersons Green Lane,2023-06-05T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-05T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-05T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-05T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
114009,Emersons Green Lane,2023-06-05T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
114009,Emersons Green Lane,2023-06-05T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.01
114009,Emersons Green Lane,2023-06-05T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.78
114009,Emersons Green Lane,2023-06-05T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-05T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
114009,Emersons Green Lane,2023-06-05T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
114009,Emersons Green Lane,2023-06-05T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-05T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.85
114009,Emersons Green Lane,2023-06-05T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-06-05T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-06-05T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.9
114009,Emersons Green Lane,2023-06-05T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,28.11
114009,Emersons Green Lane,2023-06-05T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.35
114009,Emersons Green Lane,2023-06-05T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,55.3
114009,Emersons Green Lane,2023-06-05T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,110.4
114009,Emersons Green Lane,2023-06-05T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,116.2
114009,Emersons Green Lane,2023-06-05T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.8
114009,Emersons Green Lane,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,38.5
114009,Emersons Green Lane,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
114009,Emersons Green Lane,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
114009,Emersons Green Lane,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
114009,Emersons Green Lane,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
114009,Emersons Green Lane,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.93
114009,Emersons Green Lane,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.14
114009,Emersons Green Lane,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.12
114009,Emersons Green Lane,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,70.15
114009,Emersons Green Lane,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.2
114009,Emersons Green Lane,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,145.6
114009,Emersons Green Lane,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
114009,Emersons Green Lane,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.4
114009,Emersons Green Lane,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
114009,Emersons Green Lane,2023-06-05T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-05T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.34
114009,Emersons Green Lane,2023-06-05T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.53
114009,Emersons Green Lane,2023-06-05T20:50:00.000+00:00,feeder,,L3 Active Power,kW,10.61
114009,Emersons Green Lane,2023-06-05T20:50:00.000+00:00,feeder,,L2 Active Power,kW,28.23
114009,Emersons Green Lane,2023-06-05T20:50:00.000+00:00,feeder,,L1 Active Power,kW,12.61
114009,Emersons Green Lane,2023-06-05T20:50:00.000+00:00,feeder,,N Current (RMS),A,79.6
114009,Emersons Green Lane,2023-06-05T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
114009,Emersons Green Lane,2023-06-05T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,116.7
114009,Emersons Green Lane,2023-06-05T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-05T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-05T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-05T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-05T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.7
114009,Emersons Green Lane,2023-06-05T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.06
114009,Emersons Green Lane,2023-06-05T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.08
