Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-05T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-05T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-05T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-05T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-05T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-05T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-05T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
114009,Emersons Green Lane,2023-06-05T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.94
114009,Emersons Green Lane,2023-06-05T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
114009,Emersons Green Lane,2023-06-05T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.58
114009,Emersons Green Lane,2023-06-05T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-05T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-05T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-05T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-05T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.14
114009,Emersons Green Lane,2023-06-05T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-06-05T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-05T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.65
114009,Emersons Green Lane,2023-06-05T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,28.78
114009,Emersons Green Lane,2023-06-05T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.32
114009,Emersons Green Lane,2023-06-05T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-05T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,108.1
114009,Emersons Green Lane,2023-06-05T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,117.6
114009,Emersons Green Lane,2023-06-05T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,95.7
114009,Emersons Green Lane,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,38.6
114009,Emersons Green Lane,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
114009,Emersons Green Lane,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
114009,Emersons Green Lane,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
114009,Emersons Green Lane,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
114009,Emersons Green Lane,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.55
114009,Emersons Green Lane,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
114009,Emersons Green Lane,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.9
114009,Emersons Green Lane,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,68.67
114009,Emersons Green Lane,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.6
114009,Emersons Green Lane,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,140.9
114009,Emersons Green Lane,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
114009,Emersons Green Lane,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
114009,Emersons Green Lane,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
114009,Emersons Green Lane,2023-06-05T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.64
114009,Emersons Green Lane,2023-06-05T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.96
114009,Emersons Green Lane,2023-06-05T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-05T20:40:00.000+00:00,feeder,,L3 Active Power,kW,17.93
114009,Emersons Green Lane,2023-06-05T20:40:00.000+00:00,feeder,,L2 Active Power,kW,28.05
114009,Emersons Green Lane,2023-06-05T20:40:00.000+00:00,feeder,,L1 Active Power,kW,13.02
114009,Emersons Green Lane,2023-06-05T20:40:00.000+00:00,feeder,,N Current (RMS),A,68.3
114009,Emersons Green Lane,2023-06-05T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.7
114009,Emersons Green Lane,2023-06-05T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,116.6
114009,Emersons Green Lane,2023-06-05T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-05T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-05T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-05T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-05T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.1
114009,Emersons Green Lane,2023-06-05T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.16
114009,Emersons Green Lane,2023-06-05T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.76
114009,Emersons Green Lane,2023-06-05T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-05T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-05T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-05T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-05T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-05T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-05T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-05T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-05T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
114009,Emersons Green Lane,2023-06-05T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
114009,Emersons Green Lane,2023-06-05T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-05T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-05T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-05T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-05T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.19
114009,Emersons Green Lane,2023-06-05T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-05T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-05T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.37
114009,Emersons Green Lane,2023-06-05T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,33.28
114009,Emersons Green Lane,2023-06-05T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.01
114009,Emersons Green Lane,2023-06-05T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,65.6
114009,Emersons Green Lane,2023-06-05T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.5
114009,Emersons Green Lane,2023-06-05T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,135.3
114009,Emersons Green Lane,2023-06-05T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,98.6
114009,Emersons Green Lane,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,38.7
114009,Emersons Green Lane,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
114009,Emersons Green Lane,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
114009,Emersons Green Lane,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.2
114009,Emersons Green Lane,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.5
114009,Emersons Green Lane,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
114009,Emersons Green Lane,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.66
114009,Emersons Green Lane,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,74.22
114009,Emersons Green Lane,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.44
114009,Emersons Green Lane,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,149.9
114009,Emersons Green Lane,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
114009,Emersons Green Lane,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.4
114009,Emersons Green Lane,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
114009,Emersons Green Lane,2023-06-05T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.75
114009,Emersons Green Lane,2023-06-05T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.99
114009,Emersons Green Lane,2023-06-05T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-05T20:30:00.000+00:00,feeder,,L3 Active Power,kW,12.79
114009,Emersons Green Lane,2023-06-05T20:30:00.000+00:00,feeder,,L2 Active Power,kW,26.69
114009,Emersons Green Lane,2023-06-05T20:30:00.000+00:00,feeder,,L1 Active Power,kW,13.11
114009,Emersons Green Lane,2023-06-05T20:30:00.000+00:00,feeder,,N Current (RMS),A,70.4
114009,Emersons Green Lane,2023-06-05T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
114009,Emersons Green Lane,2023-06-05T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,111.6
114009,Emersons Green Lane,2023-06-05T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
114009,Emersons Green Lane,2023-06-05T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-06-05T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-05T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-05T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.43
114009,Emersons Green Lane,2023-06-05T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.2
114009,Emersons Green Lane,2023-06-05T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.07
114009,Emersons Green Lane,2023-06-05T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-05T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-05T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-05T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-05T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-05T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-05T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-05T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-05T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
114009,Emersons Green Lane,2023-06-05T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
114009,Emersons Green Lane,2023-06-05T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-05T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-05T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-05T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-05T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-05T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-05T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-05T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.68
114009,Emersons Green Lane,2023-06-05T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,33.22
114009,Emersons Green Lane,2023-06-05T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.03
114009,Emersons Green Lane,2023-06-05T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,64.3
114009,Emersons Green Lane,2023-06-05T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.4
114009,Emersons Green Lane,2023-06-05T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,135.3
114009,Emersons Green Lane,2023-06-05T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,94.9
114009,Emersons Green Lane,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,38.8
114009,Emersons Green Lane,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
114009,Emersons Green Lane,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
114009,Emersons Green Lane,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
114009,Emersons Green Lane,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
114009,Emersons Green Lane,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.52
114009,Emersons Green Lane,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
114009,Emersons Green Lane,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.17
114009,Emersons Green Lane,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,71.66
114009,Emersons Green Lane,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.81
114009,Emersons Green Lane,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,147.7
114009,Emersons Green Lane,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
114009,Emersons Green Lane,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.2
114009,Emersons Green Lane,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
114009,Emersons Green Lane,2023-06-05T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-05T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-05T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-05T20:20:00.000+00:00,feeder,,L3 Active Power,kW,15.68
114009,Emersons Green Lane,2023-06-05T20:20:00.000+00:00,feeder,,L2 Active Power,kW,28.95
114009,Emersons Green Lane,2023-06-05T20:20:00.000+00:00,feeder,,L1 Active Power,kW,12.76
114009,Emersons Green Lane,2023-06-05T20:20:00.000+00:00,feeder,,N Current (RMS),A,74.4
114009,Emersons Green Lane,2023-06-05T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.3
114009,Emersons Green Lane,2023-06-05T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,120.4
114009,Emersons Green Lane,2023-06-05T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
114009,Emersons Green Lane,2023-06-05T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-05T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-05T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-05T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.14
114009,Emersons Green Lane,2023-06-05T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.94
114009,Emersons Green Lane,2023-06-05T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.87
114009,Emersons Green Lane,2023-06-05T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-05T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-05T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-05T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-05T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-05T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-05T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-05T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-05T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.4
114009,Emersons Green Lane,2023-06-05T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
114009,Emersons Green Lane,2023-06-05T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-05T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-05T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-05T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-05T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.62
114009,Emersons Green Lane,2023-06-05T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-05T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-05T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.39
114009,Emersons Green Lane,2023-06-05T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,40.78
114009,Emersons Green Lane,2023-06-05T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.65
114009,Emersons Green Lane,2023-06-05T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,91.9
114009,Emersons Green Lane,2023-06-05T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.2
114009,Emersons Green Lane,2023-06-05T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,166.4
114009,Emersons Green Lane,2023-06-05T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.1
114009,Emersons Green Lane,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,38.8
114009,Emersons Green Lane,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
114009,Emersons Green Lane,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
114009,Emersons Green Lane,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
114009,Emersons Green Lane,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
114009,Emersons Green Lane,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
114009,Emersons Green Lane,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
114009,Emersons Green Lane,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.53
114009,Emersons Green Lane,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,82.08
114009,Emersons Green Lane,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.87
114009,Emersons Green Lane,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,180.0
114009,Emersons Green Lane,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
114009,Emersons Green Lane,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,338.4
114009,Emersons Green Lane,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
114009,Emersons Green Lane,2023-06-05T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.45
114009,Emersons Green Lane,2023-06-05T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-05T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-05T20:10:00.000+00:00,feeder,,L3 Active Power,kW,15.53
114009,Emersons Green Lane,2023-06-05T20:10:00.000+00:00,feeder,,L2 Active Power,kW,32.35
114009,Emersons Green Lane,2023-06-05T20:10:00.000+00:00,feeder,,L1 Active Power,kW,9.98
114009,Emersons Green Lane,2023-06-05T20:10:00.000+00:00,feeder,,N Current (RMS),A,89.2
114009,Emersons Green Lane,2023-06-05T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
114009,Emersons Green Lane,2023-06-05T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,132.7
114009,Emersons Green Lane,2023-06-05T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-05T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-05T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
114009,Emersons Green Lane,2023-06-05T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-05T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.6
114009,Emersons Green Lane,2023-06-05T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.61
114009,Emersons Green Lane,2023-06-05T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.3
114009,Emersons Green Lane,2023-06-05T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-05T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-05T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.3
114009,Emersons Green Lane,2023-06-05T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-05T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-05T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-05T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-05T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-05T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.68
114009,Emersons Green Lane,2023-06-05T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
114009,Emersons Green Lane,2023-06-05T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-05T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-05T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
114009,Emersons Green Lane,2023-06-05T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-05T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-05T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-05T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-05T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.94
114009,Emersons Green Lane,2023-06-05T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,40.41
114009,Emersons Green Lane,2023-06-05T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.94
114009,Emersons Green Lane,2023-06-05T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,88.8
114009,Emersons Green Lane,2023-06-05T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.2
114009,Emersons Green Lane,2023-06-05T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,164.7
114009,Emersons Green Lane,2023-06-05T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.0
114009,Emersons Green Lane,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,38.9
114009,Emersons Green Lane,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
114009,Emersons Green Lane,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
114009,Emersons Green Lane,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
114009,Emersons Green Lane,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
114009,Emersons Green Lane,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
114009,Emersons Green Lane,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
114009,Emersons Green Lane,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.42
114009,Emersons Green Lane,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,88.06
114009,Emersons Green Lane,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.82
114009,Emersons Green Lane,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,204.4
114009,Emersons Green Lane,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
114009,Emersons Green Lane,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,361.0
114009,Emersons Green Lane,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
114009,Emersons Green Lane,2023-06-05T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.16
114009,Emersons Green Lane,2023-06-05T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-05T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-05T20:00:00.000+00:00,feeder,,L3 Active Power,kW,14.27
114009,Emersons Green Lane,2023-06-05T20:00:00.000+00:00,feeder,,L2 Active Power,kW,32.85
114009,Emersons Green Lane,2023-06-05T20:00:00.000+00:00,feeder,,L1 Active Power,kW,11.82
114009,Emersons Green Lane,2023-06-05T20:00:00.000+00:00,feeder,,N Current (RMS),A,87.7
114009,Emersons Green Lane,2023-06-05T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
114009,Emersons Green Lane,2023-06-05T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,135.1
114009,Emersons Green Lane,2023-06-05T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-05T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-05T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-05T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-05T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.72
114009,Emersons Green Lane,2023-06-05T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.28
114009,Emersons Green Lane,2023-06-05T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.66
114009,Emersons Green Lane,2023-06-05T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-05T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.3
114009,Emersons Green Lane,2023-06-05T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-05T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.7
114009,Emersons Green Lane,2023-06-05T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-05T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-05T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-05T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-05T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.25
114009,Emersons Green Lane,2023-06-05T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.7
114009,Emersons Green Lane,2023-06-05T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-05T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-05T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
114009,Emersons Green Lane,2023-06-05T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-05T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-05T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-05T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-05T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.09
114009,Emersons Green Lane,2023-06-05T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,35.94
114009,Emersons Green Lane,2023-06-05T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.15
114009,Emersons Green Lane,2023-06-05T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,69.2
114009,Emersons Green Lane,2023-06-05T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,109.2
114009,Emersons Green Lane,2023-06-05T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,147.6
114009,Emersons Green Lane,2023-06-05T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,98.0
114009,Emersons Green Lane,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,38.9
114009,Emersons Green Lane,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
114009,Emersons Green Lane,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
114009,Emersons Green Lane,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
114009,Emersons Green Lane,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
114009,Emersons Green Lane,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
114009,Emersons Green Lane,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
114009,Emersons Green Lane,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.43
114009,Emersons Green Lane,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,81.32
114009,Emersons Green Lane,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.33
114009,Emersons Green Lane,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,165.9
114009,Emersons Green Lane,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
114009,Emersons Green Lane,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.5
114009,Emersons Green Lane,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
114009,Emersons Green Lane,2023-06-05T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.07
114009,Emersons Green Lane,2023-06-05T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-05T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-05T19:50:00.000+00:00,feeder,,L3 Active Power,kW,11.36
114009,Emersons Green Lane,2023-06-05T19:50:00.000+00:00,feeder,,L2 Active Power,kW,25.01
114009,Emersons Green Lane,2023-06-05T19:50:00.000+00:00,feeder,,L1 Active Power,kW,13.53
114009,Emersons Green Lane,2023-06-05T19:50:00.000+00:00,feeder,,N Current (RMS),A,65.0
114009,Emersons Green Lane,2023-06-05T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-05T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,104.6
114009,Emersons Green Lane,2023-06-05T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
114009,Emersons Green Lane,2023-06-05T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
114009,Emersons Green Lane,2023-06-05T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-05T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-05T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.16
114009,Emersons Green Lane,2023-06-05T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.41
114009,Emersons Green Lane,2023-06-05T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.47
114009,Emersons Green Lane,2023-06-05T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-05T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-05T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-05T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.8
114009,Emersons Green Lane,2023-06-05T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-05T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-05T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-05T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-05T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.67
114009,Emersons Green Lane,2023-06-05T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.27
114009,Emersons Green Lane,2023-06-05T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-05T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-05T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
114009,Emersons Green Lane,2023-06-05T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-05T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-05T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-05T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-05T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.09
114009,Emersons Green Lane,2023-06-05T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,33.01
114009,Emersons Green Lane,2023-06-05T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.63
114009,Emersons Green Lane,2023-06-05T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,70.9
114009,Emersons Green Lane,2023-06-05T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,113.0
114009,Emersons Green Lane,2023-06-05T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,135.6
114009,Emersons Green Lane,2023-06-05T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.5
114009,Emersons Green Lane,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,39.0
114009,Emersons Green Lane,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
114009,Emersons Green Lane,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
114009,Emersons Green Lane,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
114009,Emersons Green Lane,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
114009,Emersons Green Lane,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
114009,Emersons Green Lane,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
114009,Emersons Green Lane,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.98
114009,Emersons Green Lane,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,72.1
114009,Emersons Green Lane,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.9
114009,Emersons Green Lane,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,145.8
114009,Emersons Green Lane,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
114009,Emersons Green Lane,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.6
114009,Emersons Green Lane,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
114009,Emersons Green Lane,2023-06-05T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.79
114009,Emersons Green Lane,2023-06-05T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-05T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-05T19:40:00.000+00:00,feeder,,L3 Active Power,kW,12.69
114009,Emersons Green Lane,2023-06-05T19:40:00.000+00:00,feeder,,L2 Active Power,kW,25.57
114009,Emersons Green Lane,2023-06-05T19:40:00.000+00:00,feeder,,L1 Active Power,kW,15.69
114009,Emersons Green Lane,2023-06-05T19:40:00.000+00:00,feeder,,N Current (RMS),A,61.2
114009,Emersons Green Lane,2023-06-05T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
114009,Emersons Green Lane,2023-06-05T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,106.0
114009,Emersons Green Lane,2023-06-05T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.5
114009,Emersons Green Lane,2023-06-05T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-05T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-05T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-05T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.76
114009,Emersons Green Lane,2023-06-05T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.55
114009,Emersons Green Lane,2023-06-05T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.76
114009,Emersons Green Lane,2023-06-05T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-05T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-05T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.1
114009,Emersons Green Lane,2023-06-05T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.1
114009,Emersons Green Lane,2023-06-05T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-05T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-05T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-05T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
114009,Emersons Green Lane,2023-06-05T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.17
114009,Emersons Green Lane,2023-06-05T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-05T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-05T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-05T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
114009,Emersons Green Lane,2023-06-05T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-05T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-05T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-05T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-05T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.35
114009,Emersons Green Lane,2023-06-05T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,28.78
114009,Emersons Green Lane,2023-06-05T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.39
114009,Emersons Green Lane,2023-06-05T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-05T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.8
114009,Emersons Green Lane,2023-06-05T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,118.4
114009,Emersons Green Lane,2023-06-05T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.2
114009,Emersons Green Lane,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,39.0
114009,Emersons Green Lane,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
114009,Emersons Green Lane,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
114009,Emersons Green Lane,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
114009,Emersons Green Lane,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
114009,Emersons Green Lane,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
114009,Emersons Green Lane,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
114009,Emersons Green Lane,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.24
114009,Emersons Green Lane,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,68.07
114009,Emersons Green Lane,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.93
114009,Emersons Green Lane,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,127.7
114009,Emersons Green Lane,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
114009,Emersons Green Lane,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.2
114009,Emersons Green Lane,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
114009,Emersons Green Lane,2023-06-05T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.87
114009,Emersons Green Lane,2023-06-05T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-05T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-05T19:30:00.000+00:00,feeder,,L3 Active Power,kW,12.57
114009,Emersons Green Lane,2023-06-05T19:30:00.000+00:00,feeder,,L2 Active Power,kW,25.01
114009,Emersons Green Lane,2023-06-05T19:30:00.000+00:00,feeder,,L1 Active Power,kW,12.47
114009,Emersons Green Lane,2023-06-05T19:30:00.000+00:00,feeder,,N Current (RMS),A,63.6
114009,Emersons Green Lane,2023-06-05T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-05T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,102.7
114009,Emersons Green Lane,2023-06-05T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-05T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-05T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-05T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-05T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.81
114009,Emersons Green Lane,2023-06-05T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.08
114009,Emersons Green Lane,2023-06-05T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.31
114009,Emersons Green Lane,2023-06-05T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-05T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-05T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-05T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.0
114009,Emersons Green Lane,2023-06-05T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-05T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-05T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-05T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
114009,Emersons Green Lane,2023-06-05T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.09
114009,Emersons Green Lane,2023-06-05T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.27
114009,Emersons Green Lane,2023-06-05T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-05T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-05T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-05T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-05T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.98
114009,Emersons Green Lane,2023-06-05T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-05T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-05T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.32
114009,Emersons Green Lane,2023-06-05T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,31.32
114009,Emersons Green Lane,2023-06-05T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.26
114009,Emersons Green Lane,2023-06-05T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,74.5
114009,Emersons Green Lane,2023-06-05T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.4
114009,Emersons Green Lane,2023-06-05T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,127.5
114009,Emersons Green Lane,2023-06-05T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,39.1
114009,Emersons Green Lane,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
114009,Emersons Green Lane,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
114009,Emersons Green Lane,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
114009,Emersons Green Lane,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
114009,Emersons Green Lane,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
114009,Emersons Green Lane,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
114009,Emersons Green Lane,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.16
114009,Emersons Green Lane,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,69.49
114009,Emersons Green Lane,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.31
114009,Emersons Green Lane,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,138.0
114009,Emersons Green Lane,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
114009,Emersons Green Lane,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.9
114009,Emersons Green Lane,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
114009,Emersons Green Lane,2023-06-05T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.68
114009,Emersons Green Lane,2023-06-05T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-05T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.52
114009,Emersons Green Lane,2023-06-05T19:20:00.000+00:00,feeder,,L3 Active Power,kW,12.15
114009,Emersons Green Lane,2023-06-05T19:20:00.000+00:00,feeder,,L2 Active Power,kW,23.14
114009,Emersons Green Lane,2023-06-05T19:20:00.000+00:00,feeder,,L1 Active Power,kW,11.62
114009,Emersons Green Lane,2023-06-05T19:20:00.000+00:00,feeder,,N Current (RMS),A,66.0
114009,Emersons Green Lane,2023-06-05T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-05T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,98.2
114009,Emersons Green Lane,2023-06-05T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-05T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-05T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-05T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-05T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.18
114009,Emersons Green Lane,2023-06-05T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.34
114009,Emersons Green Lane,2023-06-05T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.87
