Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-05T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-05T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-05T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-05T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.9
114009,Emersons Green Lane,2023-06-05T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-05T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-05T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-05T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-05T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.5
114009,Emersons Green Lane,2023-06-05T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.25
114009,Emersons Green Lane,2023-06-05T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-05T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-05T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-05T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-05T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.57
114009,Emersons Green Lane,2023-06-05T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-06-05T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-05T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.45
114009,Emersons Green Lane,2023-06-05T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,30.93
114009,Emersons Green Lane,2023-06-05T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.82
114009,Emersons Green Lane,2023-06-05T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,67.4
114009,Emersons Green Lane,2023-06-05T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,106.4
114009,Emersons Green Lane,2023-06-05T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,125.9
114009,Emersons Green Lane,2023-06-05T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.5
114009,Emersons Green Lane,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,39.1
114009,Emersons Green Lane,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
114009,Emersons Green Lane,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
114009,Emersons Green Lane,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
114009,Emersons Green Lane,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
114009,Emersons Green Lane,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
114009,Emersons Green Lane,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
114009,Emersons Green Lane,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.18
114009,Emersons Green Lane,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,66.9
114009,Emersons Green Lane,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.57
114009,Emersons Green Lane,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,134.7
114009,Emersons Green Lane,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
114009,Emersons Green Lane,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
114009,Emersons Green Lane,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
114009,Emersons Green Lane,2023-06-05T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-06-05T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-05T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-05T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.89
114009,Emersons Green Lane,2023-06-05T19:10:00.000+00:00,feeder,,L2 Active Power,kW,15.26
114009,Emersons Green Lane,2023-06-05T19:10:00.000+00:00,feeder,,L1 Active Power,kW,15.76
114009,Emersons Green Lane,2023-06-05T19:10:00.000+00:00,feeder,,N Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-05T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-05T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
114009,Emersons Green Lane,2023-06-05T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.7
114009,Emersons Green Lane,2023-06-05T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-05T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-05T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-05T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.59
114009,Emersons Green Lane,2023-06-05T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.23
114009,Emersons Green Lane,2023-06-05T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.53
114009,Emersons Green Lane,2023-06-05T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
114009,Emersons Green Lane,2023-06-05T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-05T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-05T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.0
114009,Emersons Green Lane,2023-06-05T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-05T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-05T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-05T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-05T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.19
114009,Emersons Green Lane,2023-06-05T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
114009,Emersons Green Lane,2023-06-05T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-05T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-05T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-05T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-05T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.78
114009,Emersons Green Lane,2023-06-05T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-05T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-05T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.84
114009,Emersons Green Lane,2023-06-05T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,33.01
114009,Emersons Green Lane,2023-06-05T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.32
114009,Emersons Green Lane,2023-06-05T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,74.9
114009,Emersons Green Lane,2023-06-05T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.0
114009,Emersons Green Lane,2023-06-05T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,134.1
114009,Emersons Green Lane,2023-06-05T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.5
114009,Emersons Green Lane,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,39.2
114009,Emersons Green Lane,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
114009,Emersons Green Lane,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
114009,Emersons Green Lane,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
114009,Emersons Green Lane,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
114009,Emersons Green Lane,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
114009,Emersons Green Lane,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.67
114009,Emersons Green Lane,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,59.69
114009,Emersons Green Lane,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.82
114009,Emersons Green Lane,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,120.8
114009,Emersons Green Lane,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
114009,Emersons Green Lane,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
114009,Emersons Green Lane,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
114009,Emersons Green Lane,2023-06-05T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.57
114009,Emersons Green Lane,2023-06-05T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-05T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-05T19:00:00.000+00:00,feeder,,L3 Active Power,kW,14.43
114009,Emersons Green Lane,2023-06-05T19:00:00.000+00:00,feeder,,L2 Active Power,kW,20.8
114009,Emersons Green Lane,2023-06-05T19:00:00.000+00:00,feeder,,L1 Active Power,kW,17.62
114009,Emersons Green Lane,2023-06-05T19:00:00.000+00:00,feeder,,N Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-05T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
114009,Emersons Green Lane,2023-06-05T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,87.1
114009,Emersons Green Lane,2023-06-05T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.1
114009,Emersons Green Lane,2023-06-05T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-05T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-06-05T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-06-05T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.42
114009,Emersons Green Lane,2023-06-05T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.24
114009,Emersons Green Lane,2023-06-05T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.02
114009,Emersons Green Lane,2023-06-05T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-05T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-05T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-05T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-05T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-05T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-05T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-05T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-05T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.2
114009,Emersons Green Lane,2023-06-05T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-05T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-05T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-05T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-05T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-05T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.56
114009,Emersons Green Lane,2023-06-05T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-05T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-05T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.25
114009,Emersons Green Lane,2023-06-05T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,32.44
114009,Emersons Green Lane,2023-06-05T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.11
114009,Emersons Green Lane,2023-06-05T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,72.5
114009,Emersons Green Lane,2023-06-05T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.1
114009,Emersons Green Lane,2023-06-05T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,131.9
114009,Emersons Green Lane,2023-06-05T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.5
114009,Emersons Green Lane,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,39.3
114009,Emersons Green Lane,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
114009,Emersons Green Lane,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
114009,Emersons Green Lane,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
114009,Emersons Green Lane,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
114009,Emersons Green Lane,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
114009,Emersons Green Lane,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
114009,Emersons Green Lane,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.33
114009,Emersons Green Lane,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,66.69
114009,Emersons Green Lane,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.13
114009,Emersons Green Lane,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,133.6
114009,Emersons Green Lane,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
114009,Emersons Green Lane,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.6
114009,Emersons Green Lane,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
114009,Emersons Green Lane,2023-06-05T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-06-05T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-05T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-05T18:50:00.000+00:00,feeder,,L3 Active Power,kW,13.03
114009,Emersons Green Lane,2023-06-05T18:50:00.000+00:00,feeder,,L2 Active Power,kW,20.24
114009,Emersons Green Lane,2023-06-05T18:50:00.000+00:00,feeder,,L1 Active Power,kW,14.33
114009,Emersons Green Lane,2023-06-05T18:50:00.000+00:00,feeder,,N Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-05T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
114009,Emersons Green Lane,2023-06-05T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,85.0
114009,Emersons Green Lane,2023-06-05T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
114009,Emersons Green Lane,2023-06-05T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-05T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-05T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
114009,Emersons Green Lane,2023-06-05T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.1
114009,Emersons Green Lane,2023-06-05T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.68
114009,Emersons Green Lane,2023-06-05T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.81
114009,Emersons Green Lane,2023-06-05T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-05T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-05T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.8
114009,Emersons Green Lane,2023-06-05T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.2
114009,Emersons Green Lane,2023-06-05T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-05T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-05T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-05T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-05T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.2
114009,Emersons Green Lane,2023-06-05T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.29
114009,Emersons Green Lane,2023-06-05T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-05T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-05T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-05T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-05T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-05T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-05T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-05T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.15
114009,Emersons Green Lane,2023-06-05T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,31.47
114009,Emersons Green Lane,2023-06-05T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.82
114009,Emersons Green Lane,2023-06-05T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,78.9
114009,Emersons Green Lane,2023-06-05T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,113.4
114009,Emersons Green Lane,2023-06-05T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,128.0
114009,Emersons Green Lane,2023-06-05T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,39.3
114009,Emersons Green Lane,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
114009,Emersons Green Lane,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
114009,Emersons Green Lane,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
114009,Emersons Green Lane,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
114009,Emersons Green Lane,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
114009,Emersons Green Lane,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
114009,Emersons Green Lane,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.58
114009,Emersons Green Lane,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,66.58
114009,Emersons Green Lane,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.26
114009,Emersons Green Lane,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,133.1
114009,Emersons Green Lane,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
114009,Emersons Green Lane,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
114009,Emersons Green Lane,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
114009,Emersons Green Lane,2023-06-05T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-05T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-05T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-05T18:40:00.000+00:00,feeder,,L3 Active Power,kW,13.13
114009,Emersons Green Lane,2023-06-05T18:40:00.000+00:00,feeder,,L2 Active Power,kW,23.31
114009,Emersons Green Lane,2023-06-05T18:40:00.000+00:00,feeder,,L1 Active Power,kW,15.18
114009,Emersons Green Lane,2023-06-05T18:40:00.000+00:00,feeder,,N Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-05T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
114009,Emersons Green Lane,2023-06-05T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,95.9
114009,Emersons Green Lane,2023-06-05T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
114009,Emersons Green Lane,2023-06-05T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-05T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-05T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
114009,Emersons Green Lane,2023-06-05T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.06
114009,Emersons Green Lane,2023-06-05T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.8
114009,Emersons Green Lane,2023-06-05T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.38
114009,Emersons Green Lane,2023-06-05T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-05T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-05T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-05T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.2
114009,Emersons Green Lane,2023-06-05T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-05T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-05T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-05T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-05T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.71
114009,Emersons Green Lane,2023-06-05T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.12
114009,Emersons Green Lane,2023-06-05T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-05T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-05T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-05T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-05T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-05T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-05T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-05T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.63
114009,Emersons Green Lane,2023-06-05T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,32.02
114009,Emersons Green Lane,2023-06-05T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.57
114009,Emersons Green Lane,2023-06-05T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,73.4
114009,Emersons Green Lane,2023-06-05T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,114.7
114009,Emersons Green Lane,2023-06-05T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,130.7
114009,Emersons Green Lane,2023-06-05T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.7
114009,Emersons Green Lane,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,39.3
114009,Emersons Green Lane,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
114009,Emersons Green Lane,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
114009,Emersons Green Lane,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
114009,Emersons Green Lane,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
114009,Emersons Green Lane,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
114009,Emersons Green Lane,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.09
114009,Emersons Green Lane,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,68.84
114009,Emersons Green Lane,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.26
114009,Emersons Green Lane,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,130.6
114009,Emersons Green Lane,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
114009,Emersons Green Lane,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
114009,Emersons Green Lane,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
114009,Emersons Green Lane,2023-06-05T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-05T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-05T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-05T18:30:00.000+00:00,feeder,,L3 Active Power,kW,11.91
114009,Emersons Green Lane,2023-06-05T18:30:00.000+00:00,feeder,,L2 Active Power,kW,27.97
114009,Emersons Green Lane,2023-06-05T18:30:00.000+00:00,feeder,,L1 Active Power,kW,14.68
114009,Emersons Green Lane,2023-06-05T18:30:00.000+00:00,feeder,,N Current (RMS),A,73.7
114009,Emersons Green Lane,2023-06-05T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-05T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,114.6
114009,Emersons Green Lane,2023-06-05T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
114009,Emersons Green Lane,2023-06-05T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
114009,Emersons Green Lane,2023-06-05T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-05T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
114009,Emersons Green Lane,2023-06-05T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.52
114009,Emersons Green Lane,2023-06-05T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.47
114009,Emersons Green Lane,2023-06-05T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.7
114009,Emersons Green Lane,2023-06-05T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,57.8
114009,Emersons Green Lane,2023-06-05T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-05T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.0
114009,Emersons Green Lane,2023-06-05T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,106.8
114009,Emersons Green Lane,2023-06-05T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-05T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
114009,Emersons Green Lane,2023-06-05T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-05T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.07
114009,Emersons Green Lane,2023-06-05T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.36
114009,Emersons Green Lane,2023-06-05T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.31
114009,Emersons Green Lane,2023-06-05T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-05T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-05T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-05T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-05T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-05T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-05T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-05T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,31.06
114009,Emersons Green Lane,2023-06-05T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,30.26
114009,Emersons Green Lane,2023-06-05T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.0
114009,Emersons Green Lane,2023-06-05T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,66.4
114009,Emersons Green Lane,2023-06-05T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,131.3
114009,Emersons Green Lane,2023-06-05T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,123.9
114009,Emersons Green Lane,2023-06-05T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.2
114009,Emersons Green Lane,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,39.3
114009,Emersons Green Lane,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
114009,Emersons Green Lane,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
114009,Emersons Green Lane,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
114009,Emersons Green Lane,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
114009,Emersons Green Lane,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
114009,Emersons Green Lane,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
114009,Emersons Green Lane,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.57
114009,Emersons Green Lane,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,77.06
114009,Emersons Green Lane,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.71
114009,Emersons Green Lane,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,144.2
114009,Emersons Green Lane,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
114009,Emersons Green Lane,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.1
114009,Emersons Green Lane,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
114009,Emersons Green Lane,2023-06-05T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-05T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-05T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-05T18:20:00.000+00:00,feeder,,L3 Active Power,kW,15.04
114009,Emersons Green Lane,2023-06-05T18:20:00.000+00:00,feeder,,L2 Active Power,kW,30.61
114009,Emersons Green Lane,2023-06-05T18:20:00.000+00:00,feeder,,L1 Active Power,kW,16.64
114009,Emersons Green Lane,2023-06-05T18:20:00.000+00:00,feeder,,N Current (RMS),A,75.4
114009,Emersons Green Lane,2023-06-05T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.4
114009,Emersons Green Lane,2023-06-05T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,125.8
114009,Emersons Green Lane,2023-06-05T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.7
114009,Emersons Green Lane,2023-06-05T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
114009,Emersons Green Lane,2023-06-05T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-06-05T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-05T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.42
114009,Emersons Green Lane,2023-06-05T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.35
114009,Emersons Green Lane,2023-06-05T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.85
114009,Emersons Green Lane,2023-06-05T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-05T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-05T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-05T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.2
114009,Emersons Green Lane,2023-06-05T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-05T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-05T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-05T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.59
114009,Emersons Green Lane,2023-06-05T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.51
114009,Emersons Green Lane,2023-06-05T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
114009,Emersons Green Lane,2023-06-05T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-05T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
114009,Emersons Green Lane,2023-06-05T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
114009,Emersons Green Lane,2023-06-05T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-05T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-05T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-05T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-05T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,40.15
114009,Emersons Green Lane,2023-06-05T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.01
114009,Emersons Green Lane,2023-06-05T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.81
114009,Emersons Green Lane,2023-06-05T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,92.1
114009,Emersons Green Lane,2023-06-05T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,165.2
114009,Emersons Green Lane,2023-06-05T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,107.2
114009,Emersons Green Lane,2023-06-05T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.7
114009,Emersons Green Lane,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,39.3
114009,Emersons Green Lane,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
114009,Emersons Green Lane,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
114009,Emersons Green Lane,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
114009,Emersons Green Lane,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
114009,Emersons Green Lane,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
114009,Emersons Green Lane,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
114009,Emersons Green Lane,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
114009,Emersons Green Lane,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,68.2
114009,Emersons Green Lane,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,72.47
114009,Emersons Green Lane,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.5
114009,Emersons Green Lane,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,134.9
114009,Emersons Green Lane,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.9
114009,Emersons Green Lane,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.1
114009,Emersons Green Lane,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
114009,Emersons Green Lane,2023-06-05T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-06-05T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.48
114009,Emersons Green Lane,2023-06-05T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-05T18:10:00.000+00:00,feeder,,L3 Active Power,kW,17.6
114009,Emersons Green Lane,2023-06-05T18:10:00.000+00:00,feeder,,L2 Active Power,kW,20.85
114009,Emersons Green Lane,2023-06-05T18:10:00.000+00:00,feeder,,L1 Active Power,kW,21.47
114009,Emersons Green Lane,2023-06-05T18:10:00.000+00:00,feeder,,N Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-05T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.0
114009,Emersons Green Lane,2023-06-05T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,87.4
114009,Emersons Green Lane,2023-06-05T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,88.8
114009,Emersons Green Lane,2023-06-05T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
114009,Emersons Green Lane,2023-06-05T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
114009,Emersons Green Lane,2023-06-05T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-05T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.64
114009,Emersons Green Lane,2023-06-05T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.81
114009,Emersons Green Lane,2023-06-05T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.44
114009,Emersons Green Lane,2023-06-05T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.3
114009,Emersons Green Lane,2023-06-05T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.1
114009,Emersons Green Lane,2023-06-05T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-05T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.0
114009,Emersons Green Lane,2023-06-05T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-05T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-05T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-05T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
114009,Emersons Green Lane,2023-06-05T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
114009,Emersons Green Lane,2023-06-05T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.97
114009,Emersons Green Lane,2023-06-05T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-05T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
114009,Emersons Green Lane,2023-06-05T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-05T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-05T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-05T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-05T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-05T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,31.64
114009,Emersons Green Lane,2023-06-05T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,32.81
114009,Emersons Green Lane,2023-06-05T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.16
114009,Emersons Green Lane,2023-06-05T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,72.3
114009,Emersons Green Lane,2023-06-05T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,132.3
114009,Emersons Green Lane,2023-06-05T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,133.5
114009,Emersons Green Lane,2023-06-05T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.2
114009,Emersons Green Lane,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,39.4
114009,Emersons Green Lane,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
114009,Emersons Green Lane,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
114009,Emersons Green Lane,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114009,Emersons Green Lane,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
114009,Emersons Green Lane,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
114009,Emersons Green Lane,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
114009,Emersons Green Lane,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
114009,Emersons Green Lane,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,66.44
114009,Emersons Green Lane,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,66.05
114009,Emersons Green Lane,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.03
114009,Emersons Green Lane,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,118.4
114009,Emersons Green Lane,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
114009,Emersons Green Lane,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
114009,Emersons Green Lane,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
114009,Emersons Green Lane,2023-06-05T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-05T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-05T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-05T18:00:00.000+00:00,feeder,,L3 Active Power,kW,17.63
114009,Emersons Green Lane,2023-06-05T18:00:00.000+00:00,feeder,,L2 Active Power,kW,17.53
114009,Emersons Green Lane,2023-06-05T18:00:00.000+00:00,feeder,,L1 Active Power,kW,24.94
114009,Emersons Green Lane,2023-06-05T18:00:00.000+00:00,feeder,,N Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-05T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.1
114009,Emersons Green Lane,2023-06-05T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.8
114009,Emersons Green Lane,2023-06-05T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,102.9
114009,Emersons Green Lane,2023-06-05T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-05T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-06-05T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
114009,Emersons Green Lane,2023-06-05T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.85
114009,Emersons Green Lane,2023-06-05T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.3
114009,Emersons Green Lane,2023-06-05T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.03
114009,Emersons Green Lane,2023-06-05T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
114009,Emersons Green Lane,2023-06-05T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.2
114009,Emersons Green Lane,2023-06-05T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-05T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.9
114009,Emersons Green Lane,2023-06-05T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-05T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
114009,Emersons Green Lane,2023-06-05T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-05T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
114009,Emersons Green Lane,2023-06-05T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.72
114009,Emersons Green Lane,2023-06-05T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
114009,Emersons Green Lane,2023-06-05T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-05T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
114009,Emersons Green Lane,2023-06-05T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-05T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-05T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-05T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
114009,Emersons Green Lane,2023-06-05T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-05T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.74
114009,Emersons Green Lane,2023-06-05T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,38.52
114009,Emersons Green Lane,2023-06-05T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.97
114009,Emersons Green Lane,2023-06-05T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,86.8
114009,Emersons Green Lane,2023-06-05T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,114.9
114009,Emersons Green Lane,2023-06-05T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,156.3
114009,Emersons Green Lane,2023-06-05T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.3
114009,Emersons Green Lane,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,39.5
114009,Emersons Green Lane,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
114009,Emersons Green Lane,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
114009,Emersons Green Lane,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
114009,Emersons Green Lane,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
114009,Emersons Green Lane,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
114009,Emersons Green Lane,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.87
114009,Emersons Green Lane,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,70.07
114009,Emersons Green Lane,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.79
114009,Emersons Green Lane,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,120.7
114009,Emersons Green Lane,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
114009,Emersons Green Lane,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.8
114009,Emersons Green Lane,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
114009,Emersons Green Lane,2023-06-05T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-05T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-05T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-05T17:50:00.000+00:00,feeder,,L3 Active Power,kW,15.4
114009,Emersons Green Lane,2023-06-05T17:50:00.000+00:00,feeder,,L2 Active Power,kW,20.64
114009,Emersons Green Lane,2023-06-05T17:50:00.000+00:00,feeder,,L1 Active Power,kW,19.6
114009,Emersons Green Lane,2023-06-05T17:50:00.000+00:00,feeder,,N Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-05T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.7
114009,Emersons Green Lane,2023-06-05T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.4
114009,Emersons Green Lane,2023-06-05T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,82.4
114009,Emersons Green Lane,2023-06-05T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-05T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-05T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
114009,Emersons Green Lane,2023-06-05T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.03
114009,Emersons Green Lane,2023-06-05T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.96
114009,Emersons Green Lane,2023-06-05T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.44
