Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-05T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-05T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.7
114009,Emersons Green Lane,2023-06-05T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.7
114009,Emersons Green Lane,2023-06-05T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.0
114009,Emersons Green Lane,2023-06-05T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-05T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
114009,Emersons Green Lane,2023-06-05T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-05T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
114009,Emersons Green Lane,2023-06-05T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.77
114009,Emersons Green Lane,2023-06-05T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.91
114009,Emersons Green Lane,2023-06-05T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-05T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-05T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-05T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-05T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-05T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-05T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-05T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.68
114009,Emersons Green Lane,2023-06-05T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,37.4
114009,Emersons Green Lane,2023-06-05T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.41
114009,Emersons Green Lane,2023-06-05T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,70.6
114009,Emersons Green Lane,2023-06-05T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,114.7
114009,Emersons Green Lane,2023-06-05T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,151.9
114009,Emersons Green Lane,2023-06-05T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,97.2
114009,Emersons Green Lane,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,39.6
114009,Emersons Green Lane,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
114009,Emersons Green Lane,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
114009,Emersons Green Lane,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
114009,Emersons Green Lane,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
114009,Emersons Green Lane,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
114009,Emersons Green Lane,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
114009,Emersons Green Lane,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.88
114009,Emersons Green Lane,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,75.78
114009,Emersons Green Lane,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,65.37
114009,Emersons Green Lane,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,122.6
114009,Emersons Green Lane,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
114009,Emersons Green Lane,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.9
114009,Emersons Green Lane,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
114009,Emersons Green Lane,2023-06-05T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-05T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-05T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-05T17:40:00.000+00:00,feeder,,L3 Active Power,kW,15.43
114009,Emersons Green Lane,2023-06-05T17:40:00.000+00:00,feeder,,L2 Active Power,kW,19.52
114009,Emersons Green Lane,2023-06-05T17:40:00.000+00:00,feeder,,L1 Active Power,kW,18.18
114009,Emersons Green Lane,2023-06-05T17:40:00.000+00:00,feeder,,N Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-05T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.5
114009,Emersons Green Lane,2023-06-05T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.1
114009,Emersons Green Lane,2023-06-05T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.9
114009,Emersons Green Lane,2023-06-05T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-05T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-05T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
114009,Emersons Green Lane,2023-06-05T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.18
114009,Emersons Green Lane,2023-06-05T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.6
114009,Emersons Green Lane,2023-06-05T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.56
114009,Emersons Green Lane,2023-06-05T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
114009,Emersons Green Lane,2023-06-05T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.4
114009,Emersons Green Lane,2023-06-05T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.1
114009,Emersons Green Lane,2023-06-05T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.2
114009,Emersons Green Lane,2023-06-05T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
114009,Emersons Green Lane,2023-06-05T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
114009,Emersons Green Lane,2023-06-05T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-05T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.65
114009,Emersons Green Lane,2023-06-05T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
114009,Emersons Green Lane,2023-06-05T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.12
114009,Emersons Green Lane,2023-06-05T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-05T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
114009,Emersons Green Lane,2023-06-05T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
114009,Emersons Green Lane,2023-06-05T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-05T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-05T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-05T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-05T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.0
114009,Emersons Green Lane,2023-06-05T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,30.78
114009,Emersons Green Lane,2023-06-05T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.41
114009,Emersons Green Lane,2023-06-05T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,63.2
114009,Emersons Green Lane,2023-06-05T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.1
114009,Emersons Green Lane,2023-06-05T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,126.5
114009,Emersons Green Lane,2023-06-05T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.5
114009,Emersons Green Lane,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,39.7
114009,Emersons Green Lane,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
114009,Emersons Green Lane,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
114009,Emersons Green Lane,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
114009,Emersons Green Lane,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
114009,Emersons Green Lane,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
114009,Emersons Green Lane,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
114009,Emersons Green Lane,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.26
114009,Emersons Green Lane,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,71.07
114009,Emersons Green Lane,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.27
114009,Emersons Green Lane,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,131.0
114009,Emersons Green Lane,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
114009,Emersons Green Lane,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.9
114009,Emersons Green Lane,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
114009,Emersons Green Lane,2023-06-05T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-05T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-05T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-05T17:30:00.000+00:00,feeder,,L3 Active Power,kW,16.5
114009,Emersons Green Lane,2023-06-05T17:30:00.000+00:00,feeder,,L2 Active Power,kW,21.66
114009,Emersons Green Lane,2023-06-05T17:30:00.000+00:00,feeder,,L1 Active Power,kW,15.48
114009,Emersons Green Lane,2023-06-05T17:30:00.000+00:00,feeder,,N Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-05T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.2
114009,Emersons Green Lane,2023-06-05T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,90.7
114009,Emersons Green Lane,2023-06-05T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
114009,Emersons Green Lane,2023-06-05T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
114009,Emersons Green Lane,2023-06-05T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-05T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
114009,Emersons Green Lane,2023-06-05T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.21
114009,Emersons Green Lane,2023-06-05T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.67
114009,Emersons Green Lane,2023-06-05T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.87
114009,Emersons Green Lane,2023-06-05T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-05T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-05T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.4
114009,Emersons Green Lane,2023-06-05T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-05T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
114009,Emersons Green Lane,2023-06-05T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-05T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-05T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.23
114009,Emersons Green Lane,2023-06-05T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.92
114009,Emersons Green Lane,2023-06-05T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.12
114009,Emersons Green Lane,2023-06-05T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
114009,Emersons Green Lane,2023-06-05T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
114009,Emersons Green Lane,2023-06-05T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-05T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-05T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-05T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-05T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
114009,Emersons Green Lane,2023-06-05T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.72
114009,Emersons Green Lane,2023-06-05T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,30.88
114009,Emersons Green Lane,2023-06-05T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.74
114009,Emersons Green Lane,2023-06-05T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,65.1
114009,Emersons Green Lane,2023-06-05T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.6
114009,Emersons Green Lane,2023-06-05T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,126.5
114009,Emersons Green Lane,2023-06-05T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.4
114009,Emersons Green Lane,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,39.9
114009,Emersons Green Lane,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
114009,Emersons Green Lane,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
114009,Emersons Green Lane,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
114009,Emersons Green Lane,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
114009,Emersons Green Lane,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
114009,Emersons Green Lane,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
114009,Emersons Green Lane,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.65
114009,Emersons Green Lane,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,73.14
114009,Emersons Green Lane,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.21
114009,Emersons Green Lane,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,148.3
114009,Emersons Green Lane,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
114009,Emersons Green Lane,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.7
114009,Emersons Green Lane,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
114009,Emersons Green Lane,2023-06-05T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-05T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-05T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-05T17:20:00.000+00:00,feeder,,L3 Active Power,kW,16.21
114009,Emersons Green Lane,2023-06-05T17:20:00.000+00:00,feeder,,L2 Active Power,kW,20.97
114009,Emersons Green Lane,2023-06-05T17:20:00.000+00:00,feeder,,L1 Active Power,kW,15.87
114009,Emersons Green Lane,2023-06-05T17:20:00.000+00:00,feeder,,N Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-05T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.4
114009,Emersons Green Lane,2023-06-05T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,87.2
114009,Emersons Green Lane,2023-06-05T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
114009,Emersons Green Lane,2023-06-05T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
114009,Emersons Green Lane,2023-06-05T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-05T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-06-05T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.39
114009,Emersons Green Lane,2023-06-05T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.58
114009,Emersons Green Lane,2023-06-05T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.06
114009,Emersons Green Lane,2023-06-05T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-05T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.4
114009,Emersons Green Lane,2023-06-05T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.1
114009,Emersons Green Lane,2023-06-05T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-05T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-05T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-05T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-05T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.96
114009,Emersons Green Lane,2023-06-05T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
114009,Emersons Green Lane,2023-06-05T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.02
114009,Emersons Green Lane,2023-06-05T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-05T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-05T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-05T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-05T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-05T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-05T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-05T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.06
114009,Emersons Green Lane,2023-06-05T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.15
114009,Emersons Green Lane,2023-06-05T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.41
114009,Emersons Green Lane,2023-06-05T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,54.3
114009,Emersons Green Lane,2023-06-05T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,104.7
114009,Emersons Green Lane,2023-06-05T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.6
114009,Emersons Green Lane,2023-06-05T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.1
114009,Emersons Green Lane,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,40.0
114009,Emersons Green Lane,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
114009,Emersons Green Lane,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
114009,Emersons Green Lane,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
114009,Emersons Green Lane,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
114009,Emersons Green Lane,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
114009,Emersons Green Lane,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
114009,Emersons Green Lane,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
114009,Emersons Green Lane,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.62
114009,Emersons Green Lane,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,63.44
114009,Emersons Green Lane,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.37
114009,Emersons Green Lane,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,128.2
114009,Emersons Green Lane,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
114009,Emersons Green Lane,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
114009,Emersons Green Lane,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
114009,Emersons Green Lane,2023-06-05T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-05T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-05T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-05T17:10:00.000+00:00,feeder,,L3 Active Power,kW,14.97
114009,Emersons Green Lane,2023-06-05T17:10:00.000+00:00,feeder,,L2 Active Power,kW,20.61
114009,Emersons Green Lane,2023-06-05T17:10:00.000+00:00,feeder,,L1 Active Power,kW,17.24
114009,Emersons Green Lane,2023-06-05T17:10:00.000+00:00,feeder,,N Current (RMS),A,42.1
114009,Emersons Green Lane,2023-06-05T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-05T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,85.7
114009,Emersons Green Lane,2023-06-05T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.5
114009,Emersons Green Lane,2023-06-05T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-05T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-05T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-05T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.94
114009,Emersons Green Lane,2023-06-05T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.95
114009,Emersons Green Lane,2023-06-05T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.49
114009,Emersons Green Lane,2023-06-05T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-05T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.4
114009,Emersons Green Lane,2023-06-05T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.4
114009,Emersons Green Lane,2023-06-05T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-05T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-05T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-05T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-05T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-05T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
114009,Emersons Green Lane,2023-06-05T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.0
114009,Emersons Green Lane,2023-06-05T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
114009,Emersons Green Lane,2023-06-05T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-05T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
114009,Emersons Green Lane,2023-06-05T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-05T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-05T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-05T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-05T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.26
114009,Emersons Green Lane,2023-06-05T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.78
114009,Emersons Green Lane,2023-06-05T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.28
114009,Emersons Green Lane,2023-06-05T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,61.7
114009,Emersons Green Lane,2023-06-05T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,110.8
114009,Emersons Green Lane,2023-06-05T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.7
114009,Emersons Green Lane,2023-06-05T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.1
114009,Emersons Green Lane,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,40.0
114009,Emersons Green Lane,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
114009,Emersons Green Lane,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
114009,Emersons Green Lane,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
114009,Emersons Green Lane,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
114009,Emersons Green Lane,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
114009,Emersons Green Lane,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
114009,Emersons Green Lane,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.45
114009,Emersons Green Lane,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.12
114009,Emersons Green Lane,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
114009,Emersons Green Lane,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,121.5
114009,Emersons Green Lane,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
114009,Emersons Green Lane,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
114009,Emersons Green Lane,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
114009,Emersons Green Lane,2023-06-05T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-05T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-05T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-05T17:00:00.000+00:00,feeder,,L3 Active Power,kW,20.32
114009,Emersons Green Lane,2023-06-05T17:00:00.000+00:00,feeder,,L2 Active Power,kW,29.42
114009,Emersons Green Lane,2023-06-05T17:00:00.000+00:00,feeder,,L1 Active Power,kW,13.3
114009,Emersons Green Lane,2023-06-05T17:00:00.000+00:00,feeder,,N Current (RMS),A,70.0
114009,Emersons Green Lane,2023-06-05T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,85.0
114009,Emersons Green Lane,2023-06-05T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,122.0
114009,Emersons Green Lane,2023-06-05T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
114009,Emersons Green Lane,2023-06-05T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
114009,Emersons Green Lane,2023-06-05T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-05T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-05T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.9
114009,Emersons Green Lane,2023-06-05T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.07
114009,Emersons Green Lane,2023-06-05T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.09
114009,Emersons Green Lane,2023-06-05T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-05T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,82.1
114009,Emersons Green Lane,2023-06-05T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.8
114009,Emersons Green Lane,2023-06-05T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-05T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-05T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-05T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-05T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-05T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.9
114009,Emersons Green Lane,2023-06-05T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.03
114009,Emersons Green Lane,2023-06-05T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
114009,Emersons Green Lane,2023-06-05T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-05T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
114009,Emersons Green Lane,2023-06-05T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-05T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-05T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-05T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-05T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.58
114009,Emersons Green Lane,2023-06-05T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.33
114009,Emersons Green Lane,2023-06-05T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.21
114009,Emersons Green Lane,2023-06-05T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-05T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.7
114009,Emersons Green Lane,2023-06-05T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.1
114009,Emersons Green Lane,2023-06-05T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.6
114009,Emersons Green Lane,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,40.0
114009,Emersons Green Lane,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
114009,Emersons Green Lane,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
114009,Emersons Green Lane,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
114009,Emersons Green Lane,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
114009,Emersons Green Lane,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
114009,Emersons Green Lane,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
114009,Emersons Green Lane,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
114009,Emersons Green Lane,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.17
114009,Emersons Green Lane,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,65.71
114009,Emersons Green Lane,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.64
114009,Emersons Green Lane,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,133.2
114009,Emersons Green Lane,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
114009,Emersons Green Lane,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
114009,Emersons Green Lane,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
114009,Emersons Green Lane,2023-06-05T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-05T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-05T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-05T16:50:00.000+00:00,feeder,,L3 Active Power,kW,13.53
114009,Emersons Green Lane,2023-06-05T16:50:00.000+00:00,feeder,,L2 Active Power,kW,26.59
114009,Emersons Green Lane,2023-06-05T16:50:00.000+00:00,feeder,,L1 Active Power,kW,15.31
114009,Emersons Green Lane,2023-06-05T16:50:00.000+00:00,feeder,,N Current (RMS),A,63.6
114009,Emersons Green Lane,2023-06-05T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
114009,Emersons Green Lane,2023-06-05T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,109.5
114009,Emersons Green Lane,2023-06-05T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
114009,Emersons Green Lane,2023-06-05T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
114009,Emersons Green Lane,2023-06-05T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-05T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-05T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.72
114009,Emersons Green Lane,2023-06-05T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.25
114009,Emersons Green Lane,2023-06-05T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.54
114009,Emersons Green Lane,2023-06-05T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-05T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-05T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.9
114009,Emersons Green Lane,2023-06-05T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-05T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-05T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-05T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-05T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
114009,Emersons Green Lane,2023-06-05T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.12
114009,Emersons Green Lane,2023-06-05T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.02
114009,Emersons Green Lane,2023-06-05T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
114009,Emersons Green Lane,2023-06-05T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-05T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
114009,Emersons Green Lane,2023-06-05T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-05T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.69
114009,Emersons Green Lane,2023-06-05T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-05T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-05T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.23
114009,Emersons Green Lane,2023-06-05T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.41
114009,Emersons Green Lane,2023-06-05T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.64
114009,Emersons Green Lane,2023-06-05T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,56.9
114009,Emersons Green Lane,2023-06-05T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.0
114009,Emersons Green Lane,2023-06-05T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.5
114009,Emersons Green Lane,2023-06-05T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.0
114009,Emersons Green Lane,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,39.9
114009,Emersons Green Lane,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
114009,Emersons Green Lane,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
114009,Emersons Green Lane,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
114009,Emersons Green Lane,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
114009,Emersons Green Lane,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
114009,Emersons Green Lane,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
114009,Emersons Green Lane,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.9
114009,Emersons Green Lane,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,70.38
114009,Emersons Green Lane,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.5
114009,Emersons Green Lane,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,158.4
114009,Emersons Green Lane,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
114009,Emersons Green Lane,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.5
114009,Emersons Green Lane,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
114009,Emersons Green Lane,2023-06-05T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-05T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-05T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-05T16:40:00.000+00:00,feeder,,L3 Active Power,kW,12.53
114009,Emersons Green Lane,2023-06-05T16:40:00.000+00:00,feeder,,L2 Active Power,kW,30.97
114009,Emersons Green Lane,2023-06-05T16:40:00.000+00:00,feeder,,L1 Active Power,kW,13.92
114009,Emersons Green Lane,2023-06-05T16:40:00.000+00:00,feeder,,N Current (RMS),A,78.1
114009,Emersons Green Lane,2023-06-05T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-05T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,126.5
114009,Emersons Green Lane,2023-06-05T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
114009,Emersons Green Lane,2023-06-05T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-05T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-06-05T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-05T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.08
114009,Emersons Green Lane,2023-06-05T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.66
114009,Emersons Green Lane,2023-06-05T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.81
114009,Emersons Green Lane,2023-06-05T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-05T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-05T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.6
114009,Emersons Green Lane,2023-06-05T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.7
114009,Emersons Green Lane,2023-06-05T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
114009,Emersons Green Lane,2023-06-05T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-05T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-05T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.78
114009,Emersons Green Lane,2023-06-05T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.64
114009,Emersons Green Lane,2023-06-05T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.17
114009,Emersons Green Lane,2023-06-05T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
114009,Emersons Green Lane,2023-06-05T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-05T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-05T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-05T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-05T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-05T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-05T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.29
114009,Emersons Green Lane,2023-06-05T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,27.3
114009,Emersons Green Lane,2023-06-05T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.25
114009,Emersons Green Lane,2023-06-05T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,60.5
114009,Emersons Green Lane,2023-06-05T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.8
114009,Emersons Green Lane,2023-06-05T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,112.8
114009,Emersons Green Lane,2023-06-05T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.8
114009,Emersons Green Lane,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,39.8
114009,Emersons Green Lane,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
114009,Emersons Green Lane,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
114009,Emersons Green Lane,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
114009,Emersons Green Lane,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
114009,Emersons Green Lane,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
114009,Emersons Green Lane,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
114009,Emersons Green Lane,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.68
114009,Emersons Green Lane,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,75.57
114009,Emersons Green Lane,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.15
114009,Emersons Green Lane,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,172.5
114009,Emersons Green Lane,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
114009,Emersons Green Lane,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.3
114009,Emersons Green Lane,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
114009,Emersons Green Lane,2023-06-05T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-05T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-05T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-05T16:30:00.000+00:00,feeder,,L3 Active Power,kW,11.09
114009,Emersons Green Lane,2023-06-05T16:30:00.000+00:00,feeder,,L2 Active Power,kW,25.24
114009,Emersons Green Lane,2023-06-05T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.58
114009,Emersons Green Lane,2023-06-05T16:30:00.000+00:00,feeder,,N Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-05T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-05T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,104.8
114009,Emersons Green Lane,2023-06-05T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-05T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
114009,Emersons Green Lane,2023-06-05T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-05T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-05T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.5
114009,Emersons Green Lane,2023-06-05T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.44
114009,Emersons Green Lane,2023-06-05T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.35
114009,Emersons Green Lane,2023-06-05T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-05T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.8
114009,Emersons Green Lane,2023-06-05T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-05T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.3
114009,Emersons Green Lane,2023-06-05T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
114009,Emersons Green Lane,2023-06-05T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-05T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-05T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.35
114009,Emersons Green Lane,2023-06-05T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.01
114009,Emersons Green Lane,2023-06-05T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.18
114009,Emersons Green Lane,2023-06-05T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
114009,Emersons Green Lane,2023-06-05T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-05T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
114009,Emersons Green Lane,2023-06-05T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-05T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-05T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-05T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-06-05T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.79
114009,Emersons Green Lane,2023-06-05T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,27.24
114009,Emersons Green Lane,2023-06-05T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.67
114009,Emersons Green Lane,2023-06-05T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,59.7
114009,Emersons Green Lane,2023-06-05T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.3
114009,Emersons Green Lane,2023-06-05T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,111.7
114009,Emersons Green Lane,2023-06-05T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.9
114009,Emersons Green Lane,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,39.7
114009,Emersons Green Lane,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
114009,Emersons Green Lane,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
114009,Emersons Green Lane,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
114009,Emersons Green Lane,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
114009,Emersons Green Lane,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
114009,Emersons Green Lane,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
114009,Emersons Green Lane,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.73
114009,Emersons Green Lane,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,66.92
114009,Emersons Green Lane,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.79
114009,Emersons Green Lane,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,136.6
114009,Emersons Green Lane,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
114009,Emersons Green Lane,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
114009,Emersons Green Lane,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
114009,Emersons Green Lane,2023-06-05T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-05T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-05T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-05T16:20:00.000+00:00,feeder,,L3 Active Power,kW,10.94
114009,Emersons Green Lane,2023-06-05T16:20:00.000+00:00,feeder,,L2 Active Power,kW,21.5
114009,Emersons Green Lane,2023-06-05T16:20:00.000+00:00,feeder,,L1 Active Power,kW,10.06
114009,Emersons Green Lane,2023-06-05T16:20:00.000+00:00,feeder,,N Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-05T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-05T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,89.3
114009,Emersons Green Lane,2023-06-05T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-05T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
114009,Emersons Green Lane,2023-06-05T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-06-05T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-05T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.59
114009,Emersons Green Lane,2023-06-05T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.19
114009,Emersons Green Lane,2023-06-05T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.13
