Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-05T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-05T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-05T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-05T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-05T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-05T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-05T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-05T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.53
114009,Emersons Green Lane,2023-06-05T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
114009,Emersons Green Lane,2023-06-05T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.29
114009,Emersons Green Lane,2023-06-05T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
114009,Emersons Green Lane,2023-06-05T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
114009,Emersons Green Lane,2023-06-05T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
114009,Emersons Green Lane,2023-06-05T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-05T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-06-05T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-05T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-05T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.26
114009,Emersons Green Lane,2023-06-05T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,28.37
114009,Emersons Green Lane,2023-06-05T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.2
114009,Emersons Green Lane,2023-06-05T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,70.4
114009,Emersons Green Lane,2023-06-05T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-05T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,115.7
114009,Emersons Green Lane,2023-06-05T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.5
114009,Emersons Green Lane,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,39.6
114009,Emersons Green Lane,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
114009,Emersons Green Lane,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
114009,Emersons Green Lane,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
114009,Emersons Green Lane,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
114009,Emersons Green Lane,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
114009,Emersons Green Lane,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.32
114009,Emersons Green Lane,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,64.81
114009,Emersons Green Lane,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.69
114009,Emersons Green Lane,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,141.4
114009,Emersons Green Lane,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
114009,Emersons Green Lane,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
114009,Emersons Green Lane,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
114009,Emersons Green Lane,2023-06-05T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-05T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-05T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-05T16:10:00.000+00:00,feeder,,L3 Active Power,kW,7.15
114009,Emersons Green Lane,2023-06-05T16:10:00.000+00:00,feeder,,L2 Active Power,kW,20.29
114009,Emersons Green Lane,2023-06-05T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.84
114009,Emersons Green Lane,2023-06-05T16:10:00.000+00:00,feeder,,N Current (RMS),A,64.3
114009,Emersons Green Lane,2023-06-05T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-05T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,84.6
114009,Emersons Green Lane,2023-06-05T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
114009,Emersons Green Lane,2023-06-05T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-05T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-05T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-05T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.95
114009,Emersons Green Lane,2023-06-05T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.98
114009,Emersons Green Lane,2023-06-05T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.0
114009,Emersons Green Lane,2023-06-05T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-05T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-05T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.5
114009,Emersons Green Lane,2023-06-05T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.5
114009,Emersons Green Lane,2023-06-05T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-05T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-05T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
114009,Emersons Green Lane,2023-06-05T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.95
114009,Emersons Green Lane,2023-06-05T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
114009,Emersons Green Lane,2023-06-05T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.89
114009,Emersons Green Lane,2023-06-05T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
114009,Emersons Green Lane,2023-06-05T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-05T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-05T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-05T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.75
114009,Emersons Green Lane,2023-06-05T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-05T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-05T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.09
114009,Emersons Green Lane,2023-06-05T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.35
114009,Emersons Green Lane,2023-06-05T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.92
114009,Emersons Green Lane,2023-06-05T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,52.7
114009,Emersons Green Lane,2023-06-05T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.2
114009,Emersons Green Lane,2023-06-05T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.7
114009,Emersons Green Lane,2023-06-05T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.9
114009,Emersons Green Lane,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,39.5
114009,Emersons Green Lane,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
114009,Emersons Green Lane,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
114009,Emersons Green Lane,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
114009,Emersons Green Lane,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
114009,Emersons Green Lane,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
114009,Emersons Green Lane,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.13
114009,Emersons Green Lane,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,61.37
114009,Emersons Green Lane,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.64
114009,Emersons Green Lane,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,143.6
114009,Emersons Green Lane,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
114009,Emersons Green Lane,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
114009,Emersons Green Lane,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
114009,Emersons Green Lane,2023-06-05T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-05T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-05T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-05T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.25
114009,Emersons Green Lane,2023-06-05T16:00:00.000+00:00,feeder,,L2 Active Power,kW,22.26
114009,Emersons Green Lane,2023-06-05T16:00:00.000+00:00,feeder,,L1 Active Power,kW,11.12
114009,Emersons Green Lane,2023-06-05T16:00:00.000+00:00,feeder,,N Current (RMS),A,64.3
114009,Emersons Green Lane,2023-06-05T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-05T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,91.6
114009,Emersons Green Lane,2023-06-05T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-05T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
114009,Emersons Green Lane,2023-06-05T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-06-05T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-05T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.5
114009,Emersons Green Lane,2023-06-05T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.3
114009,Emersons Green Lane,2023-06-05T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.43
114009,Emersons Green Lane,2023-06-05T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
114009,Emersons Green Lane,2023-06-05T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-05T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-05T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-05T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-05T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-05T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
114009,Emersons Green Lane,2023-06-05T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
114009,Emersons Green Lane,2023-06-05T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
114009,Emersons Green Lane,2023-06-05T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.37
114009,Emersons Green Lane,2023-06-05T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
114009,Emersons Green Lane,2023-06-05T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-05T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-05T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
114009,Emersons Green Lane,2023-06-05T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.74
114009,Emersons Green Lane,2023-06-05T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-05T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-05T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.41
114009,Emersons Green Lane,2023-06-05T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,28.42
114009,Emersons Green Lane,2023-06-05T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.25
114009,Emersons Green Lane,2023-06-05T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,64.9
114009,Emersons Green Lane,2023-06-05T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.3
114009,Emersons Green Lane,2023-06-05T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,116.8
114009,Emersons Green Lane,2023-06-05T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.0
114009,Emersons Green Lane,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,39.3
114009,Emersons Green Lane,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
114009,Emersons Green Lane,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
114009,Emersons Green Lane,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
114009,Emersons Green Lane,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
114009,Emersons Green Lane,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
114009,Emersons Green Lane,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
114009,Emersons Green Lane,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.61
114009,Emersons Green Lane,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,64.71
114009,Emersons Green Lane,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.17
114009,Emersons Green Lane,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,156.7
114009,Emersons Green Lane,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
114009,Emersons Green Lane,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
114009,Emersons Green Lane,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
114009,Emersons Green Lane,2023-06-05T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-05T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-05T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-05T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.76
114009,Emersons Green Lane,2023-06-05T15:50:00.000+00:00,feeder,,L2 Active Power,kW,18.47
114009,Emersons Green Lane,2023-06-05T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.7
114009,Emersons Green Lane,2023-06-05T15:50:00.000+00:00,feeder,,N Current (RMS),A,57.2
114009,Emersons Green Lane,2023-06-05T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-05T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.6
114009,Emersons Green Lane,2023-06-05T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-05T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-05T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-05T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
114009,Emersons Green Lane,2023-06-05T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.84
114009,Emersons Green Lane,2023-06-05T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.67
114009,Emersons Green Lane,2023-06-05T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.93
114009,Emersons Green Lane,2023-06-05T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-05T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-05T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.9
114009,Emersons Green Lane,2023-06-05T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-05T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
114009,Emersons Green Lane,2023-06-05T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-05T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
114009,Emersons Green Lane,2023-06-05T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
114009,Emersons Green Lane,2023-06-05T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.72
114009,Emersons Green Lane,2023-06-05T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.83
114009,Emersons Green Lane,2023-06-05T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
114009,Emersons Green Lane,2023-06-05T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-05T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-05T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
114009,Emersons Green Lane,2023-06-05T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-05T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-05T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-05T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.04
114009,Emersons Green Lane,2023-06-05T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.36
114009,Emersons Green Lane,2023-06-05T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.09
114009,Emersons Green Lane,2023-06-05T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,52.5
114009,Emersons Green Lane,2023-06-05T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.1
114009,Emersons Green Lane,2023-06-05T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.2
114009,Emersons Green Lane,2023-06-05T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.5
114009,Emersons Green Lane,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,39.2
114009,Emersons Green Lane,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
114009,Emersons Green Lane,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
114009,Emersons Green Lane,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
114009,Emersons Green Lane,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
114009,Emersons Green Lane,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
114009,Emersons Green Lane,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
114009,Emersons Green Lane,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.09
114009,Emersons Green Lane,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,59.22
114009,Emersons Green Lane,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.55
114009,Emersons Green Lane,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,146.9
114009,Emersons Green Lane,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
114009,Emersons Green Lane,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
114009,Emersons Green Lane,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
114009,Emersons Green Lane,2023-06-05T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-05T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-05T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-05T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.69
114009,Emersons Green Lane,2023-06-05T15:40:00.000+00:00,feeder,,L2 Active Power,kW,14.25
114009,Emersons Green Lane,2023-06-05T15:40:00.000+00:00,feeder,,L1 Active Power,kW,10.82
114009,Emersons Green Lane,2023-06-05T15:40:00.000+00:00,feeder,,N Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-05T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-05T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
114009,Emersons Green Lane,2023-06-05T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-05T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-05T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-06-05T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
114009,Emersons Green Lane,2023-06-05T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.18
114009,Emersons Green Lane,2023-06-05T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.39
114009,Emersons Green Lane,2023-06-05T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.03
114009,Emersons Green Lane,2023-06-05T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,56.8
114009,Emersons Green Lane,2023-06-05T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-05T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,86.9
114009,Emersons Green Lane,2023-06-05T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-05T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
114009,Emersons Green Lane,2023-06-05T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-05T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
114009,Emersons Green Lane,2023-06-05T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-05T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
114009,Emersons Green Lane,2023-06-05T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.26
114009,Emersons Green Lane,2023-06-05T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-05T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-05T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-05T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-05T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-05T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-05T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-05T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.27
114009,Emersons Green Lane,2023-06-05T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.41
114009,Emersons Green Lane,2023-06-05T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.04
114009,Emersons Green Lane,2023-06-05T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-05T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.1
114009,Emersons Green Lane,2023-06-05T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-05T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.4
114009,Emersons Green Lane,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,39.1
114009,Emersons Green Lane,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
114009,Emersons Green Lane,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
114009,Emersons Green Lane,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
114009,Emersons Green Lane,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
114009,Emersons Green Lane,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
114009,Emersons Green Lane,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
114009,Emersons Green Lane,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.46
114009,Emersons Green Lane,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,51.57
114009,Emersons Green Lane,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.15
114009,Emersons Green Lane,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,131.8
114009,Emersons Green Lane,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
114009,Emersons Green Lane,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
114009,Emersons Green Lane,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
114009,Emersons Green Lane,2023-06-05T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-05T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-05T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-05T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.81
114009,Emersons Green Lane,2023-06-05T15:30:00.000+00:00,feeder,,L2 Active Power,kW,16.77
114009,Emersons Green Lane,2023-06-05T15:30:00.000+00:00,feeder,,L1 Active Power,kW,10.4
114009,Emersons Green Lane,2023-06-05T15:30:00.000+00:00,feeder,,N Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-05T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
114009,Emersons Green Lane,2023-06-05T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.5
114009,Emersons Green Lane,2023-06-05T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-05T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-05T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-05T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-05T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.5
114009,Emersons Green Lane,2023-06-05T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.78
114009,Emersons Green Lane,2023-06-05T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.81
114009,Emersons Green Lane,2023-06-05T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-05T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
114009,Emersons Green Lane,2023-06-05T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.0
114009,Emersons Green Lane,2023-06-05T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-05T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
114009,Emersons Green Lane,2023-06-05T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-05T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-05T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-05T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
114009,Emersons Green Lane,2023-06-05T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
114009,Emersons Green Lane,2023-06-05T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-05T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-05T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-05T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-05T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-05T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-05T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-05T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.25
114009,Emersons Green Lane,2023-06-05T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.9
114009,Emersons Green Lane,2023-06-05T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.23
114009,Emersons Green Lane,2023-06-05T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-05T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.8
114009,Emersons Green Lane,2023-06-05T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-05T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.9
114009,Emersons Green Lane,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,38.8
114009,Emersons Green Lane,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
114009,Emersons Green Lane,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
114009,Emersons Green Lane,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
114009,Emersons Green Lane,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
114009,Emersons Green Lane,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
114009,Emersons Green Lane,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
114009,Emersons Green Lane,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.85
114009,Emersons Green Lane,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.88
114009,Emersons Green Lane,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.73
114009,Emersons Green Lane,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,111.6
114009,Emersons Green Lane,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
114009,Emersons Green Lane,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
114009,Emersons Green Lane,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
114009,Emersons Green Lane,2023-06-05T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-05T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-05T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-05T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.19
114009,Emersons Green Lane,2023-06-05T15:20:00.000+00:00,feeder,,L2 Active Power,kW,21.66
114009,Emersons Green Lane,2023-06-05T15:20:00.000+00:00,feeder,,L1 Active Power,kW,10.27
114009,Emersons Green Lane,2023-06-05T15:20:00.000+00:00,feeder,,N Current (RMS),A,70.8
114009,Emersons Green Lane,2023-06-05T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-05T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,91.2
114009,Emersons Green Lane,2023-06-05T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
114009,Emersons Green Lane,2023-06-05T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-05T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-05T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
114009,Emersons Green Lane,2023-06-05T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.3
114009,Emersons Green Lane,2023-06-05T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.56
114009,Emersons Green Lane,2023-06-05T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.64
114009,Emersons Green Lane,2023-06-05T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-05T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-05T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.9
114009,Emersons Green Lane,2023-06-05T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-05T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
114009,Emersons Green Lane,2023-06-05T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-05T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
114009,Emersons Green Lane,2023-06-05T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-05T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.06
114009,Emersons Green Lane,2023-06-05T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
114009,Emersons Green Lane,2023-06-05T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-05T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-05T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-05T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
114009,Emersons Green Lane,2023-06-05T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.51
114009,Emersons Green Lane,2023-06-05T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-05T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-05T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.62
114009,Emersons Green Lane,2023-06-05T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.81
114009,Emersons Green Lane,2023-06-05T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.38
114009,Emersons Green Lane,2023-06-05T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-05T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-05T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-05T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.5
114009,Emersons Green Lane,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,38.7
114009,Emersons Green Lane,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
114009,Emersons Green Lane,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
114009,Emersons Green Lane,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
114009,Emersons Green Lane,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
114009,Emersons Green Lane,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
114009,Emersons Green Lane,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
114009,Emersons Green Lane,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.43
114009,Emersons Green Lane,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.09
114009,Emersons Green Lane,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.63
114009,Emersons Green Lane,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
114009,Emersons Green Lane,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
114009,Emersons Green Lane,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
114009,Emersons Green Lane,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
114009,Emersons Green Lane,2023-06-05T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-05T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-05T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-05T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.91
114009,Emersons Green Lane,2023-06-05T15:10:00.000+00:00,feeder,,L2 Active Power,kW,17.88
114009,Emersons Green Lane,2023-06-05T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.41
114009,Emersons Green Lane,2023-06-05T15:10:00.000+00:00,feeder,,N Current (RMS),A,57.3
114009,Emersons Green Lane,2023-06-05T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-05T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.0
114009,Emersons Green Lane,2023-06-05T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-05T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-05T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-05T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-06-05T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.86
114009,Emersons Green Lane,2023-06-05T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.57
114009,Emersons Green Lane,2023-06-05T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.89
114009,Emersons Green Lane,2023-06-05T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-05T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.3
114009,Emersons Green Lane,2023-06-05T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.5
114009,Emersons Green Lane,2023-06-05T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-05T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
114009,Emersons Green Lane,2023-06-05T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-05T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
114009,Emersons Green Lane,2023-06-05T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.4
114009,Emersons Green Lane,2023-06-05T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.08
114009,Emersons Green Lane,2023-06-05T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
114009,Emersons Green Lane,2023-06-05T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-05T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-05T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-05T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-05T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.88
114009,Emersons Green Lane,2023-06-05T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-05T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-05T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.25
114009,Emersons Green Lane,2023-06-05T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.69
114009,Emersons Green Lane,2023-06-05T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.64
114009,Emersons Green Lane,2023-06-05T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-05T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-05T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-05T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.9
114009,Emersons Green Lane,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,38.5
114009,Emersons Green Lane,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
114009,Emersons Green Lane,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
114009,Emersons Green Lane,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
114009,Emersons Green Lane,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
114009,Emersons Green Lane,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
114009,Emersons Green Lane,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
114009,Emersons Green Lane,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
114009,Emersons Green Lane,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
114009,Emersons Green Lane,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.43
114009,Emersons Green Lane,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.22
114009,Emersons Green Lane,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.38
114009,Emersons Green Lane,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
114009,Emersons Green Lane,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
114009,Emersons Green Lane,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
114009,Emersons Green Lane,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
114009,Emersons Green Lane,2023-06-05T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-05T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-05T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-05T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.43
114009,Emersons Green Lane,2023-06-05T15:00:00.000+00:00,feeder,,L2 Active Power,kW,13.85
114009,Emersons Green Lane,2023-06-05T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.37
114009,Emersons Green Lane,2023-06-05T15:00:00.000+00:00,feeder,,N Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-05T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
114009,Emersons Green Lane,2023-06-05T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
114009,Emersons Green Lane,2023-06-05T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-05T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-06-05T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-06-05T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-05T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.41
114009,Emersons Green Lane,2023-06-05T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.41
114009,Emersons Green Lane,2023-06-05T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.65
114009,Emersons Green Lane,2023-06-05T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-05T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-05T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-05T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-05T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
114009,Emersons Green Lane,2023-06-05T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-05T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-05T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.09
114009,Emersons Green Lane,2023-06-05T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-05T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
114009,Emersons Green Lane,2023-06-05T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
114009,Emersons Green Lane,2023-06-05T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-05T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-05T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-05T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-05T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-05T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-05T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.38
114009,Emersons Green Lane,2023-06-05T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.27
114009,Emersons Green Lane,2023-06-05T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.14
114009,Emersons Green Lane,2023-06-05T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-05T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-05T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
114009,Emersons Green Lane,2023-06-05T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,38.4
114009,Emersons Green Lane,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
114009,Emersons Green Lane,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
114009,Emersons Green Lane,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
114009,Emersons Green Lane,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
114009,Emersons Green Lane,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
114009,Emersons Green Lane,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
114009,Emersons Green Lane,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
114009,Emersons Green Lane,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
114009,Emersons Green Lane,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.31
114009,Emersons Green Lane,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.92
114009,Emersons Green Lane,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.91
114009,Emersons Green Lane,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
114009,Emersons Green Lane,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
114009,Emersons Green Lane,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
114009,Emersons Green Lane,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
114009,Emersons Green Lane,2023-06-05T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-05T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-05T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-05T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.98
114009,Emersons Green Lane,2023-06-05T14:50:00.000+00:00,feeder,,L2 Active Power,kW,18.61
114009,Emersons Green Lane,2023-06-05T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.53
114009,Emersons Green Lane,2023-06-05T14:50:00.000+00:00,feeder,,N Current (RMS),A,60.5
114009,Emersons Green Lane,2023-06-05T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-05T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.2
114009,Emersons Green Lane,2023-06-05T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-05T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-05T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-05T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
114009,Emersons Green Lane,2023-06-05T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.48
114009,Emersons Green Lane,2023-06-05T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.23
114009,Emersons Green Lane,2023-06-05T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.66
