Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-05T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-05T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-05T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.5
114009,Emersons Green Lane,2023-06-05T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.1
114009,Emersons Green Lane,2023-06-05T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.34
114009,Emersons Green Lane,2023-06-05T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-05T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-05T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-05T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.99
114009,Emersons Green Lane,2023-06-05T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
114009,Emersons Green Lane,2023-06-05T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
114009,Emersons Green Lane,2023-06-05T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-05T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-05T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-05T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.08
114009,Emersons Green Lane,2023-06-05T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-05T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-05T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.73
114009,Emersons Green Lane,2023-06-05T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.25
114009,Emersons Green Lane,2023-06-05T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.44
114009,Emersons Green Lane,2023-06-05T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-05T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.3
114009,Emersons Green Lane,2023-06-05T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-05T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,38.2
114009,Emersons Green Lane,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
114009,Emersons Green Lane,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
114009,Emersons Green Lane,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
114009,Emersons Green Lane,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
114009,Emersons Green Lane,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
114009,Emersons Green Lane,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
114009,Emersons Green Lane,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
114009,Emersons Green Lane,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
114009,Emersons Green Lane,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.28
114009,Emersons Green Lane,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.08
114009,Emersons Green Lane,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.45
114009,Emersons Green Lane,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,115.6
114009,Emersons Green Lane,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
114009,Emersons Green Lane,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
114009,Emersons Green Lane,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
114009,Emersons Green Lane,2023-06-05T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-05T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-05T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-05T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.15
114009,Emersons Green Lane,2023-06-05T14:40:00.000+00:00,feeder,,L2 Active Power,kW,16.72
114009,Emersons Green Lane,2023-06-05T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.85
114009,Emersons Green Lane,2023-06-05T14:40:00.000+00:00,feeder,,N Current (RMS),A,58.4
114009,Emersons Green Lane,2023-06-05T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
114009,Emersons Green Lane,2023-06-05T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.9
114009,Emersons Green Lane,2023-06-05T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-05T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-05T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-05T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-05T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.76
114009,Emersons Green Lane,2023-06-05T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.15
114009,Emersons Green Lane,2023-06-05T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.75
114009,Emersons Green Lane,2023-06-05T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
114009,Emersons Green Lane,2023-06-05T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-05T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-05T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
114009,Emersons Green Lane,2023-06-05T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
114009,Emersons Green Lane,2023-06-05T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-05T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-05T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-05T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.0
114009,Emersons Green Lane,2023-06-05T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
114009,Emersons Green Lane,2023-06-05T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
114009,Emersons Green Lane,2023-06-05T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-05T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-05T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-05T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-06-05T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-05T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-05T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.66
114009,Emersons Green Lane,2023-06-05T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.09
114009,Emersons Green Lane,2023-06-05T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.58
114009,Emersons Green Lane,2023-06-05T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,58.4
114009,Emersons Green Lane,2023-06-05T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-05T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-05T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.0
114009,Emersons Green Lane,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,38.0
114009,Emersons Green Lane,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
114009,Emersons Green Lane,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
114009,Emersons Green Lane,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
114009,Emersons Green Lane,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
114009,Emersons Green Lane,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
114009,Emersons Green Lane,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
114009,Emersons Green Lane,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
114009,Emersons Green Lane,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
114009,Emersons Green Lane,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.9
114009,Emersons Green Lane,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.95
114009,Emersons Green Lane,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.95
114009,Emersons Green Lane,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
114009,Emersons Green Lane,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
114009,Emersons Green Lane,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
114009,Emersons Green Lane,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
114009,Emersons Green Lane,2023-06-05T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-06-05T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-05T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-05T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.64
114009,Emersons Green Lane,2023-06-05T14:30:00.000+00:00,feeder,,L2 Active Power,kW,13.04
114009,Emersons Green Lane,2023-06-05T14:30:00.000+00:00,feeder,,L1 Active Power,kW,8.73
114009,Emersons Green Lane,2023-06-05T14:30:00.000+00:00,feeder,,N Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-05T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-05T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
114009,Emersons Green Lane,2023-06-05T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-05T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-05T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-05T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
114009,Emersons Green Lane,2023-06-05T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.89
114009,Emersons Green Lane,2023-06-05T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.97
114009,Emersons Green Lane,2023-06-05T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.27
114009,Emersons Green Lane,2023-06-05T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
114009,Emersons Green Lane,2023-06-05T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-05T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-05T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-05T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-05T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-05T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-05T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-05T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.96
114009,Emersons Green Lane,2023-06-05T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
114009,Emersons Green Lane,2023-06-05T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-05T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-05T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-05T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-05T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-05T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-05T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-05T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.97
114009,Emersons Green Lane,2023-06-05T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.7
114009,Emersons Green Lane,2023-06-05T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.69
114009,Emersons Green Lane,2023-06-05T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,64.1
114009,Emersons Green Lane,2023-06-05T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-05T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-05T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.9
114009,Emersons Green Lane,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,37.9
114009,Emersons Green Lane,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
114009,Emersons Green Lane,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
114009,Emersons Green Lane,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
114009,Emersons Green Lane,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
114009,Emersons Green Lane,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
114009,Emersons Green Lane,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
114009,Emersons Green Lane,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
114009,Emersons Green Lane,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
114009,Emersons Green Lane,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.78
114009,Emersons Green Lane,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.68
114009,Emersons Green Lane,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.37
114009,Emersons Green Lane,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
114009,Emersons Green Lane,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
114009,Emersons Green Lane,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
114009,Emersons Green Lane,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
114009,Emersons Green Lane,2023-06-05T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-05T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-05T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-05T14:20:00.000+00:00,feeder,,L3 Active Power,kW,6.35
114009,Emersons Green Lane,2023-06-05T14:20:00.000+00:00,feeder,,L2 Active Power,kW,13.15
114009,Emersons Green Lane,2023-06-05T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.56
114009,Emersons Green Lane,2023-06-05T14:20:00.000+00:00,feeder,,N Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-05T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-05T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
114009,Emersons Green Lane,2023-06-05T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-05T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
114009,Emersons Green Lane,2023-06-05T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-06-05T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-05T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.2
114009,Emersons Green Lane,2023-06-05T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.76
114009,Emersons Green Lane,2023-06-05T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.5
114009,Emersons Green Lane,2023-06-05T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
114009,Emersons Green Lane,2023-06-05T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-05T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-05T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-05T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-05T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-05T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-05T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-05T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.27
114009,Emersons Green Lane,2023-06-05T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
114009,Emersons Green Lane,2023-06-05T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-05T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-05T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-05T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-05T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-05T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-05T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-05T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.4
114009,Emersons Green Lane,2023-06-05T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.08
114009,Emersons Green Lane,2023-06-05T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.35
114009,Emersons Green Lane,2023-06-05T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-05T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-05T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-05T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.7
114009,Emersons Green Lane,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,37.6
114009,Emersons Green Lane,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
114009,Emersons Green Lane,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
114009,Emersons Green Lane,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
114009,Emersons Green Lane,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
114009,Emersons Green Lane,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
114009,Emersons Green Lane,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
114009,Emersons Green Lane,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
114009,Emersons Green Lane,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
114009,Emersons Green Lane,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.21
114009,Emersons Green Lane,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.27
114009,Emersons Green Lane,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.28
114009,Emersons Green Lane,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
114009,Emersons Green Lane,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
114009,Emersons Green Lane,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
114009,Emersons Green Lane,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
114009,Emersons Green Lane,2023-06-05T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-05T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-05T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-05T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.46
114009,Emersons Green Lane,2023-06-05T14:10:00.000+00:00,feeder,,L2 Active Power,kW,12.32
114009,Emersons Green Lane,2023-06-05T14:10:00.000+00:00,feeder,,L1 Active Power,kW,9.74
114009,Emersons Green Lane,2023-06-05T14:10:00.000+00:00,feeder,,N Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-05T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-05T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-05T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-05T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-05T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-05T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
114009,Emersons Green Lane,2023-06-05T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.58
114009,Emersons Green Lane,2023-06-05T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.95
114009,Emersons Green Lane,2023-06-05T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.82
114009,Emersons Green Lane,2023-06-05T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.9
114009,Emersons Green Lane,2023-06-05T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-05T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-05T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-05T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-05T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-05T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-05T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-05T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.07
114009,Emersons Green Lane,2023-06-05T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
114009,Emersons Green Lane,2023-06-05T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-05T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-05T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-05T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-05T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-05T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-05T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-05T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.44
114009,Emersons Green Lane,2023-06-05T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.26
114009,Emersons Green Lane,2023-06-05T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.16
114009,Emersons Green Lane,2023-06-05T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-05T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-05T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-05T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,37.4
114009,Emersons Green Lane,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
114009,Emersons Green Lane,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
114009,Emersons Green Lane,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
114009,Emersons Green Lane,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
114009,Emersons Green Lane,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
114009,Emersons Green Lane,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
114009,Emersons Green Lane,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
114009,Emersons Green Lane,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.79
114009,Emersons Green Lane,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.62
114009,Emersons Green Lane,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.51
114009,Emersons Green Lane,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
114009,Emersons Green Lane,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
114009,Emersons Green Lane,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
114009,Emersons Green Lane,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
114009,Emersons Green Lane,2023-06-05T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-05T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-06-05T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-05T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.96
114009,Emersons Green Lane,2023-06-05T14:00:00.000+00:00,feeder,,L2 Active Power,kW,12.65
114009,Emersons Green Lane,2023-06-05T14:00:00.000+00:00,feeder,,L1 Active Power,kW,9.19
114009,Emersons Green Lane,2023-06-05T14:00:00.000+00:00,feeder,,N Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-05T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
114009,Emersons Green Lane,2023-06-05T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
114009,Emersons Green Lane,2023-06-05T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-05T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-05T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-05T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-05T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.96
114009,Emersons Green Lane,2023-06-05T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.08
114009,Emersons Green Lane,2023-06-05T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.25
114009,Emersons Green Lane,2023-06-05T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-05T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-05T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.9
114009,Emersons Green Lane,2023-06-05T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.9
114009,Emersons Green Lane,2023-06-05T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
114009,Emersons Green Lane,2023-06-05T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
114009,Emersons Green Lane,2023-06-05T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-05T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
114009,Emersons Green Lane,2023-06-05T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.17
114009,Emersons Green Lane,2023-06-05T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
114009,Emersons Green Lane,2023-06-05T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-05T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
114009,Emersons Green Lane,2023-06-05T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-05T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-05T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-05T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-05T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-05T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.49
114009,Emersons Green Lane,2023-06-05T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.69
114009,Emersons Green Lane,2023-06-05T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.88
114009,Emersons Green Lane,2023-06-05T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-05T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-05T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-05T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,37.1
114009,Emersons Green Lane,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
114009,Emersons Green Lane,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
114009,Emersons Green Lane,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
114009,Emersons Green Lane,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
114009,Emersons Green Lane,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
114009,Emersons Green Lane,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
114009,Emersons Green Lane,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.06
114009,Emersons Green Lane,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.59
114009,Emersons Green Lane,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.01
114009,Emersons Green Lane,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
114009,Emersons Green Lane,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
114009,Emersons Green Lane,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
114009,Emersons Green Lane,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
114009,Emersons Green Lane,2023-06-05T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-05T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-05T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-05T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.12
114009,Emersons Green Lane,2023-06-05T13:50:00.000+00:00,feeder,,L2 Active Power,kW,12.82
114009,Emersons Green Lane,2023-06-05T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.2
114009,Emersons Green Lane,2023-06-05T13:50:00.000+00:00,feeder,,N Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-05T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
114009,Emersons Green Lane,2023-06-05T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-05T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-05T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-05T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-05T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
114009,Emersons Green Lane,2023-06-05T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.22
114009,Emersons Green Lane,2023-06-05T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.91
114009,Emersons Green Lane,2023-06-05T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.2
114009,Emersons Green Lane,2023-06-05T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
114009,Emersons Green Lane,2023-06-05T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
114009,Emersons Green Lane,2023-06-05T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-05T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-05T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-05T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-05T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-05T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.65
114009,Emersons Green Lane,2023-06-05T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.0
114009,Emersons Green Lane,2023-06-05T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
114009,Emersons Green Lane,2023-06-05T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
114009,Emersons Green Lane,2023-06-05T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
114009,Emersons Green Lane,2023-06-05T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-05T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-05T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-05T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-05T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-05T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.93
114009,Emersons Green Lane,2023-06-05T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.84
114009,Emersons Green Lane,2023-06-05T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.25
114009,Emersons Green Lane,2023-06-05T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-05T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-05T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-05T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,36.9
114009,Emersons Green Lane,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
114009,Emersons Green Lane,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
114009,Emersons Green Lane,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
114009,Emersons Green Lane,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
114009,Emersons Green Lane,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
114009,Emersons Green Lane,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
114009,Emersons Green Lane,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.93
114009,Emersons Green Lane,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.56
114009,Emersons Green Lane,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.45
114009,Emersons Green Lane,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
114009,Emersons Green Lane,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
114009,Emersons Green Lane,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
114009,Emersons Green Lane,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
114009,Emersons Green Lane,2023-06-05T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-05T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-05T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-05T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.81
114009,Emersons Green Lane,2023-06-05T13:40:00.000+00:00,feeder,,L2 Active Power,kW,11.49
114009,Emersons Green Lane,2023-06-05T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.47
114009,Emersons Green Lane,2023-06-05T13:40:00.000+00:00,feeder,,N Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-05T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-05T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-05T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
114009,Emersons Green Lane,2023-06-05T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-05T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-06-05T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
114009,Emersons Green Lane,2023-06-05T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.15
114009,Emersons Green Lane,2023-06-05T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.08
114009,Emersons Green Lane,2023-06-05T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.71
114009,Emersons Green Lane,2023-06-05T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-05T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-05T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-05T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-05T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-05T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-05T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-05T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-05T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.88
114009,Emersons Green Lane,2023-06-05T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
114009,Emersons Green Lane,2023-06-05T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-05T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-05T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-05T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-05T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-05T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-05T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-05T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.25
114009,Emersons Green Lane,2023-06-05T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.37
114009,Emersons Green Lane,2023-06-05T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.93
114009,Emersons Green Lane,2023-06-05T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-05T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-05T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-05T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,36.7
114009,Emersons Green Lane,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
114009,Emersons Green Lane,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
114009,Emersons Green Lane,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
114009,Emersons Green Lane,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
114009,Emersons Green Lane,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
114009,Emersons Green Lane,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
114009,Emersons Green Lane,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.45
114009,Emersons Green Lane,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.82
114009,Emersons Green Lane,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.84
114009,Emersons Green Lane,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
114009,Emersons Green Lane,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
114009,Emersons Green Lane,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
114009,Emersons Green Lane,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
114009,Emersons Green Lane,2023-06-05T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-05T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-05T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-05T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.68
114009,Emersons Green Lane,2023-06-05T13:30:00.000+00:00,feeder,,L2 Active Power,kW,10.99
114009,Emersons Green Lane,2023-06-05T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.82
114009,Emersons Green Lane,2023-06-05T13:30:00.000+00:00,feeder,,N Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-05T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
114009,Emersons Green Lane,2023-06-05T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-05T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-05T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-05T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-05T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-05T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.58
114009,Emersons Green Lane,2023-06-05T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.54
114009,Emersons Green Lane,2023-06-05T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.04
114009,Emersons Green Lane,2023-06-05T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-05T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.9
114009,Emersons Green Lane,2023-06-05T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.3
114009,Emersons Green Lane,2023-06-05T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-05T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-05T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-05T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-05T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-05T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.03
114009,Emersons Green Lane,2023-06-05T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
114009,Emersons Green Lane,2023-06-05T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-05T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-05T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-05T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-05T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.56
114009,Emersons Green Lane,2023-06-05T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-05T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-05T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.71
114009,Emersons Green Lane,2023-06-05T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.09
114009,Emersons Green Lane,2023-06-05T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.23
114009,Emersons Green Lane,2023-06-05T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-05T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.3
114009,Emersons Green Lane,2023-06-05T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-05T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,36.5
114009,Emersons Green Lane,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
114009,Emersons Green Lane,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
114009,Emersons Green Lane,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
114009,Emersons Green Lane,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
114009,Emersons Green Lane,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
114009,Emersons Green Lane,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
114009,Emersons Green Lane,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
114009,Emersons Green Lane,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.26
114009,Emersons Green Lane,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.64
114009,Emersons Green Lane,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.77
114009,Emersons Green Lane,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
114009,Emersons Green Lane,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
114009,Emersons Green Lane,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
114009,Emersons Green Lane,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
114009,Emersons Green Lane,2023-06-05T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-05T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-05T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-06-05T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.57
114009,Emersons Green Lane,2023-06-05T13:20:00.000+00:00,feeder,,L2 Active Power,kW,14.01
114009,Emersons Green Lane,2023-06-05T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.81
114009,Emersons Green Lane,2023-06-05T13:20:00.000+00:00,feeder,,N Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-05T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
114009,Emersons Green Lane,2023-06-05T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
114009,Emersons Green Lane,2023-06-05T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-05T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-05T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-05T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-05T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.08
114009,Emersons Green Lane,2023-06-05T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.84
114009,Emersons Green Lane,2023-06-05T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.49
114009,Emersons Green Lane,2023-06-05T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.6
