Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-05T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
114009,Emersons Green Lane,2023-06-05T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.2
114009,Emersons Green Lane,2023-06-05T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.9
114009,Emersons Green Lane,2023-06-05T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-05T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-05T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-05T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-05T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.35
114009,Emersons Green Lane,2023-06-05T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
114009,Emersons Green Lane,2023-06-05T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-05T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-05T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-05T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-05T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.37
114009,Emersons Green Lane,2023-06-05T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-05T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-05T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.15
114009,Emersons Green Lane,2023-06-05T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.84
114009,Emersons Green Lane,2023-06-05T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.01
114009,Emersons Green Lane,2023-06-05T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.5
114009,Emersons Green Lane,2023-06-05T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-05T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-05T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,36.3
114009,Emersons Green Lane,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
114009,Emersons Green Lane,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
114009,Emersons Green Lane,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
114009,Emersons Green Lane,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
114009,Emersons Green Lane,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
114009,Emersons Green Lane,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
114009,Emersons Green Lane,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
114009,Emersons Green Lane,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.16
114009,Emersons Green Lane,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.04
114009,Emersons Green Lane,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.18
114009,Emersons Green Lane,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
114009,Emersons Green Lane,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
114009,Emersons Green Lane,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
114009,Emersons Green Lane,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
114009,Emersons Green Lane,2023-06-05T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-05T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-05T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-05T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.19
114009,Emersons Green Lane,2023-06-05T13:10:00.000+00:00,feeder,,L2 Active Power,kW,13.71
114009,Emersons Green Lane,2023-06-05T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.78
114009,Emersons Green Lane,2023-06-05T13:10:00.000+00:00,feeder,,N Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-05T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-05T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
114009,Emersons Green Lane,2023-06-05T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-05T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-05T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
114009,Emersons Green Lane,2023-06-05T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-05T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.99
114009,Emersons Green Lane,2023-06-05T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.96
114009,Emersons Green Lane,2023-06-05T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.96
114009,Emersons Green Lane,2023-06-05T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-05T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
114009,Emersons Green Lane,2023-06-05T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-05T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-05T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-05T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-05T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-05T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-05T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.98
114009,Emersons Green Lane,2023-06-05T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
114009,Emersons Green Lane,2023-06-05T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-05T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-05T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-05T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-05T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.79
114009,Emersons Green Lane,2023-06-05T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-05T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.13
114009,Emersons Green Lane,2023-06-05T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.6
114009,Emersons Green Lane,2023-06-05T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.26
114009,Emersons Green Lane,2023-06-05T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.71
114009,Emersons Green Lane,2023-06-05T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-05T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
114009,Emersons Green Lane,2023-06-05T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.1
114009,Emersons Green Lane,2023-06-05T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,36.1
114009,Emersons Green Lane,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
114009,Emersons Green Lane,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
114009,Emersons Green Lane,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
114009,Emersons Green Lane,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
114009,Emersons Green Lane,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
114009,Emersons Green Lane,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
114009,Emersons Green Lane,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
114009,Emersons Green Lane,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
114009,Emersons Green Lane,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.1
114009,Emersons Green Lane,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.92
114009,Emersons Green Lane,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.34
114009,Emersons Green Lane,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,114.4
114009,Emersons Green Lane,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
114009,Emersons Green Lane,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
114009,Emersons Green Lane,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
114009,Emersons Green Lane,2023-06-05T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-05T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-05T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-05T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.62
114009,Emersons Green Lane,2023-06-05T13:00:00.000+00:00,feeder,,L2 Active Power,kW,16.01
114009,Emersons Green Lane,2023-06-05T13:00:00.000+00:00,feeder,,L1 Active Power,kW,8.68
114009,Emersons Green Lane,2023-06-05T13:00:00.000+00:00,feeder,,N Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-05T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
114009,Emersons Green Lane,2023-06-05T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.8
114009,Emersons Green Lane,2023-06-05T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-05T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-05T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.99
114009,Emersons Green Lane,2023-06-05T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
114009,Emersons Green Lane,2023-06-05T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.29
114009,Emersons Green Lane,2023-06-05T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.79
114009,Emersons Green Lane,2023-06-05T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.12
114009,Emersons Green Lane,2023-06-05T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-05T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
114009,Emersons Green Lane,2023-06-05T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-05T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-05T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-05T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-05T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-05T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-05T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.03
114009,Emersons Green Lane,2023-06-05T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
114009,Emersons Green Lane,2023-06-05T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-05T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-05T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-05T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-05T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-05T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-05T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-05T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.09
114009,Emersons Green Lane,2023-06-05T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.04
114009,Emersons Green Lane,2023-06-05T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.49
114009,Emersons Green Lane,2023-06-05T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.3
114009,Emersons Green Lane,2023-06-05T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-05T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.1
114009,Emersons Green Lane,2023-06-05T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,35.9
114009,Emersons Green Lane,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
114009,Emersons Green Lane,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
114009,Emersons Green Lane,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
114009,Emersons Green Lane,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
114009,Emersons Green Lane,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
114009,Emersons Green Lane,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
114009,Emersons Green Lane,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
114009,Emersons Green Lane,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
114009,Emersons Green Lane,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.3
114009,Emersons Green Lane,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.86
114009,Emersons Green Lane,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.08
114009,Emersons Green Lane,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,107.9
114009,Emersons Green Lane,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
114009,Emersons Green Lane,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
114009,Emersons Green Lane,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
114009,Emersons Green Lane,2023-06-05T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-05T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-05T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-05T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.62
114009,Emersons Green Lane,2023-06-05T12:50:00.000+00:00,feeder,,L2 Active Power,kW,15.41
114009,Emersons Green Lane,2023-06-05T12:50:00.000+00:00,feeder,,L1 Active Power,kW,8.24
114009,Emersons Green Lane,2023-06-05T12:50:00.000+00:00,feeder,,N Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-05T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
114009,Emersons Green Lane,2023-06-05T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.3
114009,Emersons Green Lane,2023-06-05T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-05T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-05T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
114009,Emersons Green Lane,2023-06-05T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-05T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.92
114009,Emersons Green Lane,2023-06-05T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.12
114009,Emersons Green Lane,2023-06-05T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.73
114009,Emersons Green Lane,2023-06-05T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-05T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
114009,Emersons Green Lane,2023-06-05T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-05T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-05T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-05T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-05T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-05T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
114009,Emersons Green Lane,2023-06-05T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.1
114009,Emersons Green Lane,2023-06-05T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
114009,Emersons Green Lane,2023-06-05T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-05T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
114009,Emersons Green Lane,2023-06-05T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-05T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-05T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-05T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-05T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-05T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.51
114009,Emersons Green Lane,2023-06-05T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.58
114009,Emersons Green Lane,2023-06-05T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.43
114009,Emersons Green Lane,2023-06-05T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-05T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-05T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-05T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,35.8
114009,Emersons Green Lane,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
114009,Emersons Green Lane,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
114009,Emersons Green Lane,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
114009,Emersons Green Lane,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
114009,Emersons Green Lane,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
114009,Emersons Green Lane,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
114009,Emersons Green Lane,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
114009,Emersons Green Lane,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
114009,Emersons Green Lane,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.64
114009,Emersons Green Lane,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.22
114009,Emersons Green Lane,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.16
114009,Emersons Green Lane,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
114009,Emersons Green Lane,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
114009,Emersons Green Lane,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
114009,Emersons Green Lane,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
114009,Emersons Green Lane,2023-06-05T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-05T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-05T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-05T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.75
114009,Emersons Green Lane,2023-06-05T12:40:00.000+00:00,feeder,,L2 Active Power,kW,14.1
114009,Emersons Green Lane,2023-06-05T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.75
114009,Emersons Green Lane,2023-06-05T12:40:00.000+00:00,feeder,,N Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-05T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-05T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
114009,Emersons Green Lane,2023-06-05T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-05T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-05T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-05T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-05T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.48
114009,Emersons Green Lane,2023-06-05T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.26
114009,Emersons Green Lane,2023-06-05T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.28
114009,Emersons Green Lane,2023-06-05T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-05T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
114009,Emersons Green Lane,2023-06-05T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-05T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-05T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-05T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-05T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-05T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
114009,Emersons Green Lane,2023-06-05T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.16
114009,Emersons Green Lane,2023-06-05T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.91
114009,Emersons Green Lane,2023-06-05T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-05T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
114009,Emersons Green Lane,2023-06-05T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-05T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-05T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-05T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-05T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-05T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.35
114009,Emersons Green Lane,2023-06-05T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.51
114009,Emersons Green Lane,2023-06-05T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.55
114009,Emersons Green Lane,2023-06-05T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-05T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-05T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.1
114009,Emersons Green Lane,2023-06-05T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,35.6
114009,Emersons Green Lane,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
114009,Emersons Green Lane,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
114009,Emersons Green Lane,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
114009,Emersons Green Lane,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
114009,Emersons Green Lane,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
114009,Emersons Green Lane,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
114009,Emersons Green Lane,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
114009,Emersons Green Lane,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
114009,Emersons Green Lane,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.24
114009,Emersons Green Lane,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.03
114009,Emersons Green Lane,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.5
114009,Emersons Green Lane,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
114009,Emersons Green Lane,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
114009,Emersons Green Lane,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
114009,Emersons Green Lane,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
114009,Emersons Green Lane,2023-06-05T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-05T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-05T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-05T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.65
114009,Emersons Green Lane,2023-06-05T12:30:00.000+00:00,feeder,,L2 Active Power,kW,10.24
114009,Emersons Green Lane,2023-06-05T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.49
114009,Emersons Green Lane,2023-06-05T12:30:00.000+00:00,feeder,,N Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-05T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-05T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
114009,Emersons Green Lane,2023-06-05T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-05T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-05T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-05T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
114009,Emersons Green Lane,2023-06-05T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.37
114009,Emersons Green Lane,2023-06-05T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.41
114009,Emersons Green Lane,2023-06-05T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.25
114009,Emersons Green Lane,2023-06-05T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
114009,Emersons Green Lane,2023-06-05T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-05T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-05T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-05T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-05T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-05T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-05T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
114009,Emersons Green Lane,2023-06-05T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.34
114009,Emersons Green Lane,2023-06-05T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.24
114009,Emersons Green Lane,2023-06-05T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-05T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
114009,Emersons Green Lane,2023-06-05T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
114009,Emersons Green Lane,2023-06-05T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
114009,Emersons Green Lane,2023-06-05T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.82
114009,Emersons Green Lane,2023-06-05T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-05T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-05T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.68
114009,Emersons Green Lane,2023-06-05T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.06
114009,Emersons Green Lane,2023-06-05T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.17
114009,Emersons Green Lane,2023-06-05T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-05T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-05T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-05T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,35.3
114009,Emersons Green Lane,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
114009,Emersons Green Lane,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
114009,Emersons Green Lane,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
114009,Emersons Green Lane,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
114009,Emersons Green Lane,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
114009,Emersons Green Lane,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
114009,Emersons Green Lane,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
114009,Emersons Green Lane,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
114009,Emersons Green Lane,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.4
114009,Emersons Green Lane,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.05
114009,Emersons Green Lane,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.15
114009,Emersons Green Lane,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
114009,Emersons Green Lane,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
114009,Emersons Green Lane,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
114009,Emersons Green Lane,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
114009,Emersons Green Lane,2023-06-05T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-05T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-05T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-05T12:20:00.000+00:00,feeder,,L3 Active Power,kW,12.85
114009,Emersons Green Lane,2023-06-05T12:20:00.000+00:00,feeder,,L2 Active Power,kW,11.41
114009,Emersons Green Lane,2023-06-05T12:20:00.000+00:00,feeder,,L1 Active Power,kW,11.93
114009,Emersons Green Lane,2023-06-05T12:20:00.000+00:00,feeder,,N Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-05T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
114009,Emersons Green Lane,2023-06-05T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-05T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
114009,Emersons Green Lane,2023-06-05T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-05T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-06-05T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-05T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.69
114009,Emersons Green Lane,2023-06-05T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.14
114009,Emersons Green Lane,2023-06-05T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.68
114009,Emersons Green Lane,2023-06-05T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-05T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
114009,Emersons Green Lane,2023-06-05T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-05T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.1
114009,Emersons Green Lane,2023-06-05T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-05T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-05T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-05T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
114009,Emersons Green Lane,2023-06-05T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.1
114009,Emersons Green Lane,2023-06-05T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.92
114009,Emersons Green Lane,2023-06-05T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-05T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
114009,Emersons Green Lane,2023-06-05T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
114009,Emersons Green Lane,2023-06-05T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
114009,Emersons Green Lane,2023-06-05T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.61
114009,Emersons Green Lane,2023-06-05T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-05T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-05T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.68
114009,Emersons Green Lane,2023-06-05T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.97
114009,Emersons Green Lane,2023-06-05T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.25
114009,Emersons Green Lane,2023-06-05T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
114009,Emersons Green Lane,2023-06-05T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-05T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-05T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,35.1
114009,Emersons Green Lane,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
114009,Emersons Green Lane,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
114009,Emersons Green Lane,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
114009,Emersons Green Lane,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
114009,Emersons Green Lane,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
114009,Emersons Green Lane,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
114009,Emersons Green Lane,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.92
114009,Emersons Green Lane,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.62
114009,Emersons Green Lane,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.78
114009,Emersons Green Lane,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
114009,Emersons Green Lane,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
114009,Emersons Green Lane,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
114009,Emersons Green Lane,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
114009,Emersons Green Lane,2023-06-05T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-05T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-05T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-05T12:10:00.000+00:00,feeder,,L3 Active Power,kW,12.29
114009,Emersons Green Lane,2023-06-05T12:10:00.000+00:00,feeder,,L2 Active Power,kW,12.14
114009,Emersons Green Lane,2023-06-05T12:10:00.000+00:00,feeder,,L1 Active Power,kW,10.2
114009,Emersons Green Lane,2023-06-05T12:10:00.000+00:00,feeder,,N Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-05T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-05T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-05T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-05T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-05T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-05T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-05T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.89
114009,Emersons Green Lane,2023-06-05T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.14
114009,Emersons Green Lane,2023-06-05T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.15
114009,Emersons Green Lane,2023-06-05T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-05T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
114009,Emersons Green Lane,2023-06-05T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-05T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-05T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-05T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-05T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-05T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
114009,Emersons Green Lane,2023-06-05T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.08
114009,Emersons Green Lane,2023-06-05T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.01
114009,Emersons Green Lane,2023-06-05T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-05T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-05T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
114009,Emersons Green Lane,2023-06-05T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-05T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-05T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-05T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-05T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.9
114009,Emersons Green Lane,2023-06-05T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.2
114009,Emersons Green Lane,2023-06-05T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.23
114009,Emersons Green Lane,2023-06-05T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-05T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-05T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-05T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,34.8
114009,Emersons Green Lane,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
114009,Emersons Green Lane,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
114009,Emersons Green Lane,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
114009,Emersons Green Lane,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
114009,Emersons Green Lane,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
114009,Emersons Green Lane,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
114009,Emersons Green Lane,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.57
114009,Emersons Green Lane,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.55
114009,Emersons Green Lane,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.59
114009,Emersons Green Lane,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
114009,Emersons Green Lane,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
114009,Emersons Green Lane,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
114009,Emersons Green Lane,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
114009,Emersons Green Lane,2023-06-05T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-05T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-05T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-05T12:00:00.000+00:00,feeder,,L3 Active Power,kW,9.1
114009,Emersons Green Lane,2023-06-05T12:00:00.000+00:00,feeder,,L2 Active Power,kW,11.69
114009,Emersons Green Lane,2023-06-05T12:00:00.000+00:00,feeder,,L1 Active Power,kW,8.84
114009,Emersons Green Lane,2023-06-05T12:00:00.000+00:00,feeder,,N Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-05T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-05T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-05T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-05T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-05T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-05T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-05T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.56
114009,Emersons Green Lane,2023-06-05T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.85
114009,Emersons Green Lane,2023-06-05T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.71
114009,Emersons Green Lane,2023-06-05T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,53.5
114009,Emersons Green Lane,2023-06-05T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
114009,Emersons Green Lane,2023-06-05T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-05T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.9
114009,Emersons Green Lane,2023-06-05T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-05T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-05T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-05T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
114009,Emersons Green Lane,2023-06-05T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
114009,Emersons Green Lane,2023-06-05T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.55
114009,Emersons Green Lane,2023-06-05T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-05T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-05T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-05T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-05T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-05T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-05T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-05T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.94
114009,Emersons Green Lane,2023-06-05T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.57
114009,Emersons Green Lane,2023-06-05T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.88
114009,Emersons Green Lane,2023-06-05T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-05T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-05T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-05T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.7
114009,Emersons Green Lane,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,34.7
114009,Emersons Green Lane,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
114009,Emersons Green Lane,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
114009,Emersons Green Lane,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
114009,Emersons Green Lane,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
114009,Emersons Green Lane,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
114009,Emersons Green Lane,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
114009,Emersons Green Lane,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.05
114009,Emersons Green Lane,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.57
114009,Emersons Green Lane,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.98
114009,Emersons Green Lane,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,106.9
114009,Emersons Green Lane,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
114009,Emersons Green Lane,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
114009,Emersons Green Lane,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
114009,Emersons Green Lane,2023-06-05T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-05T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-05T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-05T11:50:00.000+00:00,feeder,,L3 Active Power,kW,8.38
114009,Emersons Green Lane,2023-06-05T11:50:00.000+00:00,feeder,,L2 Active Power,kW,13.35
114009,Emersons Green Lane,2023-06-05T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.66
114009,Emersons Green Lane,2023-06-05T11:50:00.000+00:00,feeder,,N Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-05T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-05T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
114009,Emersons Green Lane,2023-06-05T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
114009,Emersons Green Lane,2023-06-05T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
114009,Emersons Green Lane,2023-06-05T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-05T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-05T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.96
114009,Emersons Green Lane,2023-06-05T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.95
114009,Emersons Green Lane,2023-06-05T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.33
114009,Emersons Green Lane,2023-06-05T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-05T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.0
