Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-05T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-05T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,89.8
114009,Emersons Green Lane,2023-06-05T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
114009,Emersons Green Lane,2023-06-05T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-05T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-05T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
114009,Emersons Green Lane,2023-06-05T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
114009,Emersons Green Lane,2023-06-05T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
114009,Emersons Green Lane,2023-06-05T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-05T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
114009,Emersons Green Lane,2023-06-05T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-05T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
114009,Emersons Green Lane,2023-06-05T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-05T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-05T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-05T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.9
114009,Emersons Green Lane,2023-06-05T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.91
114009,Emersons Green Lane,2023-06-05T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.97
114009,Emersons Green Lane,2023-06-05T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-05T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-05T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.0
114009,Emersons Green Lane,2023-06-05T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,34.5
114009,Emersons Green Lane,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
114009,Emersons Green Lane,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
114009,Emersons Green Lane,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
114009,Emersons Green Lane,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
114009,Emersons Green Lane,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
114009,Emersons Green Lane,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
114009,Emersons Green Lane,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.79
114009,Emersons Green Lane,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.34
114009,Emersons Green Lane,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.05
114009,Emersons Green Lane,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
114009,Emersons Green Lane,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
114009,Emersons Green Lane,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
114009,Emersons Green Lane,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
114009,Emersons Green Lane,2023-06-05T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-05T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-05T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-05T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.92
114009,Emersons Green Lane,2023-06-05T11:40:00.000+00:00,feeder,,L2 Active Power,kW,17.42
114009,Emersons Green Lane,2023-06-05T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.2
114009,Emersons Green Lane,2023-06-05T11:40:00.000+00:00,feeder,,N Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-05T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-05T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
114009,Emersons Green Lane,2023-06-05T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-05T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
114009,Emersons Green Lane,2023-06-05T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-05T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-05T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.67
114009,Emersons Green Lane,2023-06-05T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.08
114009,Emersons Green Lane,2023-06-05T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.55
114009,Emersons Green Lane,2023-06-05T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,61.2
114009,Emersons Green Lane,2023-06-05T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
114009,Emersons Green Lane,2023-06-05T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-05T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,91.0
114009,Emersons Green Lane,2023-06-05T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
114009,Emersons Green Lane,2023-06-05T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-05T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-05T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
114009,Emersons Green Lane,2023-06-05T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.11
114009,Emersons Green Lane,2023-06-05T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.17
114009,Emersons Green Lane,2023-06-05T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-05T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-05T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-05T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-05T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.82
114009,Emersons Green Lane,2023-06-05T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-05T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
114009,Emersons Green Lane,2023-06-05T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.94
114009,Emersons Green Lane,2023-06-05T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.86
114009,Emersons Green Lane,2023-06-05T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.78
114009,Emersons Green Lane,2023-06-05T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-05T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.0
114009,Emersons Green Lane,2023-06-05T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.3
114009,Emersons Green Lane,2023-06-05T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,34.4
114009,Emersons Green Lane,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
114009,Emersons Green Lane,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
114009,Emersons Green Lane,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
114009,Emersons Green Lane,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
114009,Emersons Green Lane,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
114009,Emersons Green Lane,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
114009,Emersons Green Lane,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.05
114009,Emersons Green Lane,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,45.47
114009,Emersons Green Lane,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,44.71
114009,Emersons Green Lane,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
114009,Emersons Green Lane,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
114009,Emersons Green Lane,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
114009,Emersons Green Lane,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
114009,Emersons Green Lane,2023-06-05T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-05T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-05T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-05T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.85
114009,Emersons Green Lane,2023-06-05T11:30:00.000+00:00,feeder,,L2 Active Power,kW,12.81
114009,Emersons Green Lane,2023-06-05T11:30:00.000+00:00,feeder,,L1 Active Power,kW,12.07
114009,Emersons Green Lane,2023-06-05T11:30:00.000+00:00,feeder,,N Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-05T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-05T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-05T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
114009,Emersons Green Lane,2023-06-05T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-05T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-05T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
114009,Emersons Green Lane,2023-06-05T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.64
114009,Emersons Green Lane,2023-06-05T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.63
114009,Emersons Green Lane,2023-06-05T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.93
114009,Emersons Green Lane,2023-06-05T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-05T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-05T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.7
114009,Emersons Green Lane,2023-06-05T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.4
114009,Emersons Green Lane,2023-06-05T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-06-05T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-05T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-05T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
114009,Emersons Green Lane,2023-06-05T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
114009,Emersons Green Lane,2023-06-05T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.13
114009,Emersons Green Lane,2023-06-05T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-05T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-05T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-05T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-05T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.21
114009,Emersons Green Lane,2023-06-05T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-05T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-05T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.82
114009,Emersons Green Lane,2023-06-05T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.34
114009,Emersons Green Lane,2023-06-05T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.07
114009,Emersons Green Lane,2023-06-05T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,54.3
114009,Emersons Green Lane,2023-06-05T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.7
114009,Emersons Green Lane,2023-06-05T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.8
114009,Emersons Green Lane,2023-06-05T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,34.4
114009,Emersons Green Lane,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
114009,Emersons Green Lane,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
114009,Emersons Green Lane,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
114009,Emersons Green Lane,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
114009,Emersons Green Lane,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
114009,Emersons Green Lane,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
114009,Emersons Green Lane,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.82
114009,Emersons Green Lane,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.37
114009,Emersons Green Lane,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.2
114009,Emersons Green Lane,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,115.5
114009,Emersons Green Lane,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
114009,Emersons Green Lane,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
114009,Emersons Green Lane,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
114009,Emersons Green Lane,2023-06-05T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-05T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-05T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-05T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.22
114009,Emersons Green Lane,2023-06-05T11:20:00.000+00:00,feeder,,L2 Active Power,kW,13.21
114009,Emersons Green Lane,2023-06-05T11:20:00.000+00:00,feeder,,L1 Active Power,kW,8.44
114009,Emersons Green Lane,2023-06-05T11:20:00.000+00:00,feeder,,N Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-05T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-05T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
114009,Emersons Green Lane,2023-06-05T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-05T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-05T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-05T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
114009,Emersons Green Lane,2023-06-05T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.31
114009,Emersons Green Lane,2023-06-05T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.09
114009,Emersons Green Lane,2023-06-05T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.12
114009,Emersons Green Lane,2023-06-05T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-05T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-05T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-05T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-05T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-05T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-05T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-05T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
114009,Emersons Green Lane,2023-06-05T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.2
114009,Emersons Green Lane,2023-06-05T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-05T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-05T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-05T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-05T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-05T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.92
114009,Emersons Green Lane,2023-06-05T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-05T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-05T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.24
114009,Emersons Green Lane,2023-06-05T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.3
114009,Emersons Green Lane,2023-06-05T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.74
114009,Emersons Green Lane,2023-06-05T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-05T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.7
114009,Emersons Green Lane,2023-06-05T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.8
114009,Emersons Green Lane,2023-06-05T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,34.2
114009,Emersons Green Lane,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
114009,Emersons Green Lane,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
114009,Emersons Green Lane,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
114009,Emersons Green Lane,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
114009,Emersons Green Lane,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
114009,Emersons Green Lane,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
114009,Emersons Green Lane,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.22
114009,Emersons Green Lane,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.8
114009,Emersons Green Lane,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.88
114009,Emersons Green Lane,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
114009,Emersons Green Lane,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
114009,Emersons Green Lane,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
114009,Emersons Green Lane,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
114009,Emersons Green Lane,2023-06-05T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-05T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-05T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-05T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.44
114009,Emersons Green Lane,2023-06-05T11:10:00.000+00:00,feeder,,L2 Active Power,kW,14.24
114009,Emersons Green Lane,2023-06-05T11:10:00.000+00:00,feeder,,L1 Active Power,kW,11.52
114009,Emersons Green Lane,2023-06-05T11:10:00.000+00:00,feeder,,N Current (RMS),A,45.3
114009,Emersons Green Lane,2023-06-05T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-05T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
114009,Emersons Green Lane,2023-06-05T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-05T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-05T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
114009,Emersons Green Lane,2023-06-05T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-05T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.22
114009,Emersons Green Lane,2023-06-05T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.62
114009,Emersons Green Lane,2023-06-05T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.52
114009,Emersons Green Lane,2023-06-05T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-05T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
114009,Emersons Green Lane,2023-06-05T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-05T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-05T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
114009,Emersons Green Lane,2023-06-05T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-05T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-05T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
114009,Emersons Green Lane,2023-06-05T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.15
114009,Emersons Green Lane,2023-06-05T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
114009,Emersons Green Lane,2023-06-05T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
114009,Emersons Green Lane,2023-06-05T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-05T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-05T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
114009,Emersons Green Lane,2023-06-05T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.47
114009,Emersons Green Lane,2023-06-05T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-05T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-05T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.33
114009,Emersons Green Lane,2023-06-05T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.56
114009,Emersons Green Lane,2023-06-05T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.19
114009,Emersons Green Lane,2023-06-05T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-05T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.9
114009,Emersons Green Lane,2023-06-05T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.2
114009,Emersons Green Lane,2023-06-05T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,34.1
114009,Emersons Green Lane,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
114009,Emersons Green Lane,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
114009,Emersons Green Lane,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
114009,Emersons Green Lane,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
114009,Emersons Green Lane,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
114009,Emersons Green Lane,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
114009,Emersons Green Lane,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.78
114009,Emersons Green Lane,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.57
114009,Emersons Green Lane,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.72
114009,Emersons Green Lane,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
114009,Emersons Green Lane,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
114009,Emersons Green Lane,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
114009,Emersons Green Lane,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
114009,Emersons Green Lane,2023-06-05T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-05T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-05T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-05T11:00:00.000+00:00,feeder,,L3 Active Power,kW,8.17
114009,Emersons Green Lane,2023-06-05T11:00:00.000+00:00,feeder,,L2 Active Power,kW,11.82
114009,Emersons Green Lane,2023-06-05T11:00:00.000+00:00,feeder,,L1 Active Power,kW,11.58
114009,Emersons Green Lane,2023-06-05T11:00:00.000+00:00,feeder,,N Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-05T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-05T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-05T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-05T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-06-05T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-05T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-05T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.1
114009,Emersons Green Lane,2023-06-05T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.03
114009,Emersons Green Lane,2023-06-05T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.41
114009,Emersons Green Lane,2023-06-05T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.9
114009,Emersons Green Lane,2023-06-05T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-05T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-05T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-05T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
114009,Emersons Green Lane,2023-06-05T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-05T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-05T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.67
114009,Emersons Green Lane,2023-06-05T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.03
114009,Emersons Green Lane,2023-06-05T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.8
114009,Emersons Green Lane,2023-06-05T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-05T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-05T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-05T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-05T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.28
114009,Emersons Green Lane,2023-06-05T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
114009,Emersons Green Lane,2023-06-05T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-05T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.9
114009,Emersons Green Lane,2023-06-05T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.05
114009,Emersons Green Lane,2023-06-05T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.27
114009,Emersons Green Lane,2023-06-05T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-05T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.4
114009,Emersons Green Lane,2023-06-05T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.1
114009,Emersons Green Lane,2023-06-05T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,34.0
114009,Emersons Green Lane,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
114009,Emersons Green Lane,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
114009,Emersons Green Lane,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
114009,Emersons Green Lane,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
114009,Emersons Green Lane,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
114009,Emersons Green Lane,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
114009,Emersons Green Lane,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.85
114009,Emersons Green Lane,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.93
114009,Emersons Green Lane,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.06
114009,Emersons Green Lane,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
114009,Emersons Green Lane,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
114009,Emersons Green Lane,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
114009,Emersons Green Lane,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
114009,Emersons Green Lane,2023-06-05T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-05T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-05T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-05T10:50:00.000+00:00,feeder,,L3 Active Power,kW,8.77
114009,Emersons Green Lane,2023-06-05T10:50:00.000+00:00,feeder,,L2 Active Power,kW,9.91
114009,Emersons Green Lane,2023-06-05T10:50:00.000+00:00,feeder,,L1 Active Power,kW,11.06
114009,Emersons Green Lane,2023-06-05T10:50:00.000+00:00,feeder,,N Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-05T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-05T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-05T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-05T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-06-05T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-05T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-05T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.29
114009,Emersons Green Lane,2023-06-05T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.52
114009,Emersons Green Lane,2023-06-05T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.91
114009,Emersons Green Lane,2023-06-05T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-05T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-05T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-05T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-05T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-05T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-05T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-05T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-05T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.96
114009,Emersons Green Lane,2023-06-05T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.58
114009,Emersons Green Lane,2023-06-05T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-05T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-05T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-05T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-05T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.62
114009,Emersons Green Lane,2023-06-05T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-05T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-06-05T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.0
114009,Emersons Green Lane,2023-06-05T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.9
114009,Emersons Green Lane,2023-06-05T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.64
114009,Emersons Green Lane,2023-06-05T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-05T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.9
114009,Emersons Green Lane,2023-06-05T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,101.1
114009,Emersons Green Lane,2023-06-05T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,34.0
114009,Emersons Green Lane,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
114009,Emersons Green Lane,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
114009,Emersons Green Lane,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
114009,Emersons Green Lane,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
114009,Emersons Green Lane,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
114009,Emersons Green Lane,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
114009,Emersons Green Lane,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.26
114009,Emersons Green Lane,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,47.28
114009,Emersons Green Lane,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.19
114009,Emersons Green Lane,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,109.9
114009,Emersons Green Lane,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
114009,Emersons Green Lane,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
114009,Emersons Green Lane,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
114009,Emersons Green Lane,2023-06-05T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-05T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-05T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-05T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.02
114009,Emersons Green Lane,2023-06-05T10:40:00.000+00:00,feeder,,L2 Active Power,kW,9.37
114009,Emersons Green Lane,2023-06-05T10:40:00.000+00:00,feeder,,L1 Active Power,kW,12.08
114009,Emersons Green Lane,2023-06-05T10:40:00.000+00:00,feeder,,N Current (RMS),A,38.7
114009,Emersons Green Lane,2023-06-05T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-05T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-05T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-05T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-05T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-05T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-05T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.57
114009,Emersons Green Lane,2023-06-05T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.86
114009,Emersons Green Lane,2023-06-05T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.55
114009,Emersons Green Lane,2023-06-05T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-05T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-05T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.4
114009,Emersons Green Lane,2023-06-05T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-05T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-05T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-05T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-05T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-05T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.91
114009,Emersons Green Lane,2023-06-05T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
114009,Emersons Green Lane,2023-06-05T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-05T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-05T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-05T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-05T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.36
114009,Emersons Green Lane,2023-06-05T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-05T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-05T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.22
114009,Emersons Green Lane,2023-06-05T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.91
114009,Emersons Green Lane,2023-06-05T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.79
114009,Emersons Green Lane,2023-06-05T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-05T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.0
114009,Emersons Green Lane,2023-06-05T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.2
114009,Emersons Green Lane,2023-06-05T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.4
114009,Emersons Green Lane,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,33.9
114009,Emersons Green Lane,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
114009,Emersons Green Lane,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
114009,Emersons Green Lane,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
114009,Emersons Green Lane,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
114009,Emersons Green Lane,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
114009,Emersons Green Lane,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
114009,Emersons Green Lane,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.05
114009,Emersons Green Lane,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,43.04
114009,Emersons Green Lane,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.83
114009,Emersons Green Lane,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,109.9
114009,Emersons Green Lane,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
114009,Emersons Green Lane,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
114009,Emersons Green Lane,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
114009,Emersons Green Lane,2023-06-05T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-05T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-05T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-05T10:30:00.000+00:00,feeder,,L3 Active Power,kW,6.11
114009,Emersons Green Lane,2023-06-05T10:30:00.000+00:00,feeder,,L2 Active Power,kW,11.07
114009,Emersons Green Lane,2023-06-05T10:30:00.000+00:00,feeder,,L1 Active Power,kW,9.08
114009,Emersons Green Lane,2023-06-05T10:30:00.000+00:00,feeder,,N Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-05T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-05T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-05T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-05T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-05T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
114009,Emersons Green Lane,2023-06-05T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-06-05T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.75
114009,Emersons Green Lane,2023-06-05T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.89
114009,Emersons Green Lane,2023-06-05T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.16
114009,Emersons Green Lane,2023-06-05T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-05T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
114009,Emersons Green Lane,2023-06-05T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-05T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-05T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-05T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-05T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-05T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-05T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.03
114009,Emersons Green Lane,2023-06-05T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.45
114009,Emersons Green Lane,2023-06-05T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-05T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-05T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-05T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-05T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.98
114009,Emersons Green Lane,2023-06-05T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-05T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
114009,Emersons Green Lane,2023-06-05T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.24
114009,Emersons Green Lane,2023-06-05T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.36
114009,Emersons Green Lane,2023-06-05T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.72
114009,Emersons Green Lane,2023-06-05T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-05T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.1
114009,Emersons Green Lane,2023-06-05T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.4
114009,Emersons Green Lane,2023-06-05T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.6
114009,Emersons Green Lane,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,33.8
114009,Emersons Green Lane,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
114009,Emersons Green Lane,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
114009,Emersons Green Lane,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
114009,Emersons Green Lane,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
114009,Emersons Green Lane,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
114009,Emersons Green Lane,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
114009,Emersons Green Lane,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.3
114009,Emersons Green Lane,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.36
114009,Emersons Green Lane,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.41
114009,Emersons Green Lane,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
114009,Emersons Green Lane,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
114009,Emersons Green Lane,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
114009,Emersons Green Lane,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
114009,Emersons Green Lane,2023-06-05T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-05T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.54
114009,Emersons Green Lane,2023-06-05T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-05T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.4
114009,Emersons Green Lane,2023-06-05T10:20:00.000+00:00,feeder,,L2 Active Power,kW,11.35
114009,Emersons Green Lane,2023-06-05T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.33
114009,Emersons Green Lane,2023-06-05T10:20:00.000+00:00,feeder,,N Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-05T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-05T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-05T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-05T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-06-05T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-05T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-05T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.83
114009,Emersons Green Lane,2023-06-05T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.27
114009,Emersons Green Lane,2023-06-05T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.73
114009,Emersons Green Lane,2023-06-05T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
114009,Emersons Green Lane,2023-06-05T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
