Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-05T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-05T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-05T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-05T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-05T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-05T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
114009,Emersons Green Lane,2023-06-05T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.93
114009,Emersons Green Lane,2023-06-05T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.4
114009,Emersons Green Lane,2023-06-05T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-05T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-05T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-05T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-05T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.45
114009,Emersons Green Lane,2023-06-05T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-05T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-05T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.69
114009,Emersons Green Lane,2023-06-05T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.32
114009,Emersons Green Lane,2023-06-05T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.27
114009,Emersons Green Lane,2023-06-05T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-05T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.1
114009,Emersons Green Lane,2023-06-05T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,103.7
114009,Emersons Green Lane,2023-06-05T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.8
114009,Emersons Green Lane,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,33.7
114009,Emersons Green Lane,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
114009,Emersons Green Lane,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
114009,Emersons Green Lane,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
114009,Emersons Green Lane,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
114009,Emersons Green Lane,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
114009,Emersons Green Lane,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
114009,Emersons Green Lane,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.08
114009,Emersons Green Lane,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,46.87
114009,Emersons Green Lane,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.72
114009,Emersons Green Lane,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,104.3
114009,Emersons Green Lane,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
114009,Emersons Green Lane,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
114009,Emersons Green Lane,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
114009,Emersons Green Lane,2023-06-05T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-05T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-05T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-05T10:10:00.000+00:00,feeder,,L3 Active Power,kW,7.15
114009,Emersons Green Lane,2023-06-05T10:10:00.000+00:00,feeder,,L2 Active Power,kW,14.37
114009,Emersons Green Lane,2023-06-05T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.5
114009,Emersons Green Lane,2023-06-05T10:10:00.000+00:00,feeder,,N Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-05T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-05T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
114009,Emersons Green Lane,2023-06-05T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-05T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-05T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-05T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-06-05T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.69
114009,Emersons Green Lane,2023-06-05T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.64
114009,Emersons Green Lane,2023-06-05T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.8
114009,Emersons Green Lane,2023-06-05T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-05T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.5
114009,Emersons Green Lane,2023-06-05T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-05T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-05T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-05T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-05T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-06-05T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.15
114009,Emersons Green Lane,2023-06-05T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.51
114009,Emersons Green Lane,2023-06-05T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.35
114009,Emersons Green Lane,2023-06-05T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-05T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-05T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-05T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-05T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.55
114009,Emersons Green Lane,2023-06-05T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-05T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
114009,Emersons Green Lane,2023-06-05T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.51
114009,Emersons Green Lane,2023-06-05T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.12
114009,Emersons Green Lane,2023-06-05T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.96
114009,Emersons Green Lane,2023-06-05T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-05T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.1
114009,Emersons Green Lane,2023-06-05T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.9
114009,Emersons Green Lane,2023-06-05T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.2
114009,Emersons Green Lane,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,33.6
114009,Emersons Green Lane,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
114009,Emersons Green Lane,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
114009,Emersons Green Lane,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
114009,Emersons Green Lane,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
114009,Emersons Green Lane,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
114009,Emersons Green Lane,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
114009,Emersons Green Lane,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.5
114009,Emersons Green Lane,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.65
114009,Emersons Green Lane,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.62
114009,Emersons Green Lane,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
114009,Emersons Green Lane,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
114009,Emersons Green Lane,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
114009,Emersons Green Lane,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
114009,Emersons Green Lane,2023-06-05T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-05T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-05T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-05T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.11
114009,Emersons Green Lane,2023-06-05T10:00:00.000+00:00,feeder,,L2 Active Power,kW,18.9
114009,Emersons Green Lane,2023-06-05T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.84
114009,Emersons Green Lane,2023-06-05T10:00:00.000+00:00,feeder,,N Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-05T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-05T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.0
114009,Emersons Green Lane,2023-06-05T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-05T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-05T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-05T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-05T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.87
114009,Emersons Green Lane,2023-06-05T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.01
114009,Emersons Green Lane,2023-06-05T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.93
114009,Emersons Green Lane,2023-06-05T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-05T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.5
114009,Emersons Green Lane,2023-06-05T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-05T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-05T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-05T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
114009,Emersons Green Lane,2023-06-05T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-05T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-05T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.16
114009,Emersons Green Lane,2023-06-05T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.46
114009,Emersons Green Lane,2023-06-05T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-05T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-05T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-05T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-05T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.52
114009,Emersons Green Lane,2023-06-05T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-06-05T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
114009,Emersons Green Lane,2023-06-05T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.07
114009,Emersons Green Lane,2023-06-05T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.56
114009,Emersons Green Lane,2023-06-05T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.89
114009,Emersons Green Lane,2023-06-05T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-05T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.3
114009,Emersons Green Lane,2023-06-05T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.9
114009,Emersons Green Lane,2023-06-05T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.0
114009,Emersons Green Lane,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,33.6
114009,Emersons Green Lane,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
114009,Emersons Green Lane,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
114009,Emersons Green Lane,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
114009,Emersons Green Lane,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
114009,Emersons Green Lane,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
114009,Emersons Green Lane,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
114009,Emersons Green Lane,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.27
114009,Emersons Green Lane,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.63
114009,Emersons Green Lane,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.13
114009,Emersons Green Lane,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
114009,Emersons Green Lane,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
114009,Emersons Green Lane,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
114009,Emersons Green Lane,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
114009,Emersons Green Lane,2023-06-05T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-05T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-05T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-05T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.97
114009,Emersons Green Lane,2023-06-05T09:50:00.000+00:00,feeder,,L2 Active Power,kW,15.3
114009,Emersons Green Lane,2023-06-05T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.62
114009,Emersons Green Lane,2023-06-05T09:50:00.000+00:00,feeder,,N Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-05T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-05T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.3
114009,Emersons Green Lane,2023-06-05T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-05T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-05T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-05T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-05T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.69
114009,Emersons Green Lane,2023-06-05T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.58
114009,Emersons Green Lane,2023-06-05T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.01
114009,Emersons Green Lane,2023-06-05T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-05T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.7
114009,Emersons Green Lane,2023-06-05T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-05T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-05T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-05T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-05T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-05T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
114009,Emersons Green Lane,2023-06-05T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
114009,Emersons Green Lane,2023-06-05T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
114009,Emersons Green Lane,2023-06-05T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-05T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-05T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-05T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-05T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.73
114009,Emersons Green Lane,2023-06-05T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-05T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-06-05T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.23
114009,Emersons Green Lane,2023-06-05T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.27
114009,Emersons Green Lane,2023-06-05T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.01
114009,Emersons Green Lane,2023-06-05T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-05T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-05T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.5
114009,Emersons Green Lane,2023-06-05T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,33.5
114009,Emersons Green Lane,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
114009,Emersons Green Lane,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
114009,Emersons Green Lane,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
114009,Emersons Green Lane,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
114009,Emersons Green Lane,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
114009,Emersons Green Lane,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
114009,Emersons Green Lane,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
114009,Emersons Green Lane,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
114009,Emersons Green Lane,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.59
114009,Emersons Green Lane,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.59
114009,Emersons Green Lane,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.2
114009,Emersons Green Lane,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
114009,Emersons Green Lane,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
114009,Emersons Green Lane,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
114009,Emersons Green Lane,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
114009,Emersons Green Lane,2023-06-05T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-05T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-05T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-06-05T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.93
114009,Emersons Green Lane,2023-06-05T09:40:00.000+00:00,feeder,,L2 Active Power,kW,13.99
114009,Emersons Green Lane,2023-06-05T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.48
114009,Emersons Green Lane,2023-06-05T09:40:00.000+00:00,feeder,,N Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-05T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-05T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
114009,Emersons Green Lane,2023-06-05T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-05T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-05T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-05T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-05T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.55
114009,Emersons Green Lane,2023-06-05T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.36
114009,Emersons Green Lane,2023-06-05T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.07
114009,Emersons Green Lane,2023-06-05T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-05T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-05T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-05T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-05T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-05T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-05T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-05T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-05T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.04
114009,Emersons Green Lane,2023-06-05T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.46
114009,Emersons Green Lane,2023-06-05T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-05T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-05T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-05T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-05T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-05T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-05T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-05T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.19
114009,Emersons Green Lane,2023-06-05T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.84
114009,Emersons Green Lane,2023-06-05T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.28
114009,Emersons Green Lane,2023-06-05T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-05T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.3
114009,Emersons Green Lane,2023-06-05T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.5
114009,Emersons Green Lane,2023-06-05T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,33.4
114009,Emersons Green Lane,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
114009,Emersons Green Lane,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
114009,Emersons Green Lane,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
114009,Emersons Green Lane,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
114009,Emersons Green Lane,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
114009,Emersons Green Lane,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
114009,Emersons Green Lane,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
114009,Emersons Green Lane,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
114009,Emersons Green Lane,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
114009,Emersons Green Lane,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.94
114009,Emersons Green Lane,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.24
114009,Emersons Green Lane,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.29
114009,Emersons Green Lane,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
114009,Emersons Green Lane,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
114009,Emersons Green Lane,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
114009,Emersons Green Lane,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
114009,Emersons Green Lane,2023-06-05T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-05T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-05T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-05T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.05
114009,Emersons Green Lane,2023-06-05T09:30:00.000+00:00,feeder,,L2 Active Power,kW,13.95
114009,Emersons Green Lane,2023-06-05T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.28
114009,Emersons Green Lane,2023-06-05T09:30:00.000+00:00,feeder,,N Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-05T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-05T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
114009,Emersons Green Lane,2023-06-05T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-05T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-05T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-05T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-05T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.71
114009,Emersons Green Lane,2023-06-05T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.06
114009,Emersons Green Lane,2023-06-05T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.93
114009,Emersons Green Lane,2023-06-05T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-05T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-05T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-05T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-05T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-05T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-05T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-05T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-05T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.2
114009,Emersons Green Lane,2023-06-05T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.03
114009,Emersons Green Lane,2023-06-05T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-05T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-05T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-05T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
114009,Emersons Green Lane,2023-06-05T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-05T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-05T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
114009,Emersons Green Lane,2023-06-05T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.49
114009,Emersons Green Lane,2023-06-05T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.39
114009,Emersons Green Lane,2023-06-05T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.74
114009,Emersons Green Lane,2023-06-05T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-05T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.7
114009,Emersons Green Lane,2023-06-05T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.8
114009,Emersons Green Lane,2023-06-05T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
114009,Emersons Green Lane,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,33.3
114009,Emersons Green Lane,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
114009,Emersons Green Lane,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
114009,Emersons Green Lane,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
114009,Emersons Green Lane,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
114009,Emersons Green Lane,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
114009,Emersons Green Lane,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
114009,Emersons Green Lane,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.48
114009,Emersons Green Lane,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.6
114009,Emersons Green Lane,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.98
114009,Emersons Green Lane,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
114009,Emersons Green Lane,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
114009,Emersons Green Lane,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
114009,Emersons Green Lane,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
114009,Emersons Green Lane,2023-06-05T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-05T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-05T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
114009,Emersons Green Lane,2023-06-05T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.01
114009,Emersons Green Lane,2023-06-05T09:20:00.000+00:00,feeder,,L2 Active Power,kW,10.12
114009,Emersons Green Lane,2023-06-05T09:20:00.000+00:00,feeder,,L1 Active Power,kW,9.2
114009,Emersons Green Lane,2023-06-05T09:20:00.000+00:00,feeder,,N Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-05T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-05T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-05T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
114009,Emersons Green Lane,2023-06-05T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-05T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-06-05T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-05T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.68
114009,Emersons Green Lane,2023-06-05T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.57
114009,Emersons Green Lane,2023-06-05T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.72
114009,Emersons Green Lane,2023-06-05T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-05T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-05T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.7
114009,Emersons Green Lane,2023-06-05T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-05T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-05T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-05T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-05T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
114009,Emersons Green Lane,2023-06-05T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.29
114009,Emersons Green Lane,2023-06-05T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.45
114009,Emersons Green Lane,2023-06-05T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-05T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-05T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-05T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-05T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-05T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-05T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-05T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.22
114009,Emersons Green Lane,2023-06-05T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.12
114009,Emersons Green Lane,2023-06-05T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.09
114009,Emersons Green Lane,2023-06-05T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-05T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.4
114009,Emersons Green Lane,2023-06-05T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.0
114009,Emersons Green Lane,2023-06-05T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.6
114009,Emersons Green Lane,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,33.3
114009,Emersons Green Lane,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
114009,Emersons Green Lane,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
114009,Emersons Green Lane,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
114009,Emersons Green Lane,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
114009,Emersons Green Lane,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.09
114009,Emersons Green Lane,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.11
114009,Emersons Green Lane,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.46
114009,Emersons Green Lane,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
114009,Emersons Green Lane,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
114009,Emersons Green Lane,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
114009,Emersons Green Lane,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
114009,Emersons Green Lane,2023-06-05T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-05T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-05T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-05T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.56
114009,Emersons Green Lane,2023-06-05T09:10:00.000+00:00,feeder,,L2 Active Power,kW,14.32
114009,Emersons Green Lane,2023-06-05T09:10:00.000+00:00,feeder,,L1 Active Power,kW,9.85
114009,Emersons Green Lane,2023-06-05T09:10:00.000+00:00,feeder,,N Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-05T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-05T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
114009,Emersons Green Lane,2023-06-05T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-05T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-06-05T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-05T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-05T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.42
114009,Emersons Green Lane,2023-06-05T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.58
114009,Emersons Green Lane,2023-06-05T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.97
114009,Emersons Green Lane,2023-06-05T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-05T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.1
114009,Emersons Green Lane,2023-06-05T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.3
114009,Emersons Green Lane,2023-06-05T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-05T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-05T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-05T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-05T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
114009,Emersons Green Lane,2023-06-05T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.57
114009,Emersons Green Lane,2023-06-05T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
114009,Emersons Green Lane,2023-06-05T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-05T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-05T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
114009,Emersons Green Lane,2023-06-05T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-05T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-06-05T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-05T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-05T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.21
114009,Emersons Green Lane,2023-06-05T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.77
114009,Emersons Green Lane,2023-06-05T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.95
114009,Emersons Green Lane,2023-06-05T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-05T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.7
114009,Emersons Green Lane,2023-06-05T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.3
114009,Emersons Green Lane,2023-06-05T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.3
114009,Emersons Green Lane,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,33.2
114009,Emersons Green Lane,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
114009,Emersons Green Lane,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
114009,Emersons Green Lane,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
114009,Emersons Green Lane,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
114009,Emersons Green Lane,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
114009,Emersons Green Lane,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
114009,Emersons Green Lane,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.38
114009,Emersons Green Lane,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.24
114009,Emersons Green Lane,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.18
114009,Emersons Green Lane,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
114009,Emersons Green Lane,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
114009,Emersons Green Lane,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
114009,Emersons Green Lane,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
114009,Emersons Green Lane,2023-06-05T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-05T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-05T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-05T09:00:00.000+00:00,feeder,,L3 Active Power,kW,7.18
114009,Emersons Green Lane,2023-06-05T09:00:00.000+00:00,feeder,,L2 Active Power,kW,21.81
114009,Emersons Green Lane,2023-06-05T09:00:00.000+00:00,feeder,,L1 Active Power,kW,11.72
114009,Emersons Green Lane,2023-06-05T09:00:00.000+00:00,feeder,,N Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-05T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-05T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,93.5
114009,Emersons Green Lane,2023-06-05T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-05T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-05T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-05T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-05T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.06
114009,Emersons Green Lane,2023-06-05T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.97
114009,Emersons Green Lane,2023-06-05T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.26
114009,Emersons Green Lane,2023-06-05T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-05T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.5
114009,Emersons Green Lane,2023-06-05T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-05T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-05T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-05T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-05T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
114009,Emersons Green Lane,2023-06-05T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
114009,Emersons Green Lane,2023-06-05T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
114009,Emersons Green Lane,2023-06-05T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.69
114009,Emersons Green Lane,2023-06-05T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-05T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-05T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-05T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-05T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.9
114009,Emersons Green Lane,2023-06-05T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-05T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-05T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.64
114009,Emersons Green Lane,2023-06-05T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.26
114009,Emersons Green Lane,2023-06-05T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.38
114009,Emersons Green Lane,2023-06-05T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
114009,Emersons Green Lane,2023-06-05T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.4
114009,Emersons Green Lane,2023-06-05T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.8
114009,Emersons Green Lane,2023-06-05T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.0
114009,Emersons Green Lane,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,33.1
114009,Emersons Green Lane,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
114009,Emersons Green Lane,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
114009,Emersons Green Lane,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
114009,Emersons Green Lane,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
114009,Emersons Green Lane,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
114009,Emersons Green Lane,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
114009,Emersons Green Lane,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.54
114009,Emersons Green Lane,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,49.3
114009,Emersons Green Lane,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.05
114009,Emersons Green Lane,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
114009,Emersons Green Lane,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
114009,Emersons Green Lane,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
114009,Emersons Green Lane,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
114009,Emersons Green Lane,2023-06-05T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-05T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-05T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-05T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.26
114009,Emersons Green Lane,2023-06-05T08:50:00.000+00:00,feeder,,L2 Active Power,kW,15.23
114009,Emersons Green Lane,2023-06-05T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.05
114009,Emersons Green Lane,2023-06-05T08:50:00.000+00:00,feeder,,N Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-05T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-05T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
114009,Emersons Green Lane,2023-06-05T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
114009,Emersons Green Lane,2023-06-05T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
114009,Emersons Green Lane,2023-06-05T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-05T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-05T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.03
114009,Emersons Green Lane,2023-06-05T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.61
114009,Emersons Green Lane,2023-06-05T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.6
114009,Emersons Green Lane,2023-06-05T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-05T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.1
