Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-05T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-05T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-05T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-05T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-05T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-05T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-05T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.16
114009,Emersons Green Lane,2023-06-05T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.83
114009,Emersons Green Lane,2023-06-05T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
114009,Emersons Green Lane,2023-06-05T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-05T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-05T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
114009,Emersons Green Lane,2023-06-05T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-05T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-05T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-05T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.03
114009,Emersons Green Lane,2023-06-05T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.22
114009,Emersons Green Lane,2023-06-05T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.57
114009,Emersons Green Lane,2023-06-05T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-05T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.6
114009,Emersons Green Lane,2023-06-05T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-05T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.2
114009,Emersons Green Lane,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,33.1
114009,Emersons Green Lane,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
114009,Emersons Green Lane,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
114009,Emersons Green Lane,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
114009,Emersons Green Lane,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
114009,Emersons Green Lane,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
114009,Emersons Green Lane,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
114009,Emersons Green Lane,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.73
114009,Emersons Green Lane,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.22
114009,Emersons Green Lane,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.05
114009,Emersons Green Lane,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
114009,Emersons Green Lane,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
114009,Emersons Green Lane,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
114009,Emersons Green Lane,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
114009,Emersons Green Lane,2023-06-05T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-05T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-05T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-05T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.96
114009,Emersons Green Lane,2023-06-05T08:40:00.000+00:00,feeder,,L2 Active Power,kW,14.86
114009,Emersons Green Lane,2023-06-05T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.42
114009,Emersons Green Lane,2023-06-05T08:40:00.000+00:00,feeder,,N Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-05T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-05T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
114009,Emersons Green Lane,2023-06-05T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-05T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-05T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-05T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-05T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.59
114009,Emersons Green Lane,2023-06-05T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.91
114009,Emersons Green Lane,2023-06-05T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.11
114009,Emersons Green Lane,2023-06-05T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-05T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.3
114009,Emersons Green Lane,2023-06-05T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-05T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-05T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-05T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
114009,Emersons Green Lane,2023-06-05T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-05T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
114009,Emersons Green Lane,2023-06-05T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
114009,Emersons Green Lane,2023-06-05T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.58
114009,Emersons Green Lane,2023-06-05T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
114009,Emersons Green Lane,2023-06-05T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-05T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-05T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
114009,Emersons Green Lane,2023-06-05T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-05T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-05T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
114009,Emersons Green Lane,2023-06-05T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.2
114009,Emersons Green Lane,2023-06-05T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.84
114009,Emersons Green Lane,2023-06-05T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.43
114009,Emersons Green Lane,2023-06-05T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-05T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.1
114009,Emersons Green Lane,2023-06-05T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.3
114009,Emersons Green Lane,2023-06-05T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.9
114009,Emersons Green Lane,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,33.0
114009,Emersons Green Lane,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
114009,Emersons Green Lane,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
114009,Emersons Green Lane,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
114009,Emersons Green Lane,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
114009,Emersons Green Lane,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
114009,Emersons Green Lane,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
114009,Emersons Green Lane,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.22
114009,Emersons Green Lane,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.11
114009,Emersons Green Lane,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.54
114009,Emersons Green Lane,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
114009,Emersons Green Lane,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
114009,Emersons Green Lane,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
114009,Emersons Green Lane,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
114009,Emersons Green Lane,2023-06-05T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-05T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-05T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-05T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.84
114009,Emersons Green Lane,2023-06-05T08:30:00.000+00:00,feeder,,L2 Active Power,kW,15.36
114009,Emersons Green Lane,2023-06-05T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.99
114009,Emersons Green Lane,2023-06-05T08:30:00.000+00:00,feeder,,N Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-05T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-05T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
114009,Emersons Green Lane,2023-06-05T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-05T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-05T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-05T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-05T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.9
114009,Emersons Green Lane,2023-06-05T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.71
114009,Emersons Green Lane,2023-06-05T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.9
114009,Emersons Green Lane,2023-06-05T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-05T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-05T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-05T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-05T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
114009,Emersons Green Lane,2023-06-05T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
114009,Emersons Green Lane,2023-06-05T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-05T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
114009,Emersons Green Lane,2023-06-05T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
114009,Emersons Green Lane,2023-06-05T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.86
114009,Emersons Green Lane,2023-06-05T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
114009,Emersons Green Lane,2023-06-05T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
114009,Emersons Green Lane,2023-06-05T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-05T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
114009,Emersons Green Lane,2023-06-05T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-05T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-05T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-05T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.66
114009,Emersons Green Lane,2023-06-05T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.3
114009,Emersons Green Lane,2023-06-05T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.83
114009,Emersons Green Lane,2023-06-05T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-05T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.0
114009,Emersons Green Lane,2023-06-05T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.8
114009,Emersons Green Lane,2023-06-05T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.0
114009,Emersons Green Lane,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,33.0
114009,Emersons Green Lane,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
114009,Emersons Green Lane,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
114009,Emersons Green Lane,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
114009,Emersons Green Lane,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
114009,Emersons Green Lane,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
114009,Emersons Green Lane,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
114009,Emersons Green Lane,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.97
114009,Emersons Green Lane,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.91
114009,Emersons Green Lane,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.58
114009,Emersons Green Lane,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
114009,Emersons Green Lane,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
114009,Emersons Green Lane,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
114009,Emersons Green Lane,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
114009,Emersons Green Lane,2023-06-05T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-05T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-05T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-05T08:20:00.000+00:00,feeder,,L3 Active Power,kW,9.58
114009,Emersons Green Lane,2023-06-05T08:20:00.000+00:00,feeder,,L2 Active Power,kW,13.69
114009,Emersons Green Lane,2023-06-05T08:20:00.000+00:00,feeder,,L1 Active Power,kW,11.55
114009,Emersons Green Lane,2023-06-05T08:20:00.000+00:00,feeder,,N Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-05T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
114009,Emersons Green Lane,2023-06-05T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
114009,Emersons Green Lane,2023-06-05T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-05T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-05T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-05T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-05T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.91
114009,Emersons Green Lane,2023-06-05T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.97
114009,Emersons Green Lane,2023-06-05T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.42
114009,Emersons Green Lane,2023-06-05T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-05T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-05T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-05T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-05T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-05T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.37
114009,Emersons Green Lane,2023-06-05T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-05T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
114009,Emersons Green Lane,2023-06-05T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.29
114009,Emersons Green Lane,2023-06-05T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-05T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-05T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-05T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-05T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-05T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-05T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-05T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-05T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.91
114009,Emersons Green Lane,2023-06-05T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.91
114009,Emersons Green Lane,2023-06-05T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.99
114009,Emersons Green Lane,2023-06-05T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-05T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.3
114009,Emersons Green Lane,2023-06-05T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,106.4
114009,Emersons Green Lane,2023-06-05T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.4
114009,Emersons Green Lane,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,32.9
114009,Emersons Green Lane,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
114009,Emersons Green Lane,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
114009,Emersons Green Lane,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
114009,Emersons Green Lane,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
114009,Emersons Green Lane,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
114009,Emersons Green Lane,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
114009,Emersons Green Lane,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.16
114009,Emersons Green Lane,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,47.86
114009,Emersons Green Lane,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.34
114009,Emersons Green Lane,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
114009,Emersons Green Lane,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
114009,Emersons Green Lane,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
114009,Emersons Green Lane,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
114009,Emersons Green Lane,2023-06-05T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-05T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-05T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-05T08:10:00.000+00:00,feeder,,L3 Active Power,kW,7.1
114009,Emersons Green Lane,2023-06-05T08:10:00.000+00:00,feeder,,L2 Active Power,kW,13.11
114009,Emersons Green Lane,2023-06-05T08:10:00.000+00:00,feeder,,L1 Active Power,kW,11.89
114009,Emersons Green Lane,2023-06-05T08:10:00.000+00:00,feeder,,N Current (RMS),A,34.5
114009,Emersons Green Lane,2023-06-05T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
114009,Emersons Green Lane,2023-06-05T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
114009,Emersons Green Lane,2023-06-05T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
114009,Emersons Green Lane,2023-06-05T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-05T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-05T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-06-05T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.95
114009,Emersons Green Lane,2023-06-05T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.0
114009,Emersons Green Lane,2023-06-05T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.06
114009,Emersons Green Lane,2023-06-05T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-05T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.5
114009,Emersons Green Lane,2023-06-05T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-05T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-05T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-05T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.34
114009,Emersons Green Lane,2023-06-05T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-06-05T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-05T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.79
114009,Emersons Green Lane,2023-06-05T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.22
114009,Emersons Green Lane,2023-06-05T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-05T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-05T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-05T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-05T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-05T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-05T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-05T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.32
114009,Emersons Green Lane,2023-06-05T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.4
114009,Emersons Green Lane,2023-06-05T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.37
114009,Emersons Green Lane,2023-06-05T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-05T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.9
114009,Emersons Green Lane,2023-06-05T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.0
114009,Emersons Green Lane,2023-06-05T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.8
114009,Emersons Green Lane,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,32.9
114009,Emersons Green Lane,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
114009,Emersons Green Lane,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
114009,Emersons Green Lane,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
114009,Emersons Green Lane,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
114009,Emersons Green Lane,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
114009,Emersons Green Lane,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
114009,Emersons Green Lane,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.59
114009,Emersons Green Lane,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.3
114009,Emersons Green Lane,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.54
114009,Emersons Green Lane,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
114009,Emersons Green Lane,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
114009,Emersons Green Lane,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
114009,Emersons Green Lane,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
114009,Emersons Green Lane,2023-06-05T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-05T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-05T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-05T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.99
114009,Emersons Green Lane,2023-06-05T08:00:00.000+00:00,feeder,,L2 Active Power,kW,11.7
114009,Emersons Green Lane,2023-06-05T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.06
114009,Emersons Green Lane,2023-06-05T08:00:00.000+00:00,feeder,,N Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-05T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-05T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-05T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-05T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-05T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-05T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-06-05T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.99
114009,Emersons Green Lane,2023-06-05T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.35
114009,Emersons Green Lane,2023-06-05T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.86
114009,Emersons Green Lane,2023-06-05T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-05T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.4
114009,Emersons Green Lane,2023-06-05T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-05T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-05T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-05T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
114009,Emersons Green Lane,2023-06-05T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-06-05T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-05T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.52
114009,Emersons Green Lane,2023-06-05T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.33
114009,Emersons Green Lane,2023-06-05T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-05T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-05T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
114009,Emersons Green Lane,2023-06-05T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-05T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-06-05T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-05T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-05T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.72
114009,Emersons Green Lane,2023-06-05T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.86
114009,Emersons Green Lane,2023-06-05T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.02
114009,Emersons Green Lane,2023-06-05T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-05T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.7
114009,Emersons Green Lane,2023-06-05T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-05T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.2
114009,Emersons Green Lane,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,32.9
114009,Emersons Green Lane,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
114009,Emersons Green Lane,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
114009,Emersons Green Lane,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
114009,Emersons Green Lane,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
114009,Emersons Green Lane,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
114009,Emersons Green Lane,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
114009,Emersons Green Lane,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.93
114009,Emersons Green Lane,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.42
114009,Emersons Green Lane,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.27
114009,Emersons Green Lane,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
114009,Emersons Green Lane,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
114009,Emersons Green Lane,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
114009,Emersons Green Lane,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
114009,Emersons Green Lane,2023-06-05T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-05T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-06-05T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-05T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.91
114009,Emersons Green Lane,2023-06-05T07:50:00.000+00:00,feeder,,L2 Active Power,kW,16.46
114009,Emersons Green Lane,2023-06-05T07:50:00.000+00:00,feeder,,L1 Active Power,kW,15.6
114009,Emersons Green Lane,2023-06-05T07:50:00.000+00:00,feeder,,N Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-05T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-05T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
114009,Emersons Green Lane,2023-06-05T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-05T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-05T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-05T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-05T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.68
114009,Emersons Green Lane,2023-06-05T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.72
114009,Emersons Green Lane,2023-06-05T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.82
114009,Emersons Green Lane,2023-06-05T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-05T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.4
114009,Emersons Green Lane,2023-06-05T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-05T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.1
114009,Emersons Green Lane,2023-06-05T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-05T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-05T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-05T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
114009,Emersons Green Lane,2023-06-05T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.12
114009,Emersons Green Lane,2023-06-05T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.24
114009,Emersons Green Lane,2023-06-05T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-05T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-05T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-05T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-05T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-05T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-05T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-05T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.3
114009,Emersons Green Lane,2023-06-05T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.34
114009,Emersons Green Lane,2023-06-05T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.88
114009,Emersons Green Lane,2023-06-05T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-05T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.0
114009,Emersons Green Lane,2023-06-05T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.6
114009,Emersons Green Lane,2023-06-05T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.7
114009,Emersons Green Lane,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,32.8
114009,Emersons Green Lane,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
114009,Emersons Green Lane,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
114009,Emersons Green Lane,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
114009,Emersons Green Lane,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
114009,Emersons Green Lane,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
114009,Emersons Green Lane,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
114009,Emersons Green Lane,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.05
114009,Emersons Green Lane,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.64
114009,Emersons Green Lane,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.54
114009,Emersons Green Lane,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
114009,Emersons Green Lane,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
114009,Emersons Green Lane,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
114009,Emersons Green Lane,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
114009,Emersons Green Lane,2023-06-05T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-05T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-05T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-05T07:40:00.000+00:00,feeder,,L3 Active Power,kW,9.0
114009,Emersons Green Lane,2023-06-05T07:40:00.000+00:00,feeder,,L2 Active Power,kW,18.08
114009,Emersons Green Lane,2023-06-05T07:40:00.000+00:00,feeder,,L1 Active Power,kW,16.17
114009,Emersons Green Lane,2023-06-05T07:40:00.000+00:00,feeder,,N Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-05T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-05T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.1
114009,Emersons Green Lane,2023-06-05T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
114009,Emersons Green Lane,2023-06-05T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-05T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-05T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
114009,Emersons Green Lane,2023-06-05T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.63
114009,Emersons Green Lane,2023-06-05T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.18
114009,Emersons Green Lane,2023-06-05T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.09
114009,Emersons Green Lane,2023-06-05T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-05T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.9
114009,Emersons Green Lane,2023-06-05T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.3
114009,Emersons Green Lane,2023-06-05T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-05T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-05T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-05T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-05T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.14
114009,Emersons Green Lane,2023-06-05T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.96
114009,Emersons Green Lane,2023-06-05T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.35
114009,Emersons Green Lane,2023-06-05T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-05T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-05T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-05T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-05T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-05T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-05T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-05T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.5
114009,Emersons Green Lane,2023-06-05T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.13
114009,Emersons Green Lane,2023-06-05T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.38
114009,Emersons Green Lane,2023-06-05T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-05T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.0
114009,Emersons Green Lane,2023-06-05T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,100.2
114009,Emersons Green Lane,2023-06-05T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.3
114009,Emersons Green Lane,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,32.8
114009,Emersons Green Lane,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
114009,Emersons Green Lane,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
114009,Emersons Green Lane,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
114009,Emersons Green Lane,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
114009,Emersons Green Lane,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
114009,Emersons Green Lane,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
114009,Emersons Green Lane,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,45.26
114009,Emersons Green Lane,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,53.35
114009,Emersons Green Lane,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.99
114009,Emersons Green Lane,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
114009,Emersons Green Lane,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
114009,Emersons Green Lane,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
114009,Emersons Green Lane,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
114009,Emersons Green Lane,2023-06-05T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-05T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-05T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-05T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.82
114009,Emersons Green Lane,2023-06-05T07:30:00.000+00:00,feeder,,L2 Active Power,kW,13.67
114009,Emersons Green Lane,2023-06-05T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.94
114009,Emersons Green Lane,2023-06-05T07:30:00.000+00:00,feeder,,N Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-05T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-05T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-05T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-05T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-05T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-05T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
114009,Emersons Green Lane,2023-06-05T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.42
114009,Emersons Green Lane,2023-06-05T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.65
114009,Emersons Green Lane,2023-06-05T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.47
114009,Emersons Green Lane,2023-06-05T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-05T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.3
114009,Emersons Green Lane,2023-06-05T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-05T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.7
114009,Emersons Green Lane,2023-06-05T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-05T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-05T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-05T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
114009,Emersons Green Lane,2023-06-05T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.19
114009,Emersons Green Lane,2023-06-05T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
114009,Emersons Green Lane,2023-06-05T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-05T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-05T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-05T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-05T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-05T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-05T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-05T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.25
114009,Emersons Green Lane,2023-06-05T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.07
114009,Emersons Green Lane,2023-06-05T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.52
114009,Emersons Green Lane,2023-06-05T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-05T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.3
114009,Emersons Green Lane,2023-06-05T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.5
114009,Emersons Green Lane,2023-06-05T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.0
114009,Emersons Green Lane,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,32.8
114009,Emersons Green Lane,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
114009,Emersons Green Lane,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
114009,Emersons Green Lane,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
114009,Emersons Green Lane,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
114009,Emersons Green Lane,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
114009,Emersons Green Lane,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
114009,Emersons Green Lane,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,45.65
114009,Emersons Green Lane,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.57
114009,Emersons Green Lane,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.34
114009,Emersons Green Lane,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
114009,Emersons Green Lane,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
114009,Emersons Green Lane,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
114009,Emersons Green Lane,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
114009,Emersons Green Lane,2023-06-05T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-05T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.87
114009,Emersons Green Lane,2023-06-05T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-05T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.62
114009,Emersons Green Lane,2023-06-05T07:20:00.000+00:00,feeder,,L2 Active Power,kW,11.87
114009,Emersons Green Lane,2023-06-05T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.21
114009,Emersons Green Lane,2023-06-05T07:20:00.000+00:00,feeder,,N Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-05T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-05T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
114009,Emersons Green Lane,2023-06-05T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-05T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-05T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
114009,Emersons Green Lane,2023-06-05T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
114009,Emersons Green Lane,2023-06-05T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.47
114009,Emersons Green Lane,2023-06-05T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.49
114009,Emersons Green Lane,2023-06-05T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.55
114009,Emersons Green Lane,2023-06-05T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
114009,Emersons Green Lane,2023-06-05T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.5
