Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-05T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-05T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-05T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-05T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-05T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-05T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
114009,Emersons Green Lane,2023-06-05T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.35
114009,Emersons Green Lane,2023-06-05T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.36
114009,Emersons Green Lane,2023-06-05T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-05T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-05T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-05T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-05T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-05T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-05T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-05T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.32
114009,Emersons Green Lane,2023-06-05T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.51
114009,Emersons Green Lane,2023-06-05T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.0
114009,Emersons Green Lane,2023-06-05T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-05T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.6
114009,Emersons Green Lane,2023-06-05T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.4
114009,Emersons Green Lane,2023-06-05T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,32.8
114009,Emersons Green Lane,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
114009,Emersons Green Lane,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
114009,Emersons Green Lane,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
114009,Emersons Green Lane,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
114009,Emersons Green Lane,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
114009,Emersons Green Lane,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
114009,Emersons Green Lane,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.91
114009,Emersons Green Lane,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,45.22
114009,Emersons Green Lane,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.13
114009,Emersons Green Lane,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
114009,Emersons Green Lane,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
114009,Emersons Green Lane,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
114009,Emersons Green Lane,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
114009,Emersons Green Lane,2023-06-05T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-05T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.9
114009,Emersons Green Lane,2023-06-05T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-05T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.41
114009,Emersons Green Lane,2023-06-05T07:10:00.000+00:00,feeder,,L2 Active Power,kW,12.25
114009,Emersons Green Lane,2023-06-05T07:10:00.000+00:00,feeder,,L1 Active Power,kW,11.15
114009,Emersons Green Lane,2023-06-05T07:10:00.000+00:00,feeder,,N Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-05T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-05T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-05T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-05T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-05T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-05T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-05T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.47
114009,Emersons Green Lane,2023-06-05T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.61
114009,Emersons Green Lane,2023-06-05T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.02
114009,Emersons Green Lane,2023-06-05T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-05T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.5
114009,Emersons Green Lane,2023-06-05T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-05T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-05T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-05T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-05T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-05T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.2
114009,Emersons Green Lane,2023-06-05T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.27
114009,Emersons Green Lane,2023-06-05T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.51
114009,Emersons Green Lane,2023-06-05T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-05T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-05T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-05T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-05T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-05T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-05T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-05T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.75
114009,Emersons Green Lane,2023-06-05T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.59
114009,Emersons Green Lane,2023-06-05T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.12
114009,Emersons Green Lane,2023-06-05T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,55.4
114009,Emersons Green Lane,2023-06-05T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,106.4
114009,Emersons Green Lane,2023-06-05T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.5
114009,Emersons Green Lane,2023-06-05T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.0
114009,Emersons Green Lane,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,32.8
114009,Emersons Green Lane,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
114009,Emersons Green Lane,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
114009,Emersons Green Lane,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
114009,Emersons Green Lane,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
114009,Emersons Green Lane,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
114009,Emersons Green Lane,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
114009,Emersons Green Lane,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,48.83
114009,Emersons Green Lane,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,46.71
114009,Emersons Green Lane,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.81
114009,Emersons Green Lane,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
114009,Emersons Green Lane,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
114009,Emersons Green Lane,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
114009,Emersons Green Lane,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
114009,Emersons Green Lane,2023-06-05T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-05T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-05T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-05T07:00:00.000+00:00,feeder,,L3 Active Power,kW,9.02
114009,Emersons Green Lane,2023-06-05T07:00:00.000+00:00,feeder,,L2 Active Power,kW,16.06
114009,Emersons Green Lane,2023-06-05T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.68
114009,Emersons Green Lane,2023-06-05T07:00:00.000+00:00,feeder,,N Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-05T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-05T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
114009,Emersons Green Lane,2023-06-05T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-05T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-05T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-05T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-05T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.11
114009,Emersons Green Lane,2023-06-05T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.95
114009,Emersons Green Lane,2023-06-05T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.54
114009,Emersons Green Lane,2023-06-05T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-05T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-05T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-05T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-05T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
114009,Emersons Green Lane,2023-06-05T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-05T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-06-05T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
114009,Emersons Green Lane,2023-06-05T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-05T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.64
114009,Emersons Green Lane,2023-06-05T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-05T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-05T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-05T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-05T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-05T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-05T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-05T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.43
114009,Emersons Green Lane,2023-06-05T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.03
114009,Emersons Green Lane,2023-06-05T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.26
114009,Emersons Green Lane,2023-06-05T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-05T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.1
114009,Emersons Green Lane,2023-06-05T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.8
114009,Emersons Green Lane,2023-06-05T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.7
114009,Emersons Green Lane,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,32.8
114009,Emersons Green Lane,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
114009,Emersons Green Lane,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
114009,Emersons Green Lane,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
114009,Emersons Green Lane,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
114009,Emersons Green Lane,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
114009,Emersons Green Lane,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
114009,Emersons Green Lane,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.37
114009,Emersons Green Lane,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,46.41
114009,Emersons Green Lane,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.13
114009,Emersons Green Lane,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
114009,Emersons Green Lane,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
114009,Emersons Green Lane,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
114009,Emersons Green Lane,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
114009,Emersons Green Lane,2023-06-05T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-05T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-05T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-05T06:50:00.000+00:00,feeder,,L3 Active Power,kW,10.79
114009,Emersons Green Lane,2023-06-05T06:50:00.000+00:00,feeder,,L2 Active Power,kW,18.29
114009,Emersons Green Lane,2023-06-05T06:50:00.000+00:00,feeder,,L1 Active Power,kW,12.71
114009,Emersons Green Lane,2023-06-05T06:50:00.000+00:00,feeder,,N Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-05T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-05T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.4
114009,Emersons Green Lane,2023-06-05T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
114009,Emersons Green Lane,2023-06-05T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
114009,Emersons Green Lane,2023-06-05T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-05T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-05T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.49
114009,Emersons Green Lane,2023-06-05T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.0
114009,Emersons Green Lane,2023-06-05T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.34
114009,Emersons Green Lane,2023-06-05T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
114009,Emersons Green Lane,2023-06-05T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-05T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-05T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-05T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
114009,Emersons Green Lane,2023-06-05T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-05T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-05T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-05T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.99
114009,Emersons Green Lane,2023-06-05T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.78
114009,Emersons Green Lane,2023-06-05T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
114009,Emersons Green Lane,2023-06-05T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-05T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-05T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-05T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-05T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-05T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-05T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.56
114009,Emersons Green Lane,2023-06-05T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.24
114009,Emersons Green Lane,2023-06-05T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.21
114009,Emersons Green Lane,2023-06-05T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-05T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.2
114009,Emersons Green Lane,2023-06-05T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.7
114009,Emersons Green Lane,2023-06-05T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
114009,Emersons Green Lane,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,32.8
114009,Emersons Green Lane,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
114009,Emersons Green Lane,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
114009,Emersons Green Lane,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
114009,Emersons Green Lane,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
114009,Emersons Green Lane,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
114009,Emersons Green Lane,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
114009,Emersons Green Lane,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,44.2
114009,Emersons Green Lane,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,51.52
114009,Emersons Green Lane,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.04
114009,Emersons Green Lane,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
114009,Emersons Green Lane,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
114009,Emersons Green Lane,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
114009,Emersons Green Lane,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
114009,Emersons Green Lane,2023-06-05T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.64
114009,Emersons Green Lane,2023-06-05T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-05T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-05T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.8
114009,Emersons Green Lane,2023-06-05T06:40:00.000+00:00,feeder,,L2 Active Power,kW,13.32
114009,Emersons Green Lane,2023-06-05T06:40:00.000+00:00,feeder,,L1 Active Power,kW,12.43
114009,Emersons Green Lane,2023-06-05T06:40:00.000+00:00,feeder,,N Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-05T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-05T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-05T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-05T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
114009,Emersons Green Lane,2023-06-05T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-05T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-05T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.57
114009,Emersons Green Lane,2023-06-05T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.39
114009,Emersons Green Lane,2023-06-05T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.0
114009,Emersons Green Lane,2023-06-05T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
114009,Emersons Green Lane,2023-06-05T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-05T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.3
114009,Emersons Green Lane,2023-06-05T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-05T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-05T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-05T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-05T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-05T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
114009,Emersons Green Lane,2023-06-05T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.63
114009,Emersons Green Lane,2023-06-05T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-05T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-05T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-05T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-05T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-05T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-05T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-05T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.1
114009,Emersons Green Lane,2023-06-05T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.29
114009,Emersons Green Lane,2023-06-05T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.96
114009,Emersons Green Lane,2023-06-05T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-05T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.3
114009,Emersons Green Lane,2023-06-05T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.4
114009,Emersons Green Lane,2023-06-05T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.9
114009,Emersons Green Lane,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,32.8
114009,Emersons Green Lane,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
114009,Emersons Green Lane,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
114009,Emersons Green Lane,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
114009,Emersons Green Lane,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
114009,Emersons Green Lane,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
114009,Emersons Green Lane,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.79
114009,Emersons Green Lane,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.45
114009,Emersons Green Lane,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.03
114009,Emersons Green Lane,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
114009,Emersons Green Lane,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
114009,Emersons Green Lane,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
114009,Emersons Green Lane,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
114009,Emersons Green Lane,2023-06-05T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.48
114009,Emersons Green Lane,2023-06-05T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-05T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-05T06:30:00.000+00:00,feeder,,L3 Active Power,kW,9.53
114009,Emersons Green Lane,2023-06-05T06:30:00.000+00:00,feeder,,L2 Active Power,kW,29.7
114009,Emersons Green Lane,2023-06-05T06:30:00.000+00:00,feeder,,L1 Active Power,kW,10.85
114009,Emersons Green Lane,2023-06-05T06:30:00.000+00:00,feeder,,N Current (RMS),A,80.6
114009,Emersons Green Lane,2023-06-05T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-05T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,124.9
114009,Emersons Green Lane,2023-06-05T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-05T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-05T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-05T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-05T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.55
114009,Emersons Green Lane,2023-06-05T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.61
114009,Emersons Green Lane,2023-06-05T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.96
114009,Emersons Green Lane,2023-06-05T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
114009,Emersons Green Lane,2023-06-05T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-05T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-05T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-05T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-05T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-05T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
114009,Emersons Green Lane,2023-06-05T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-05T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.02
114009,Emersons Green Lane,2023-06-05T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.35
114009,Emersons Green Lane,2023-06-05T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
114009,Emersons Green Lane,2023-06-05T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-05T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-05T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
114009,Emersons Green Lane,2023-06-05T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-05T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-05T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-05T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.58
114009,Emersons Green Lane,2023-06-05T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.44
114009,Emersons Green Lane,2023-06-05T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.78
114009,Emersons Green Lane,2023-06-05T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,58.6
114009,Emersons Green Lane,2023-06-05T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.5
114009,Emersons Green Lane,2023-06-05T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.4
114009,Emersons Green Lane,2023-06-05T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,105.7
114009,Emersons Green Lane,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,32.8
114009,Emersons Green Lane,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
114009,Emersons Green Lane,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
114009,Emersons Green Lane,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
114009,Emersons Green Lane,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
114009,Emersons Green Lane,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
114009,Emersons Green Lane,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
114009,Emersons Green Lane,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.97
114009,Emersons Green Lane,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,52.78
114009,Emersons Green Lane,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,47.94
114009,Emersons Green Lane,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
114009,Emersons Green Lane,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
114009,Emersons Green Lane,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
114009,Emersons Green Lane,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
114009,Emersons Green Lane,2023-06-05T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-05T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-05T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-05T06:20:00.000+00:00,feeder,,L3 Active Power,kW,9.35
114009,Emersons Green Lane,2023-06-05T06:20:00.000+00:00,feeder,,L2 Active Power,kW,22.51
114009,Emersons Green Lane,2023-06-05T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.11
114009,Emersons Green Lane,2023-06-05T06:20:00.000+00:00,feeder,,N Current (RMS),A,60.8
114009,Emersons Green Lane,2023-06-05T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-05T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,92.5
114009,Emersons Green Lane,2023-06-05T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
114009,Emersons Green Lane,2023-06-05T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-05T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-05T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
114009,Emersons Green Lane,2023-06-05T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.47
114009,Emersons Green Lane,2023-06-05T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.58
114009,Emersons Green Lane,2023-06-05T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.85
114009,Emersons Green Lane,2023-06-05T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-05T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-05T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-05T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-05T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-05T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-05T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
114009,Emersons Green Lane,2023-06-05T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-05T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.35
114009,Emersons Green Lane,2023-06-05T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.65
114009,Emersons Green Lane,2023-06-05T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
114009,Emersons Green Lane,2023-06-05T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-05T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-05T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-05T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-05T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-05T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-05T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.05
114009,Emersons Green Lane,2023-06-05T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.59
114009,Emersons Green Lane,2023-06-05T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.47
114009,Emersons Green Lane,2023-06-05T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.1
114009,Emersons Green Lane,2023-06-05T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.9
114009,Emersons Green Lane,2023-06-05T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.8
114009,Emersons Green Lane,2023-06-05T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.9
114009,Emersons Green Lane,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,32.8
114009,Emersons Green Lane,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
114009,Emersons Green Lane,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
114009,Emersons Green Lane,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
114009,Emersons Green Lane,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
114009,Emersons Green Lane,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
114009,Emersons Green Lane,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
114009,Emersons Green Lane,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.23
114009,Emersons Green Lane,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,53.03
114009,Emersons Green Lane,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,46.08
114009,Emersons Green Lane,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,120.6
114009,Emersons Green Lane,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
114009,Emersons Green Lane,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
114009,Emersons Green Lane,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
114009,Emersons Green Lane,2023-06-05T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-05T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-05T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-05T06:10:00.000+00:00,feeder,,L3 Active Power,kW,9.37
114009,Emersons Green Lane,2023-06-05T06:10:00.000+00:00,feeder,,L2 Active Power,kW,15.74
114009,Emersons Green Lane,2023-06-05T06:10:00.000+00:00,feeder,,L1 Active Power,kW,10.36
114009,Emersons Green Lane,2023-06-05T06:10:00.000+00:00,feeder,,N Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-05T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-05T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.8
114009,Emersons Green Lane,2023-06-05T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-05T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.46
114009,Emersons Green Lane,2023-06-05T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-05T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-05T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.25
114009,Emersons Green Lane,2023-06-05T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.03
114009,Emersons Green Lane,2023-06-05T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.75
114009,Emersons Green Lane,2023-06-05T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
114009,Emersons Green Lane,2023-06-05T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-05T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.3
114009,Emersons Green Lane,2023-06-05T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-05T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-05T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-05T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-05T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-05T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.8
114009,Emersons Green Lane,2023-06-05T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
114009,Emersons Green Lane,2023-06-05T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-05T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-05T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
114009,Emersons Green Lane,2023-06-05T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-05T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-06-05T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-05T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-05T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.03
114009,Emersons Green Lane,2023-06-05T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.94
114009,Emersons Green Lane,2023-06-05T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.12
114009,Emersons Green Lane,2023-06-05T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-05T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.4
114009,Emersons Green Lane,2023-06-05T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.1
114009,Emersons Green Lane,2023-06-05T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.3
114009,Emersons Green Lane,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,32.8
114009,Emersons Green Lane,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
114009,Emersons Green Lane,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
114009,Emersons Green Lane,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
114009,Emersons Green Lane,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
114009,Emersons Green Lane,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
114009,Emersons Green Lane,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
114009,Emersons Green Lane,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.92
114009,Emersons Green Lane,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,46.51
114009,Emersons Green Lane,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.85
114009,Emersons Green Lane,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
114009,Emersons Green Lane,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
114009,Emersons Green Lane,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
114009,Emersons Green Lane,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
114009,Emersons Green Lane,2023-06-05T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-05T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-05T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-05T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.83
114009,Emersons Green Lane,2023-06-05T06:00:00.000+00:00,feeder,,L2 Active Power,kW,13.07
114009,Emersons Green Lane,2023-06-05T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.47
114009,Emersons Green Lane,2023-06-05T06:00:00.000+00:00,feeder,,N Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-05T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-05T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
114009,Emersons Green Lane,2023-06-05T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-05T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-05T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-05T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-05T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.29
114009,Emersons Green Lane,2023-06-05T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.78
114009,Emersons Green Lane,2023-06-05T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.27
114009,Emersons Green Lane,2023-06-05T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-05T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
114009,Emersons Green Lane,2023-06-05T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-05T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-05T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-05T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-05T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-05T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-05T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.27
114009,Emersons Green Lane,2023-06-05T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
114009,Emersons Green Lane,2023-06-05T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-05T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-05T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-05T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-05T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.49
114009,Emersons Green Lane,2023-06-05T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.77
114009,Emersons Green Lane,2023-06-05T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-05T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.94
114009,Emersons Green Lane,2023-06-05T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.2
114009,Emersons Green Lane,2023-06-05T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.15
114009,Emersons Green Lane,2023-06-05T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-05T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.3
114009,Emersons Green Lane,2023-06-05T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.6
114009,Emersons Green Lane,2023-06-05T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,94.4
114009,Emersons Green Lane,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,32.9
114009,Emersons Green Lane,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
114009,Emersons Green Lane,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
114009,Emersons Green Lane,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
114009,Emersons Green Lane,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
114009,Emersons Green Lane,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.9
114009,Emersons Green Lane,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
114009,Emersons Green Lane,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.28
114009,Emersons Green Lane,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,43.32
114009,Emersons Green Lane,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,45.08
114009,Emersons Green Lane,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
114009,Emersons Green Lane,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
114009,Emersons Green Lane,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
114009,Emersons Green Lane,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
114009,Emersons Green Lane,2023-06-05T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.45
114009,Emersons Green Lane,2023-06-05T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-05T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-05T05:50:00.000+00:00,feeder,,L3 Active Power,kW,9.71
114009,Emersons Green Lane,2023-06-05T05:50:00.000+00:00,feeder,,L2 Active Power,kW,18.32
114009,Emersons Green Lane,2023-06-05T05:50:00.000+00:00,feeder,,L1 Active Power,kW,12.32
114009,Emersons Green Lane,2023-06-05T05:50:00.000+00:00,feeder,,N Current (RMS),A,43.3
114009,Emersons Green Lane,2023-06-05T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-05T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.5
114009,Emersons Green Lane,2023-06-05T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-05T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
114009,Emersons Green Lane,2023-06-05T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-05T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
114009,Emersons Green Lane,2023-06-05T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.15
114009,Emersons Green Lane,2023-06-05T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.73
114009,Emersons Green Lane,2023-06-05T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.12
114009,Emersons Green Lane,2023-06-05T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-05T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
