Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-05T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-05T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.0
114009,Emersons Green Lane,2023-06-05T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-05T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-05T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
114009,Emersons Green Lane,2023-06-05T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-05T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-05T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.22
114009,Emersons Green Lane,2023-06-05T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-05T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-05T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-05T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-05T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.66
114009,Emersons Green Lane,2023-06-05T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-05T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-05T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.24
114009,Emersons Green Lane,2023-06-05T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.5
114009,Emersons Green Lane,2023-06-05T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.24
114009,Emersons Green Lane,2023-06-05T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-05T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.8
114009,Emersons Green Lane,2023-06-05T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.1
114009,Emersons Green Lane,2023-06-05T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.7
114009,Emersons Green Lane,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,33.0
114009,Emersons Green Lane,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
114009,Emersons Green Lane,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
114009,Emersons Green Lane,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
114009,Emersons Green Lane,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
114009,Emersons Green Lane,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
114009,Emersons Green Lane,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
114009,Emersons Green Lane,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.32
114009,Emersons Green Lane,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,47.64
114009,Emersons Green Lane,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,48.9
114009,Emersons Green Lane,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
114009,Emersons Green Lane,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
114009,Emersons Green Lane,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
114009,Emersons Green Lane,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
114009,Emersons Green Lane,2023-06-05T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-05T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.21
114009,Emersons Green Lane,2023-06-05T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-05T05:40:00.000+00:00,feeder,,L3 Active Power,kW,14.02
114009,Emersons Green Lane,2023-06-05T05:40:00.000+00:00,feeder,,L2 Active Power,kW,18.28
114009,Emersons Green Lane,2023-06-05T05:40:00.000+00:00,feeder,,L1 Active Power,kW,9.32
114009,Emersons Green Lane,2023-06-05T05:40:00.000+00:00,feeder,,N Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-05T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
114009,Emersons Green Lane,2023-06-05T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.0
114009,Emersons Green Lane,2023-06-05T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-05T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-05T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
114009,Emersons Green Lane,2023-06-05T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-06-05T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.14
114009,Emersons Green Lane,2023-06-05T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.74
114009,Emersons Green Lane,2023-06-05T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.93
114009,Emersons Green Lane,2023-06-05T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-05T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-05T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-05T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.9
114009,Emersons Green Lane,2023-06-05T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-05T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-05T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
114009,Emersons Green Lane,2023-06-05T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-05T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
114009,Emersons Green Lane,2023-06-05T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.24
114009,Emersons Green Lane,2023-06-05T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
114009,Emersons Green Lane,2023-06-05T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-05T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-05T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
114009,Emersons Green Lane,2023-06-05T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.92
114009,Emersons Green Lane,2023-06-05T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-05T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-05T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.04
114009,Emersons Green Lane,2023-06-05T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.76
114009,Emersons Green Lane,2023-06-05T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.97
114009,Emersons Green Lane,2023-06-05T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-05T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.7
114009,Emersons Green Lane,2023-06-05T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.9
114009,Emersons Green Lane,2023-06-05T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.7
114009,Emersons Green Lane,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,33.0
114009,Emersons Green Lane,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
114009,Emersons Green Lane,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
114009,Emersons Green Lane,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
114009,Emersons Green Lane,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
114009,Emersons Green Lane,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.43
114009,Emersons Green Lane,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
114009,Emersons Green Lane,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.5
114009,Emersons Green Lane,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,39.91
114009,Emersons Green Lane,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,44.46
114009,Emersons Green Lane,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
114009,Emersons Green Lane,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
114009,Emersons Green Lane,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
114009,Emersons Green Lane,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
114009,Emersons Green Lane,2023-06-05T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-05T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-05T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-05T05:30:00.000+00:00,feeder,,L3 Active Power,kW,8.89
114009,Emersons Green Lane,2023-06-05T05:30:00.000+00:00,feeder,,L2 Active Power,kW,14.01
114009,Emersons Green Lane,2023-06-05T05:30:00.000+00:00,feeder,,L1 Active Power,kW,10.63
114009,Emersons Green Lane,2023-06-05T05:30:00.000+00:00,feeder,,N Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-05T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-05T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.9
114009,Emersons Green Lane,2023-06-05T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-05T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-05T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-05T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
114009,Emersons Green Lane,2023-06-05T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.84
114009,Emersons Green Lane,2023-06-05T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.92
114009,Emersons Green Lane,2023-06-05T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.94
114009,Emersons Green Lane,2023-06-05T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
114009,Emersons Green Lane,2023-06-05T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
114009,Emersons Green Lane,2023-06-05T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-05T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-05T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-05T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-05T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-05T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
114009,Emersons Green Lane,2023-06-05T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.76
114009,Emersons Green Lane,2023-06-05T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.24
114009,Emersons Green Lane,2023-06-05T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-05T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-05T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-05T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-05T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.69
114009,Emersons Green Lane,2023-06-05T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-05T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-05T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.84
114009,Emersons Green Lane,2023-06-05T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.97
114009,Emersons Green Lane,2023-06-05T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.58
114009,Emersons Green Lane,2023-06-05T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-05T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.9
114009,Emersons Green Lane,2023-06-05T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.4
114009,Emersons Green Lane,2023-06-05T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.6
114009,Emersons Green Lane,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,33.1
114009,Emersons Green Lane,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
114009,Emersons Green Lane,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
114009,Emersons Green Lane,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
114009,Emersons Green Lane,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
114009,Emersons Green Lane,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
114009,Emersons Green Lane,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
114009,Emersons Green Lane,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
114009,Emersons Green Lane,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.67
114009,Emersons Green Lane,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.39
114009,Emersons Green Lane,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
114009,Emersons Green Lane,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
114009,Emersons Green Lane,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
114009,Emersons Green Lane,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
114009,Emersons Green Lane,2023-06-05T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-05T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-05T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-05T05:20:00.000+00:00,feeder,,L3 Active Power,kW,7.13
114009,Emersons Green Lane,2023-06-05T05:20:00.000+00:00,feeder,,L2 Active Power,kW,8.3
114009,Emersons Green Lane,2023-06-05T05:20:00.000+00:00,feeder,,L1 Active Power,kW,7.87
114009,Emersons Green Lane,2023-06-05T05:20:00.000+00:00,feeder,,N Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-05T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-05T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-05T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
114009,Emersons Green Lane,2023-06-05T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
114009,Emersons Green Lane,2023-06-05T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-05T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-05T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.68
114009,Emersons Green Lane,2023-06-05T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.34
114009,Emersons Green Lane,2023-06-05T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.04
114009,Emersons Green Lane,2023-06-05T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
114009,Emersons Green Lane,2023-06-05T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-05T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.3
114009,Emersons Green Lane,2023-06-05T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.3
114009,Emersons Green Lane,2023-06-05T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-05T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-05T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-05T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-05T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.01
114009,Emersons Green Lane,2023-06-05T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.98
114009,Emersons Green Lane,2023-06-05T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-05T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-05T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-05T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-05T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.02
114009,Emersons Green Lane,2023-06-05T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-06-05T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-05T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.25
114009,Emersons Green Lane,2023-06-05T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.53
114009,Emersons Green Lane,2023-06-05T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.08
114009,Emersons Green Lane,2023-06-05T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-05T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-05T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.2
114009,Emersons Green Lane,2023-06-05T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.4
114009,Emersons Green Lane,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,33.2
114009,Emersons Green Lane,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
114009,Emersons Green Lane,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
114009,Emersons Green Lane,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
114009,Emersons Green Lane,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
114009,Emersons Green Lane,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
114009,Emersons Green Lane,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
114009,Emersons Green Lane,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.45
114009,Emersons Green Lane,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.19
114009,Emersons Green Lane,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.98
114009,Emersons Green Lane,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
114009,Emersons Green Lane,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
114009,Emersons Green Lane,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
114009,Emersons Green Lane,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
114009,Emersons Green Lane,2023-06-05T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-05T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-05T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-05T05:10:00.000+00:00,feeder,,L3 Active Power,kW,8.17
114009,Emersons Green Lane,2023-06-05T05:10:00.000+00:00,feeder,,L2 Active Power,kW,9.79
114009,Emersons Green Lane,2023-06-05T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.37
114009,Emersons Green Lane,2023-06-05T05:10:00.000+00:00,feeder,,N Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-05T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-05T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-05T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-05T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-05T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-05T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-06-05T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.56
114009,Emersons Green Lane,2023-06-05T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.23
114009,Emersons Green Lane,2023-06-05T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.27
114009,Emersons Green Lane,2023-06-05T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
114009,Emersons Green Lane,2023-06-05T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.7
114009,Emersons Green Lane,2023-06-05T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-05T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-05T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-05T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
114009,Emersons Green Lane,2023-06-05T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-05T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
114009,Emersons Green Lane,2023-06-05T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.04
114009,Emersons Green Lane,2023-06-05T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
114009,Emersons Green Lane,2023-06-05T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-05T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
114009,Emersons Green Lane,2023-06-05T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-05T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-05T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.63
114009,Emersons Green Lane,2023-06-05T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.63
114009,Emersons Green Lane,2023-06-05T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-05T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.59
114009,Emersons Green Lane,2023-06-05T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.53
114009,Emersons Green Lane,2023-06-05T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.89
114009,Emersons Green Lane,2023-06-05T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-05T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-05T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.3
114009,Emersons Green Lane,2023-06-05T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.0
114009,Emersons Green Lane,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,33.3
114009,Emersons Green Lane,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
114009,Emersons Green Lane,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
114009,Emersons Green Lane,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
114009,Emersons Green Lane,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
114009,Emersons Green Lane,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.18
114009,Emersons Green Lane,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
114009,Emersons Green Lane,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.87
114009,Emersons Green Lane,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.59
114009,Emersons Green Lane,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.41
114009,Emersons Green Lane,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
114009,Emersons Green Lane,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
114009,Emersons Green Lane,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
114009,Emersons Green Lane,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
114009,Emersons Green Lane,2023-06-05T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-05T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.98
114009,Emersons Green Lane,2023-06-05T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-05T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.93
114009,Emersons Green Lane,2023-06-05T05:00:00.000+00:00,feeder,,L2 Active Power,kW,7.44
114009,Emersons Green Lane,2023-06-05T05:00:00.000+00:00,feeder,,L1 Active Power,kW,6.21
114009,Emersons Green Lane,2023-06-05T05:00:00.000+00:00,feeder,,N Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-05T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-05T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-05T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-05T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-05T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-05T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-05T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.49
114009,Emersons Green Lane,2023-06-05T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.93
114009,Emersons Green Lane,2023-06-05T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.14
114009,Emersons Green Lane,2023-06-05T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
114009,Emersons Green Lane,2023-06-05T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-05T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-05T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-05T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-05T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-05T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-05T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
114009,Emersons Green Lane,2023-06-05T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.93
114009,Emersons Green Lane,2023-06-05T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
114009,Emersons Green Lane,2023-06-05T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-05T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-05T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-05T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-05T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.11
114009,Emersons Green Lane,2023-06-05T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-05T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-05T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.34
114009,Emersons Green Lane,2023-06-05T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.13
114009,Emersons Green Lane,2023-06-05T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.48
114009,Emersons Green Lane,2023-06-05T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-05T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-05T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-05T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.7
114009,Emersons Green Lane,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,33.4
114009,Emersons Green Lane,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
114009,Emersons Green Lane,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
114009,Emersons Green Lane,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
114009,Emersons Green Lane,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
114009,Emersons Green Lane,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.36
114009,Emersons Green Lane,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
114009,Emersons Green Lane,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.95
114009,Emersons Green Lane,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.43
114009,Emersons Green Lane,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.71
114009,Emersons Green Lane,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
114009,Emersons Green Lane,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
114009,Emersons Green Lane,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
114009,Emersons Green Lane,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
114009,Emersons Green Lane,2023-06-05T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-05T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-06-05T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-05T04:50:00.000+00:00,feeder,,L3 Active Power,kW,6.64
114009,Emersons Green Lane,2023-06-05T04:50:00.000+00:00,feeder,,L2 Active Power,kW,8.23
114009,Emersons Green Lane,2023-06-05T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.58
114009,Emersons Green Lane,2023-06-05T04:50:00.000+00:00,feeder,,N Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-05T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
114009,Emersons Green Lane,2023-06-05T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-05T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-05T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-05T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-05T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-05T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.71
114009,Emersons Green Lane,2023-06-05T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.91
114009,Emersons Green Lane,2023-06-05T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.08
114009,Emersons Green Lane,2023-06-05T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-05T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
114009,Emersons Green Lane,2023-06-05T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-05T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.7
114009,Emersons Green Lane,2023-06-05T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-05T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-05T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-05T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
114009,Emersons Green Lane,2023-06-05T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.86
114009,Emersons Green Lane,2023-06-05T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
114009,Emersons Green Lane,2023-06-05T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-05T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-05T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-05T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-05T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.25
114009,Emersons Green Lane,2023-06-05T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-05T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-05T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.96
114009,Emersons Green Lane,2023-06-05T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.92
114009,Emersons Green Lane,2023-06-05T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.24
114009,Emersons Green Lane,2023-06-05T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-05T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-05T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-05T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,33.5
114009,Emersons Green Lane,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
114009,Emersons Green Lane,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
114009,Emersons Green Lane,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
114009,Emersons Green Lane,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
114009,Emersons Green Lane,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.79
114009,Emersons Green Lane,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
114009,Emersons Green Lane,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.5
114009,Emersons Green Lane,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.92
114009,Emersons Green Lane,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.23
114009,Emersons Green Lane,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
114009,Emersons Green Lane,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
114009,Emersons Green Lane,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
114009,Emersons Green Lane,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
114009,Emersons Green Lane,2023-06-05T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-05T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.7
114009,Emersons Green Lane,2023-06-05T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-05T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.87
114009,Emersons Green Lane,2023-06-05T04:40:00.000+00:00,feeder,,L2 Active Power,kW,7.11
114009,Emersons Green Lane,2023-06-05T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.07
114009,Emersons Green Lane,2023-06-05T04:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-05T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-05T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-05T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-05T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-05T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-05T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-05T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.14
114009,Emersons Green Lane,2023-06-05T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.98
114009,Emersons Green Lane,2023-06-05T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.87
114009,Emersons Green Lane,2023-06-05T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
114009,Emersons Green Lane,2023-06-05T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.5
114009,Emersons Green Lane,2023-06-05T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.8
114009,Emersons Green Lane,2023-06-05T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-05T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-05T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-05T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-05T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
114009,Emersons Green Lane,2023-06-05T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.7
114009,Emersons Green Lane,2023-06-05T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
114009,Emersons Green Lane,2023-06-05T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-05T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-05T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-05T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-05T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-06-05T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.63
114009,Emersons Green Lane,2023-06-05T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-05T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.57
114009,Emersons Green Lane,2023-06-05T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.3
114009,Emersons Green Lane,2023-06-05T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.0
114009,Emersons Green Lane,2023-06-05T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-05T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.3
114009,Emersons Green Lane,2023-06-05T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-05T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.8
114009,Emersons Green Lane,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,33.6
114009,Emersons Green Lane,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
114009,Emersons Green Lane,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
114009,Emersons Green Lane,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
114009,Emersons Green Lane,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
114009,Emersons Green Lane,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.78
114009,Emersons Green Lane,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
114009,Emersons Green Lane,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.75
114009,Emersons Green Lane,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.09
114009,Emersons Green Lane,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.76
114009,Emersons Green Lane,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
114009,Emersons Green Lane,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
114009,Emersons Green Lane,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
114009,Emersons Green Lane,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
114009,Emersons Green Lane,2023-06-05T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.37
114009,Emersons Green Lane,2023-06-05T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-06-05T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-05T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.97
114009,Emersons Green Lane,2023-06-05T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.66
114009,Emersons Green Lane,2023-06-05T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.46
114009,Emersons Green Lane,2023-06-05T04:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-05T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-05T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
114009,Emersons Green Lane,2023-06-05T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-05T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-05T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-05T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-05T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.11
114009,Emersons Green Lane,2023-06-05T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.09
114009,Emersons Green Lane,2023-06-05T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.21
114009,Emersons Green Lane,2023-06-05T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
114009,Emersons Green Lane,2023-06-05T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
114009,Emersons Green Lane,2023-06-05T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-05T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.3
114009,Emersons Green Lane,2023-06-05T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-05T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-05T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-05T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
114009,Emersons Green Lane,2023-06-05T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.71
114009,Emersons Green Lane,2023-06-05T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
114009,Emersons Green Lane,2023-06-05T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,3.4
114009,Emersons Green Lane,2023-06-05T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-05T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-05T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-05T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-05T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-05T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-05T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.48
114009,Emersons Green Lane,2023-06-05T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.53
114009,Emersons Green Lane,2023-06-05T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.67
114009,Emersons Green Lane,2023-06-05T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-05T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.3
114009,Emersons Green Lane,2023-06-05T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-05T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.4
114009,Emersons Green Lane,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,33.7
114009,Emersons Green Lane,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
114009,Emersons Green Lane,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
114009,Emersons Green Lane,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
114009,Emersons Green Lane,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
114009,Emersons Green Lane,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
114009,Emersons Green Lane,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
114009,Emersons Green Lane,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.71
114009,Emersons Green Lane,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.99
114009,Emersons Green Lane,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.18
114009,Emersons Green Lane,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
114009,Emersons Green Lane,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
114009,Emersons Green Lane,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
114009,Emersons Green Lane,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
114009,Emersons Green Lane,2023-06-05T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-05T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-05T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-05T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.94
114009,Emersons Green Lane,2023-06-05T04:20:00.000+00:00,feeder,,L2 Active Power,kW,6.58
114009,Emersons Green Lane,2023-06-05T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.39
114009,Emersons Green Lane,2023-06-05T04:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-05T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-05T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-05T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-05T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-05T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-05T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-05T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.59
114009,Emersons Green Lane,2023-06-05T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.9
114009,Emersons Green Lane,2023-06-05T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.82
114009,Emersons Green Lane,2023-06-05T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
114009,Emersons Green Lane,2023-06-05T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
