Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-05T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-05T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
114009,Emersons Green Lane,2023-06-05T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-05T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-05T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-05T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
114009,Emersons Green Lane,2023-06-05T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.71
114009,Emersons Green Lane,2023-06-05T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.83
114009,Emersons Green Lane,2023-06-05T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-05T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-05T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-05T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-05T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-05T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-05T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-05T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.6
114009,Emersons Green Lane,2023-06-05T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.39
114009,Emersons Green Lane,2023-06-05T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.89
114009,Emersons Green Lane,2023-06-05T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-05T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.1
114009,Emersons Green Lane,2023-06-05T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-05T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.2
114009,Emersons Green Lane,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,33.8
114009,Emersons Green Lane,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
114009,Emersons Green Lane,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
114009,Emersons Green Lane,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
114009,Emersons Green Lane,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
114009,Emersons Green Lane,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
114009,Emersons Green Lane,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
114009,Emersons Green Lane,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.3
114009,Emersons Green Lane,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.59
114009,Emersons Green Lane,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.93
114009,Emersons Green Lane,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
114009,Emersons Green Lane,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
114009,Emersons Green Lane,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
114009,Emersons Green Lane,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
114009,Emersons Green Lane,2023-06-05T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-05T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.5
114009,Emersons Green Lane,2023-06-05T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-05T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.53
114009,Emersons Green Lane,2023-06-05T04:10:00.000+00:00,feeder,,L2 Active Power,kW,6.69
114009,Emersons Green Lane,2023-06-05T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.99
114009,Emersons Green Lane,2023-06-05T04:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-05T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-05T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-05T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-05T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-05T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-05T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-05T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.18
114009,Emersons Green Lane,2023-06-05T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.82
114009,Emersons Green Lane,2023-06-05T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.4
114009,Emersons Green Lane,2023-06-05T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
114009,Emersons Green Lane,2023-06-05T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-05T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-05T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
114009,Emersons Green Lane,2023-06-05T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-05T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-05T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-05T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.15
114009,Emersons Green Lane,2023-06-05T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.86
114009,Emersons Green Lane,2023-06-05T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
114009,Emersons Green Lane,2023-06-05T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-05T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-05T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-05T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-05T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.64
114009,Emersons Green Lane,2023-06-05T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-05T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-05T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.37
114009,Emersons Green Lane,2023-06-05T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.76
114009,Emersons Green Lane,2023-06-05T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.02
114009,Emersons Green Lane,2023-06-05T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-05T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.3
114009,Emersons Green Lane,2023-06-05T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-05T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.6
114009,Emersons Green Lane,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,34.0
114009,Emersons Green Lane,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
114009,Emersons Green Lane,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
114009,Emersons Green Lane,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
114009,Emersons Green Lane,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
114009,Emersons Green Lane,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
114009,Emersons Green Lane,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
114009,Emersons Green Lane,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.24
114009,Emersons Green Lane,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.13
114009,Emersons Green Lane,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.07
114009,Emersons Green Lane,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
114009,Emersons Green Lane,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
114009,Emersons Green Lane,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
114009,Emersons Green Lane,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
114009,Emersons Green Lane,2023-06-05T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-06-05T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-05T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-05T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.8
114009,Emersons Green Lane,2023-06-05T04:00:00.000+00:00,feeder,,L2 Active Power,kW,6.84
114009,Emersons Green Lane,2023-06-05T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.1
114009,Emersons Green Lane,2023-06-05T04:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-05T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-05T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
114009,Emersons Green Lane,2023-06-05T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-05T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
114009,Emersons Green Lane,2023-06-05T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
114009,Emersons Green Lane,2023-06-05T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-05T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.19
114009,Emersons Green Lane,2023-06-05T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.16
114009,Emersons Green Lane,2023-06-05T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.59
114009,Emersons Green Lane,2023-06-05T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
114009,Emersons Green Lane,2023-06-05T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
114009,Emersons Green Lane,2023-06-05T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.0
114009,Emersons Green Lane,2023-06-05T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
114009,Emersons Green Lane,2023-06-05T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-05T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-05T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-05T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
114009,Emersons Green Lane,2023-06-05T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.0
114009,Emersons Green Lane,2023-06-05T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.61
114009,Emersons Green Lane,2023-06-05T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-05T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-05T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-05T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-06-05T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.37
114009,Emersons Green Lane,2023-06-05T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-05T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-05T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.89
114009,Emersons Green Lane,2023-06-05T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.45
114009,Emersons Green Lane,2023-06-05T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.23
114009,Emersons Green Lane,2023-06-05T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-05T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-05T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-05T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.8
114009,Emersons Green Lane,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,34.1
114009,Emersons Green Lane,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
114009,Emersons Green Lane,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
114009,Emersons Green Lane,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
114009,Emersons Green Lane,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
114009,Emersons Green Lane,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
114009,Emersons Green Lane,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
114009,Emersons Green Lane,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
114009,Emersons Green Lane,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.46
114009,Emersons Green Lane,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.52
114009,Emersons Green Lane,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
114009,Emersons Green Lane,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
114009,Emersons Green Lane,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
114009,Emersons Green Lane,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
114009,Emersons Green Lane,2023-06-05T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-05T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-06-05T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-05T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.96
114009,Emersons Green Lane,2023-06-05T03:50:00.000+00:00,feeder,,L2 Active Power,kW,6.55
114009,Emersons Green Lane,2023-06-05T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.04
114009,Emersons Green Lane,2023-06-05T03:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
114009,Emersons Green Lane,2023-06-05T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-05T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
114009,Emersons Green Lane,2023-06-05T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-05T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-05T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-05T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-05T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.61
114009,Emersons Green Lane,2023-06-05T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.25
114009,Emersons Green Lane,2023-06-05T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.9
114009,Emersons Green Lane,2023-06-05T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
114009,Emersons Green Lane,2023-06-05T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
114009,Emersons Green Lane,2023-06-05T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.5
114009,Emersons Green Lane,2023-06-05T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
114009,Emersons Green Lane,2023-06-05T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-05T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-05T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-05T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.13
114009,Emersons Green Lane,2023-06-05T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.01
114009,Emersons Green Lane,2023-06-05T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.53
114009,Emersons Green Lane,2023-06-05T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-05T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-06-05T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-05T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
114009,Emersons Green Lane,2023-06-05T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-05T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-05T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-05T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.68
114009,Emersons Green Lane,2023-06-05T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.39
114009,Emersons Green Lane,2023-06-05T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.21
114009,Emersons Green Lane,2023-06-05T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-05T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.3
114009,Emersons Green Lane,2023-06-05T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-05T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.5
114009,Emersons Green Lane,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,34.3
114009,Emersons Green Lane,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
114009,Emersons Green Lane,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
114009,Emersons Green Lane,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
114009,Emersons Green Lane,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
114009,Emersons Green Lane,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
114009,Emersons Green Lane,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
114009,Emersons Green Lane,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.38
114009,Emersons Green Lane,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.2
114009,Emersons Green Lane,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.68
114009,Emersons Green Lane,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
114009,Emersons Green Lane,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
114009,Emersons Green Lane,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
114009,Emersons Green Lane,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
114009,Emersons Green Lane,2023-06-05T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-05T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.6
114009,Emersons Green Lane,2023-06-05T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-05T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.77
114009,Emersons Green Lane,2023-06-05T03:40:00.000+00:00,feeder,,L2 Active Power,kW,6.8
114009,Emersons Green Lane,2023-06-05T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.31
114009,Emersons Green Lane,2023-06-05T03:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-05T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
114009,Emersons Green Lane,2023-06-05T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
114009,Emersons Green Lane,2023-06-05T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-05T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-05T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-05T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-05T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.09
114009,Emersons Green Lane,2023-06-05T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.51
114009,Emersons Green Lane,2023-06-05T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.38
114009,Emersons Green Lane,2023-06-05T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
114009,Emersons Green Lane,2023-06-05T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-05T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.7
114009,Emersons Green Lane,2023-06-05T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
114009,Emersons Green Lane,2023-06-05T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-05T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-05T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-05T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.15
114009,Emersons Green Lane,2023-06-05T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.11
114009,Emersons Green Lane,2023-06-05T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
114009,Emersons Green Lane,2023-06-05T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-05T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.0
114009,Emersons Green Lane,2023-06-05T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-05T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-06-05T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-05T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-05T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-05T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.47
114009,Emersons Green Lane,2023-06-05T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.4
114009,Emersons Green Lane,2023-06-05T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.21
114009,Emersons Green Lane,2023-06-05T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-05T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-05T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-05T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.9
114009,Emersons Green Lane,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,34.4
114009,Emersons Green Lane,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
114009,Emersons Green Lane,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
114009,Emersons Green Lane,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
114009,Emersons Green Lane,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
114009,Emersons Green Lane,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
114009,Emersons Green Lane,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
114009,Emersons Green Lane,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
114009,Emersons Green Lane,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.48
114009,Emersons Green Lane,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.83
114009,Emersons Green Lane,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.46
114009,Emersons Green Lane,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
114009,Emersons Green Lane,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
114009,Emersons Green Lane,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
114009,Emersons Green Lane,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
114009,Emersons Green Lane,2023-06-05T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-05T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.6
114009,Emersons Green Lane,2023-06-05T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-05T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.78
114009,Emersons Green Lane,2023-06-05T03:30:00.000+00:00,feeder,,L2 Active Power,kW,6.75
114009,Emersons Green Lane,2023-06-05T03:30:00.000+00:00,feeder,,L1 Active Power,kW,6.15
114009,Emersons Green Lane,2023-06-05T03:30:00.000+00:00,feeder,,N Current (RMS),A,21.9
114009,Emersons Green Lane,2023-06-05T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-05T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-05T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-05T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
114009,Emersons Green Lane,2023-06-05T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-05T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-05T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.74
114009,Emersons Green Lane,2023-06-05T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.57
114009,Emersons Green Lane,2023-06-05T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.54
114009,Emersons Green Lane,2023-06-05T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
114009,Emersons Green Lane,2023-06-05T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
114009,Emersons Green Lane,2023-06-05T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.7
114009,Emersons Green Lane,2023-06-05T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-05T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-05T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-05T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-05T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
114009,Emersons Green Lane,2023-06-05T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.9
114009,Emersons Green Lane,2023-06-05T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.6
114009,Emersons Green Lane,2023-06-05T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-05T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-06-05T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-05T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
114009,Emersons Green Lane,2023-06-05T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.78
114009,Emersons Green Lane,2023-06-05T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-05T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-05T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.34
114009,Emersons Green Lane,2023-06-05T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.06
114009,Emersons Green Lane,2023-06-05T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.48
114009,Emersons Green Lane,2023-06-05T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.3
114009,Emersons Green Lane,2023-06-05T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.1
114009,Emersons Green Lane,2023-06-05T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-05T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.3
114009,Emersons Green Lane,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,34.6
114009,Emersons Green Lane,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
114009,Emersons Green Lane,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
114009,Emersons Green Lane,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
114009,Emersons Green Lane,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
114009,Emersons Green Lane,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
114009,Emersons Green Lane,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
114009,Emersons Green Lane,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.03
114009,Emersons Green Lane,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.28
114009,Emersons Green Lane,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.78
114009,Emersons Green Lane,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
114009,Emersons Green Lane,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
114009,Emersons Green Lane,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
114009,Emersons Green Lane,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
114009,Emersons Green Lane,2023-06-05T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-05T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-05T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-05T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.95
114009,Emersons Green Lane,2023-06-05T03:20:00.000+00:00,feeder,,L2 Active Power,kW,7.31
114009,Emersons Green Lane,2023-06-05T03:20:00.000+00:00,feeder,,L1 Active Power,kW,7.0
114009,Emersons Green Lane,2023-06-05T03:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
114009,Emersons Green Lane,2023-06-05T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-05T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-05T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
114009,Emersons Green Lane,2023-06-05T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-06-05T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-05T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-05T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.92
114009,Emersons Green Lane,2023-06-05T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.64
114009,Emersons Green Lane,2023-06-05T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.65
114009,Emersons Green Lane,2023-06-05T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
114009,Emersons Green Lane,2023-06-05T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
114009,Emersons Green Lane,2023-06-05T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-05T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-05T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-05T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-05T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-05T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
114009,Emersons Green Lane,2023-06-05T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.95
114009,Emersons Green Lane,2023-06-05T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.71
114009,Emersons Green Lane,2023-06-05T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-05T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-05T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-05T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
114009,Emersons Green Lane,2023-06-05T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.11
114009,Emersons Green Lane,2023-06-05T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-05T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-05T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.0
114009,Emersons Green Lane,2023-06-05T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.25
114009,Emersons Green Lane,2023-06-05T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.17
114009,Emersons Green Lane,2023-06-05T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-05T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-05T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-05T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.6
114009,Emersons Green Lane,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,34.7
114009,Emersons Green Lane,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
114009,Emersons Green Lane,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
114009,Emersons Green Lane,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
114009,Emersons Green Lane,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
114009,Emersons Green Lane,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
114009,Emersons Green Lane,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
114009,Emersons Green Lane,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.06
114009,Emersons Green Lane,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.16
114009,Emersons Green Lane,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.53
114009,Emersons Green Lane,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
114009,Emersons Green Lane,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
114009,Emersons Green Lane,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
114009,Emersons Green Lane,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
114009,Emersons Green Lane,2023-06-05T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-05T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.75
114009,Emersons Green Lane,2023-06-05T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-05T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.87
114009,Emersons Green Lane,2023-06-05T03:10:00.000+00:00,feeder,,L2 Active Power,kW,6.8
114009,Emersons Green Lane,2023-06-05T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.91
114009,Emersons Green Lane,2023-06-05T03:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-05T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-05T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-05T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-05T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
114009,Emersons Green Lane,2023-06-05T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
114009,Emersons Green Lane,2023-06-05T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-06-05T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.82
114009,Emersons Green Lane,2023-06-05T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.11
114009,Emersons Green Lane,2023-06-05T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.45
114009,Emersons Green Lane,2023-06-05T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
114009,Emersons Green Lane,2023-06-05T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
114009,Emersons Green Lane,2023-06-05T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.0
114009,Emersons Green Lane,2023-06-05T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
114009,Emersons Green Lane,2023-06-05T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-05T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-05T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-05T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-05T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.9
114009,Emersons Green Lane,2023-06-05T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
114009,Emersons Green Lane,2023-06-05T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-05T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-05T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-05T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-05T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.66
114009,Emersons Green Lane,2023-06-05T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-05T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-05T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.32
114009,Emersons Green Lane,2023-06-05T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.86
114009,Emersons Green Lane,2023-06-05T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.89
114009,Emersons Green Lane,2023-06-05T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-05T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-05T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-05T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.4
114009,Emersons Green Lane,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,34.9
114009,Emersons Green Lane,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
114009,Emersons Green Lane,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
114009,Emersons Green Lane,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
114009,Emersons Green Lane,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
114009,Emersons Green Lane,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
114009,Emersons Green Lane,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
114009,Emersons Green Lane,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.95
114009,Emersons Green Lane,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
114009,Emersons Green Lane,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.22
114009,Emersons Green Lane,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.68
114009,Emersons Green Lane,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.95
114009,Emersons Green Lane,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
114009,Emersons Green Lane,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
114009,Emersons Green Lane,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
114009,Emersons Green Lane,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
114009,Emersons Green Lane,2023-06-05T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-05T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-05T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-05T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.92
114009,Emersons Green Lane,2023-06-05T03:00:00.000+00:00,feeder,,L2 Active Power,kW,7.05
114009,Emersons Green Lane,2023-06-05T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.83
114009,Emersons Green Lane,2023-06-05T03:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-05T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-05T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-05T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
114009,Emersons Green Lane,2023-06-05T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-05T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-05T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-05T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.37
114009,Emersons Green Lane,2023-06-05T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.79
114009,Emersons Green Lane,2023-06-05T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.36
114009,Emersons Green Lane,2023-06-05T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
114009,Emersons Green Lane,2023-06-05T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
114009,Emersons Green Lane,2023-06-05T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.3
114009,Emersons Green Lane,2023-06-05T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
114009,Emersons Green Lane,2023-06-05T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-05T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-05T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
114009,Emersons Green Lane,2023-06-05T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-05T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.82
114009,Emersons Green Lane,2023-06-05T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.71
114009,Emersons Green Lane,2023-06-05T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-05T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-05T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-05T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-05T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.76
114009,Emersons Green Lane,2023-06-05T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-05T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-05T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.01
114009,Emersons Green Lane,2023-06-05T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.9
114009,Emersons Green Lane,2023-06-05T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.63
114009,Emersons Green Lane,2023-06-05T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-05T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-05T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-05T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.2
114009,Emersons Green Lane,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,35.1
114009,Emersons Green Lane,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
114009,Emersons Green Lane,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
114009,Emersons Green Lane,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
114009,Emersons Green Lane,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
114009,Emersons Green Lane,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.93
114009,Emersons Green Lane,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
114009,Emersons Green Lane,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.6
114009,Emersons Green Lane,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.57
114009,Emersons Green Lane,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.54
114009,Emersons Green Lane,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
114009,Emersons Green Lane,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
114009,Emersons Green Lane,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
114009,Emersons Green Lane,2023-06-05T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-06-05T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.6
114009,Emersons Green Lane,2023-06-05T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-05T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.07
114009,Emersons Green Lane,2023-06-05T02:50:00.000+00:00,feeder,,L2 Active Power,kW,7.06
114009,Emersons Green Lane,2023-06-05T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.75
114009,Emersons Green Lane,2023-06-05T02:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-05T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-05T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-05T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-05T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-05T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-05T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-05T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.15
114009,Emersons Green Lane,2023-06-05T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.12
114009,Emersons Green Lane,2023-06-05T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.37
114009,Emersons Green Lane,2023-06-05T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
114009,Emersons Green Lane,2023-06-05T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
114009,Emersons Green Lane,2023-06-05T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.5
