Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-05T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-05T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-05T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-05T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
114009,Emersons Green Lane,2023-06-05T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-05T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.87
114009,Emersons Green Lane,2023-06-05T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
114009,Emersons Green Lane,2023-06-05T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-05T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-05T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-05T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-05T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.45
114009,Emersons Green Lane,2023-06-05T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-05T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-06-05T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.18
114009,Emersons Green Lane,2023-06-05T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.79
114009,Emersons Green Lane,2023-06-05T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.89
114009,Emersons Green Lane,2023-06-05T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-05T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-05T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-05T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.1
114009,Emersons Green Lane,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,35.3
114009,Emersons Green Lane,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
114009,Emersons Green Lane,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
114009,Emersons Green Lane,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
114009,Emersons Green Lane,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
114009,Emersons Green Lane,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.83
114009,Emersons Green Lane,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
114009,Emersons Green Lane,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.75
114009,Emersons Green Lane,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.84
114009,Emersons Green Lane,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.69
114009,Emersons Green Lane,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
114009,Emersons Green Lane,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
114009,Emersons Green Lane,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
114009,Emersons Green Lane,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
114009,Emersons Green Lane,2023-06-05T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-06-05T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.04
114009,Emersons Green Lane,2023-06-05T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-05T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.18
114009,Emersons Green Lane,2023-06-05T02:40:00.000+00:00,feeder,,L2 Active Power,kW,6.8
114009,Emersons Green Lane,2023-06-05T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.18
114009,Emersons Green Lane,2023-06-05T02:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-05T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-05T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-05T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-05T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-05T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-05T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
114009,Emersons Green Lane,2023-06-05T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.73
114009,Emersons Green Lane,2023-06-05T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.09
114009,Emersons Green Lane,2023-06-05T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.22
114009,Emersons Green Lane,2023-06-05T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
114009,Emersons Green Lane,2023-06-05T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-05T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.1
114009,Emersons Green Lane,2023-06-05T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
114009,Emersons Green Lane,2023-06-05T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-05T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-05T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
114009,Emersons Green Lane,2023-06-05T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-05T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.06
114009,Emersons Green Lane,2023-06-05T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
114009,Emersons Green Lane,2023-06-05T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-05T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-05T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-05T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-05T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.08
114009,Emersons Green Lane,2023-06-05T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-05T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-05T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.78
114009,Emersons Green Lane,2023-06-05T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.61
114009,Emersons Green Lane,2023-06-05T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.65
114009,Emersons Green Lane,2023-06-05T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
114009,Emersons Green Lane,2023-06-05T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.3
114009,Emersons Green Lane,2023-06-05T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-05T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.0
114009,Emersons Green Lane,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,35.4
114009,Emersons Green Lane,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
114009,Emersons Green Lane,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
114009,Emersons Green Lane,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
114009,Emersons Green Lane,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
114009,Emersons Green Lane,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
114009,Emersons Green Lane,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.41
114009,Emersons Green Lane,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
114009,Emersons Green Lane,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.07
114009,Emersons Green Lane,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.56
114009,Emersons Green Lane,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.72
114009,Emersons Green Lane,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
114009,Emersons Green Lane,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
114009,Emersons Green Lane,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
114009,Emersons Green Lane,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
114009,Emersons Green Lane,2023-06-05T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-06-05T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.78
114009,Emersons Green Lane,2023-06-05T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-05T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.36
114009,Emersons Green Lane,2023-06-05T02:30:00.000+00:00,feeder,,L2 Active Power,kW,6.91
114009,Emersons Green Lane,2023-06-05T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.05
114009,Emersons Green Lane,2023-06-05T02:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-05T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-05T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-05T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-05T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-05T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
114009,Emersons Green Lane,2023-06-05T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-05T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.57
114009,Emersons Green Lane,2023-06-05T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.42
114009,Emersons Green Lane,2023-06-05T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.71
114009,Emersons Green Lane,2023-06-05T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
114009,Emersons Green Lane,2023-06-05T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
114009,Emersons Green Lane,2023-06-05T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.1
114009,Emersons Green Lane,2023-06-05T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
114009,Emersons Green Lane,2023-06-05T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-05T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-05T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-05T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-05T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.1
114009,Emersons Green Lane,2023-06-05T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
114009,Emersons Green Lane,2023-06-05T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-05T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-05T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-05T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-05T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.84
114009,Emersons Green Lane,2023-06-05T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-05T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-05T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.21
114009,Emersons Green Lane,2023-06-05T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.06
114009,Emersons Green Lane,2023-06-05T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.75
114009,Emersons Green Lane,2023-06-05T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-05T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.3
114009,Emersons Green Lane,2023-06-05T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-05T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.1
114009,Emersons Green Lane,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,35.6
114009,Emersons Green Lane,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
114009,Emersons Green Lane,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
114009,Emersons Green Lane,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
114009,Emersons Green Lane,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
114009,Emersons Green Lane,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
114009,Emersons Green Lane,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
114009,Emersons Green Lane,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.41
114009,Emersons Green Lane,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.49
114009,Emersons Green Lane,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.18
114009,Emersons Green Lane,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
114009,Emersons Green Lane,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
114009,Emersons Green Lane,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
114009,Emersons Green Lane,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
114009,Emersons Green Lane,2023-06-05T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.53
114009,Emersons Green Lane,2023-06-05T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.78
114009,Emersons Green Lane,2023-06-05T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-05T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.03
114009,Emersons Green Lane,2023-06-05T02:20:00.000+00:00,feeder,,L2 Active Power,kW,7.68
114009,Emersons Green Lane,2023-06-05T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.73
114009,Emersons Green Lane,2023-06-05T02:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
114009,Emersons Green Lane,2023-06-05T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-05T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-05T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-05T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-05T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-06-05T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-05T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.77
114009,Emersons Green Lane,2023-06-05T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.76
114009,Emersons Green Lane,2023-06-05T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.02
114009,Emersons Green Lane,2023-06-05T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
114009,Emersons Green Lane,2023-06-05T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-05T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.4
114009,Emersons Green Lane,2023-06-05T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
114009,Emersons Green Lane,2023-06-05T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-05T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-05T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-05T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-05T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.01
114009,Emersons Green Lane,2023-06-05T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
114009,Emersons Green Lane,2023-06-05T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-05T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-05T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-05T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
114009,Emersons Green Lane,2023-06-05T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.24
114009,Emersons Green Lane,2023-06-05T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-05T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.63
114009,Emersons Green Lane,2023-06-05T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.72
114009,Emersons Green Lane,2023-06-05T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.04
114009,Emersons Green Lane,2023-06-05T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.54
114009,Emersons Green Lane,2023-06-05T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-05T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.3
114009,Emersons Green Lane,2023-06-05T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.7
114009,Emersons Green Lane,2023-06-05T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.1
114009,Emersons Green Lane,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,35.8
114009,Emersons Green Lane,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
114009,Emersons Green Lane,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
114009,Emersons Green Lane,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
114009,Emersons Green Lane,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
114009,Emersons Green Lane,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
114009,Emersons Green Lane,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
114009,Emersons Green Lane,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.73
114009,Emersons Green Lane,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.49
114009,Emersons Green Lane,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.06
114009,Emersons Green Lane,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
114009,Emersons Green Lane,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
114009,Emersons Green Lane,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
114009,Emersons Green Lane,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
114009,Emersons Green Lane,2023-06-05T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-06-05T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.92
114009,Emersons Green Lane,2023-06-05T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-05T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.57
114009,Emersons Green Lane,2023-06-05T02:10:00.000+00:00,feeder,,L2 Active Power,kW,7.06
114009,Emersons Green Lane,2023-06-05T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.95
114009,Emersons Green Lane,2023-06-05T02:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
114009,Emersons Green Lane,2023-06-05T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
114009,Emersons Green Lane,2023-06-05T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-05T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-05T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
114009,Emersons Green Lane,2023-06-05T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-05T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-05T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.06
114009,Emersons Green Lane,2023-06-05T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.7
114009,Emersons Green Lane,2023-06-05T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.12
114009,Emersons Green Lane,2023-06-05T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-05T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-05T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-05T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-05T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-05T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-05T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-05T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-05T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.96
114009,Emersons Green Lane,2023-06-05T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
114009,Emersons Green Lane,2023-06-05T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-05T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-05T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-05T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-05T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.07
114009,Emersons Green Lane,2023-06-05T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-05T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-05T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.69
114009,Emersons Green Lane,2023-06-05T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.58
114009,Emersons Green Lane,2023-06-05T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.13
114009,Emersons Green Lane,2023-06-05T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-05T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-05T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.1
114009,Emersons Green Lane,2023-06-05T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.7
114009,Emersons Green Lane,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,35.9
114009,Emersons Green Lane,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
114009,Emersons Green Lane,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
114009,Emersons Green Lane,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
114009,Emersons Green Lane,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
114009,Emersons Green Lane,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
114009,Emersons Green Lane,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.16
114009,Emersons Green Lane,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
114009,Emersons Green Lane,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.56
114009,Emersons Green Lane,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.3
114009,Emersons Green Lane,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.88
114009,Emersons Green Lane,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
114009,Emersons Green Lane,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
114009,Emersons Green Lane,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
114009,Emersons Green Lane,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
114009,Emersons Green Lane,2023-06-05T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-05T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.88
114009,Emersons Green Lane,2023-06-05T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-05T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.71
114009,Emersons Green Lane,2023-06-05T02:00:00.000+00:00,feeder,,L2 Active Power,kW,6.84
114009,Emersons Green Lane,2023-06-05T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.02
114009,Emersons Green Lane,2023-06-05T02:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
114009,Emersons Green Lane,2023-06-05T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-05T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-05T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-05T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-05T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-05T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-05T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.24
114009,Emersons Green Lane,2023-06-05T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.43
114009,Emersons Green Lane,2023-06-05T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.76
114009,Emersons Green Lane,2023-06-05T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.5
114009,Emersons Green Lane,2023-06-05T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-05T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.0
114009,Emersons Green Lane,2023-06-05T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
114009,Emersons Green Lane,2023-06-05T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-05T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-05T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
114009,Emersons Green Lane,2023-06-05T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-05T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.01
114009,Emersons Green Lane,2023-06-05T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.6
114009,Emersons Green Lane,2023-06-05T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-05T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-05T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-05T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-05T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.25
114009,Emersons Green Lane,2023-06-05T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-05T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.37
114009,Emersons Green Lane,2023-06-05T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.78
114009,Emersons Green Lane,2023-06-05T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.37
114009,Emersons Green Lane,2023-06-05T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.75
114009,Emersons Green Lane,2023-06-05T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-05T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.7
114009,Emersons Green Lane,2023-06-05T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.3
114009,Emersons Green Lane,2023-06-05T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.8
114009,Emersons Green Lane,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,36.1
114009,Emersons Green Lane,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
114009,Emersons Green Lane,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
114009,Emersons Green Lane,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
114009,Emersons Green Lane,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
114009,Emersons Green Lane,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
114009,Emersons Green Lane,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
114009,Emersons Green Lane,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
114009,Emersons Green Lane,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.98
114009,Emersons Green Lane,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.65
114009,Emersons Green Lane,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.13
114009,Emersons Green Lane,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
114009,Emersons Green Lane,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
114009,Emersons Green Lane,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
114009,Emersons Green Lane,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
114009,Emersons Green Lane,2023-06-05T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-05T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.57
114009,Emersons Green Lane,2023-06-05T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-05T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.6
114009,Emersons Green Lane,2023-06-05T01:50:00.000+00:00,feeder,,L2 Active Power,kW,7.0
114009,Emersons Green Lane,2023-06-05T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.91
114009,Emersons Green Lane,2023-06-05T01:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-05T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-05T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-05T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-05T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-05T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-05T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-05T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.04
114009,Emersons Green Lane,2023-06-05T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.61
114009,Emersons Green Lane,2023-06-05T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.66
114009,Emersons Green Lane,2023-06-05T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-05T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-05T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.3
114009,Emersons Green Lane,2023-06-05T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
114009,Emersons Green Lane,2023-06-05T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-05T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-05T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
114009,Emersons Green Lane,2023-06-05T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-05T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.0
114009,Emersons Green Lane,2023-06-05T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
114009,Emersons Green Lane,2023-06-05T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-05T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-05T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-05T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-05T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.88
114009,Emersons Green Lane,2023-06-05T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-05T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-05T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.94
114009,Emersons Green Lane,2023-06-05T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.79
114009,Emersons Green Lane,2023-06-05T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.71
114009,Emersons Green Lane,2023-06-05T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-05T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-05T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-05T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.4
114009,Emersons Green Lane,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,36.3
114009,Emersons Green Lane,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
114009,Emersons Green Lane,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
114009,Emersons Green Lane,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
114009,Emersons Green Lane,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
114009,Emersons Green Lane,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
114009,Emersons Green Lane,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
114009,Emersons Green Lane,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.83
114009,Emersons Green Lane,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.4
114009,Emersons Green Lane,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.92
114009,Emersons Green Lane,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
114009,Emersons Green Lane,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
114009,Emersons Green Lane,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
114009,Emersons Green Lane,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
114009,Emersons Green Lane,2023-06-05T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-05T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-05T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-05T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.29
114009,Emersons Green Lane,2023-06-05T01:40:00.000+00:00,feeder,,L2 Active Power,kW,7.63
114009,Emersons Green Lane,2023-06-05T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.27
114009,Emersons Green Lane,2023-06-05T01:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-05T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-05T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-05T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-05T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
114009,Emersons Green Lane,2023-06-05T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-05T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-05T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.21
114009,Emersons Green Lane,2023-06-05T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.82
114009,Emersons Green Lane,2023-06-05T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.91
114009,Emersons Green Lane,2023-06-05T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-05T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-05T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-05T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-05T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-05T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-05T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
114009,Emersons Green Lane,2023-06-05T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
114009,Emersons Green Lane,2023-06-05T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.04
114009,Emersons Green Lane,2023-06-05T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
114009,Emersons Green Lane,2023-06-05T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
114009,Emersons Green Lane,2023-06-05T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-05T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-05T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-05T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.97
114009,Emersons Green Lane,2023-06-05T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-06-05T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-05T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.65
114009,Emersons Green Lane,2023-06-05T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.43
114009,Emersons Green Lane,2023-06-05T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.58
114009,Emersons Green Lane,2023-06-05T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-05T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-05T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-05T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.6
114009,Emersons Green Lane,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,36.4
114009,Emersons Green Lane,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
114009,Emersons Green Lane,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
114009,Emersons Green Lane,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
114009,Emersons Green Lane,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
114009,Emersons Green Lane,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
114009,Emersons Green Lane,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
114009,Emersons Green Lane,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
114009,Emersons Green Lane,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
114009,Emersons Green Lane,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.31
114009,Emersons Green Lane,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.92
114009,Emersons Green Lane,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.44
114009,Emersons Green Lane,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
114009,Emersons Green Lane,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
114009,Emersons Green Lane,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
114009,Emersons Green Lane,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
114009,Emersons Green Lane,2023-06-05T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-06-05T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-05T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-05T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.46
114009,Emersons Green Lane,2023-06-05T01:30:00.000+00:00,feeder,,L2 Active Power,kW,7.24
114009,Emersons Green Lane,2023-06-05T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.31
114009,Emersons Green Lane,2023-06-05T01:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-05T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-05T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-05T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-05T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-05T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-05T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-06-05T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.02
114009,Emersons Green Lane,2023-06-05T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.93
114009,Emersons Green Lane,2023-06-05T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.6
114009,Emersons Green Lane,2023-06-05T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-05T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-05T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-05T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-05T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-05T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-05T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-05T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-05T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.03
114009,Emersons Green Lane,2023-06-05T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
114009,Emersons Green Lane,2023-06-05T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
114009,Emersons Green Lane,2023-06-05T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-05T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-05T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-05T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-05T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-05T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-05T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.65
114009,Emersons Green Lane,2023-06-05T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.96
114009,Emersons Green Lane,2023-06-05T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.29
114009,Emersons Green Lane,2023-06-05T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-05T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-05T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-05T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.0
114009,Emersons Green Lane,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,36.6
114009,Emersons Green Lane,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
114009,Emersons Green Lane,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
114009,Emersons Green Lane,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
114009,Emersons Green Lane,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
114009,Emersons Green Lane,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
114009,Emersons Green Lane,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
114009,Emersons Green Lane,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
114009,Emersons Green Lane,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
114009,Emersons Green Lane,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.36
114009,Emersons Green Lane,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.17
114009,Emersons Green Lane,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.89
114009,Emersons Green Lane,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
114009,Emersons Green Lane,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
114009,Emersons Green Lane,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
114009,Emersons Green Lane,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
114009,Emersons Green Lane,2023-06-05T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-06-05T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.91
114009,Emersons Green Lane,2023-06-05T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-05T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.83
114009,Emersons Green Lane,2023-06-05T01:20:00.000+00:00,feeder,,L2 Active Power,kW,6.83
114009,Emersons Green Lane,2023-06-05T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.38
114009,Emersons Green Lane,2023-06-05T01:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-05T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-05T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-05T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-05T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-05T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-05T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-06-05T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.75
114009,Emersons Green Lane,2023-06-05T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.95
114009,Emersons Green Lane,2023-06-05T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.86
114009,Emersons Green Lane,2023-06-05T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-05T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-05T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
