Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-05T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-05T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-05T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-05T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-05T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-05T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.01
114009,Emersons Green Lane,2023-06-05T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.86
114009,Emersons Green Lane,2023-06-05T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
114009,Emersons Green Lane,2023-06-05T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-05T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-05T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-05T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.73
114009,Emersons Green Lane,2023-06-05T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-05T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-05T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.54
114009,Emersons Green Lane,2023-06-05T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.55
114009,Emersons Green Lane,2023-06-05T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.95
114009,Emersons Green Lane,2023-06-05T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,58.9
114009,Emersons Green Lane,2023-06-05T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-05T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-05T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.8
114009,Emersons Green Lane,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,36.8
114009,Emersons Green Lane,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
114009,Emersons Green Lane,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
114009,Emersons Green Lane,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
114009,Emersons Green Lane,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
114009,Emersons Green Lane,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
114009,Emersons Green Lane,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
114009,Emersons Green Lane,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
114009,Emersons Green Lane,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
114009,Emersons Green Lane,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.34
114009,Emersons Green Lane,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.34
114009,Emersons Green Lane,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.05
114009,Emersons Green Lane,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
114009,Emersons Green Lane,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
114009,Emersons Green Lane,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
114009,Emersons Green Lane,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
114009,Emersons Green Lane,2023-06-05T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.62
114009,Emersons Green Lane,2023-06-05T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.97
114009,Emersons Green Lane,2023-06-05T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-05T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.81
114009,Emersons Green Lane,2023-06-05T01:10:00.000+00:00,feeder,,L2 Active Power,kW,6.8
114009,Emersons Green Lane,2023-06-05T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.34
114009,Emersons Green Lane,2023-06-05T01:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-05T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-05T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-05T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-05T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
114009,Emersons Green Lane,2023-06-05T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-05T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-05T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.22
114009,Emersons Green Lane,2023-06-05T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.85
114009,Emersons Green Lane,2023-06-05T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.01
114009,Emersons Green Lane,2023-06-05T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-05T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-05T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-05T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-05T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-05T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-05T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-05T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-05T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.9
114009,Emersons Green Lane,2023-06-05T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
114009,Emersons Green Lane,2023-06-05T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
114009,Emersons Green Lane,2023-06-05T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-05T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-05T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-05T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.14
114009,Emersons Green Lane,2023-06-05T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-06-05T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-05T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.63
114009,Emersons Green Lane,2023-06-05T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.59
114009,Emersons Green Lane,2023-06-05T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.78
114009,Emersons Green Lane,2023-06-05T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-05T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-05T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-05T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.3
114009,Emersons Green Lane,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,37.0
114009,Emersons Green Lane,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
114009,Emersons Green Lane,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
114009,Emersons Green Lane,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
114009,Emersons Green Lane,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
114009,Emersons Green Lane,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
114009,Emersons Green Lane,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
114009,Emersons Green Lane,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.72
114009,Emersons Green Lane,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
114009,Emersons Green Lane,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.9
114009,Emersons Green Lane,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.14
114009,Emersons Green Lane,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.99
114009,Emersons Green Lane,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
114009,Emersons Green Lane,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
114009,Emersons Green Lane,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
114009,Emersons Green Lane,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
114009,Emersons Green Lane,2023-06-05T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-05T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.94
114009,Emersons Green Lane,2023-06-05T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-05T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.27
114009,Emersons Green Lane,2023-06-05T01:00:00.000+00:00,feeder,,L2 Active Power,kW,6.73
114009,Emersons Green Lane,2023-06-05T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.64
114009,Emersons Green Lane,2023-06-05T01:00:00.000+00:00,feeder,,N Current (RMS),A,21.3
114009,Emersons Green Lane,2023-06-05T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-05T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-05T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-05T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-05T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-05T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-05T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.45
114009,Emersons Green Lane,2023-06-05T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.1
114009,Emersons Green Lane,2023-06-05T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.03
114009,Emersons Green Lane,2023-06-05T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-05T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-05T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-05T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-05T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-05T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-05T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
114009,Emersons Green Lane,2023-06-05T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-05T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.83
114009,Emersons Green Lane,2023-06-05T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
114009,Emersons Green Lane,2023-06-05T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
114009,Emersons Green Lane,2023-06-05T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-05T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-05T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-05T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.87
114009,Emersons Green Lane,2023-06-05T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-06-05T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.53
114009,Emersons Green Lane,2023-06-05T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.32
114009,Emersons Green Lane,2023-06-05T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.5
114009,Emersons Green Lane,2023-06-05T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.38
114009,Emersons Green Lane,2023-06-05T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-05T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-05T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-05T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.0
114009,Emersons Green Lane,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,37.1
114009,Emersons Green Lane,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
114009,Emersons Green Lane,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
114009,Emersons Green Lane,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
114009,Emersons Green Lane,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
114009,Emersons Green Lane,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
114009,Emersons Green Lane,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
114009,Emersons Green Lane,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
114009,Emersons Green Lane,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
114009,Emersons Green Lane,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.25
114009,Emersons Green Lane,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.17
114009,Emersons Green Lane,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.79
114009,Emersons Green Lane,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
114009,Emersons Green Lane,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
114009,Emersons Green Lane,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
114009,Emersons Green Lane,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
114009,Emersons Green Lane,2023-06-05T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-05T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.66
114009,Emersons Green Lane,2023-06-05T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-05T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.36
114009,Emersons Green Lane,2023-06-05T00:50:00.000+00:00,feeder,,L2 Active Power,kW,6.89
114009,Emersons Green Lane,2023-06-05T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.43
114009,Emersons Green Lane,2023-06-05T00:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
114009,Emersons Green Lane,2023-06-05T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-05T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-05T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-05T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-05T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-05T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-05T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.67
114009,Emersons Green Lane,2023-06-05T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.8
114009,Emersons Green Lane,2023-06-05T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.78
114009,Emersons Green Lane,2023-06-05T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
114009,Emersons Green Lane,2023-06-05T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-05T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-05T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-05T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-05T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-05T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-05T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-05T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.84
114009,Emersons Green Lane,2023-06-05T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.89
114009,Emersons Green Lane,2023-06-05T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
114009,Emersons Green Lane,2023-06-05T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-05T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-05T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-05T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.19
114009,Emersons Green Lane,2023-06-05T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.52
114009,Emersons Green Lane,2023-06-05T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-05T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.49
114009,Emersons Green Lane,2023-06-05T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.22
114009,Emersons Green Lane,2023-06-05T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.81
114009,Emersons Green Lane,2023-06-05T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-05T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-05T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-05T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.5
114009,Emersons Green Lane,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,37.3
114009,Emersons Green Lane,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
114009,Emersons Green Lane,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
114009,Emersons Green Lane,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
114009,Emersons Green Lane,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
114009,Emersons Green Lane,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
114009,Emersons Green Lane,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
114009,Emersons Green Lane,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
114009,Emersons Green Lane,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.72
114009,Emersons Green Lane,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
114009,Emersons Green Lane,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.76
114009,Emersons Green Lane,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.76
114009,Emersons Green Lane,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.91
114009,Emersons Green Lane,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
114009,Emersons Green Lane,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
114009,Emersons Green Lane,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
114009,Emersons Green Lane,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
114009,Emersons Green Lane,2023-06-05T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-05T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.5
114009,Emersons Green Lane,2023-06-05T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-05T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.39
114009,Emersons Green Lane,2023-06-05T00:40:00.000+00:00,feeder,,L2 Active Power,kW,7.41
114009,Emersons Green Lane,2023-06-05T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.12
114009,Emersons Green Lane,2023-06-05T00:40:00.000+00:00,feeder,,N Current (RMS),A,22.9
114009,Emersons Green Lane,2023-06-05T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-05T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
114009,Emersons Green Lane,2023-06-05T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-05T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-05T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-05T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-05T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.38
114009,Emersons Green Lane,2023-06-05T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.48
114009,Emersons Green Lane,2023-06-05T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.72
114009,Emersons Green Lane,2023-06-05T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-05T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.3
114009,Emersons Green Lane,2023-06-05T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-05T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-05T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-05T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-05T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-05T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-05T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.81
114009,Emersons Green Lane,2023-06-05T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.04
114009,Emersons Green Lane,2023-06-05T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
114009,Emersons Green Lane,2023-06-05T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-05T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
114009,Emersons Green Lane,2023-06-05T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-05T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.14
114009,Emersons Green Lane,2023-06-05T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.79
114009,Emersons Green Lane,2023-06-05T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-05T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.38
114009,Emersons Green Lane,2023-06-05T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.67
114009,Emersons Green Lane,2023-06-05T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.58
114009,Emersons Green Lane,2023-06-05T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-05T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-05T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-05T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.9
114009,Emersons Green Lane,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,37.5
114009,Emersons Green Lane,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
114009,Emersons Green Lane,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
114009,Emersons Green Lane,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
114009,Emersons Green Lane,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
114009,Emersons Green Lane,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
114009,Emersons Green Lane,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
114009,Emersons Green Lane,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
114009,Emersons Green Lane,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.59
114009,Emersons Green Lane,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
114009,Emersons Green Lane,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.39
114009,Emersons Green Lane,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.37
114009,Emersons Green Lane,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.46
114009,Emersons Green Lane,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
114009,Emersons Green Lane,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
114009,Emersons Green Lane,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
114009,Emersons Green Lane,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
114009,Emersons Green Lane,2023-06-05T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-05T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-05T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-05T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.36
114009,Emersons Green Lane,2023-06-05T00:30:00.000+00:00,feeder,,L2 Active Power,kW,7.93
114009,Emersons Green Lane,2023-06-05T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.26
114009,Emersons Green Lane,2023-06-05T00:30:00.000+00:00,feeder,,N Current (RMS),A,24.3
114009,Emersons Green Lane,2023-06-05T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-05T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-05T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-05T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
114009,Emersons Green Lane,2023-06-05T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-06-05T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-05T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.17
114009,Emersons Green Lane,2023-06-05T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.94
114009,Emersons Green Lane,2023-06-05T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.91
114009,Emersons Green Lane,2023-06-05T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-05T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-05T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-05T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-05T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-05T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-05T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-05T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-05T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.06
114009,Emersons Green Lane,2023-06-05T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.91
114009,Emersons Green Lane,2023-06-05T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
114009,Emersons Green Lane,2023-06-05T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-05T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-05T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-05T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.02
114009,Emersons Green Lane,2023-06-05T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.14
114009,Emersons Green Lane,2023-06-05T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-05T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.46
114009,Emersons Green Lane,2023-06-05T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.66
114009,Emersons Green Lane,2023-06-05T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.32
114009,Emersons Green Lane,2023-06-05T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-05T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-05T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-05T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,37.7
114009,Emersons Green Lane,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
114009,Emersons Green Lane,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
114009,Emersons Green Lane,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
114009,Emersons Green Lane,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
114009,Emersons Green Lane,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
114009,Emersons Green Lane,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
114009,Emersons Green Lane,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.62
114009,Emersons Green Lane,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
114009,Emersons Green Lane,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.21
114009,Emersons Green Lane,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.59
114009,Emersons Green Lane,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.4
114009,Emersons Green Lane,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
114009,Emersons Green Lane,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
114009,Emersons Green Lane,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
114009,Emersons Green Lane,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
114009,Emersons Green Lane,2023-06-05T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-05T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.55
114009,Emersons Green Lane,2023-06-05T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-05T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.24
114009,Emersons Green Lane,2023-06-05T00:20:00.000+00:00,feeder,,L2 Active Power,kW,7.73
114009,Emersons Green Lane,2023-06-05T00:20:00.000+00:00,feeder,,L1 Active Power,kW,7.86
114009,Emersons Green Lane,2023-06-05T00:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-05T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-05T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-05T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-05T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
114009,Emersons Green Lane,2023-06-05T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-05T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-05T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.29
114009,Emersons Green Lane,2023-06-05T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.18
114009,Emersons Green Lane,2023-06-05T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.76
114009,Emersons Green Lane,2023-06-05T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-05T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-05T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.5
114009,Emersons Green Lane,2023-06-05T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-05T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-05T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-05T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-05T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-05T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.12
114009,Emersons Green Lane,2023-06-05T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.93
114009,Emersons Green Lane,2023-06-05T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
114009,Emersons Green Lane,2023-06-05T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-05T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-05T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-05T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.02
114009,Emersons Green Lane,2023-06-05T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.77
114009,Emersons Green Lane,2023-06-05T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-05T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.99
114009,Emersons Green Lane,2023-06-05T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.37
114009,Emersons Green Lane,2023-06-05T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.59
114009,Emersons Green Lane,2023-06-05T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-05T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.2
114009,Emersons Green Lane,2023-06-05T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-05T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,37.9
114009,Emersons Green Lane,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
114009,Emersons Green Lane,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
114009,Emersons Green Lane,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
114009,Emersons Green Lane,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
114009,Emersons Green Lane,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
114009,Emersons Green Lane,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.35
114009,Emersons Green Lane,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
114009,Emersons Green Lane,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.73
114009,Emersons Green Lane,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.4
114009,Emersons Green Lane,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.14
114009,Emersons Green Lane,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
114009,Emersons Green Lane,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
114009,Emersons Green Lane,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
114009,Emersons Green Lane,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
114009,Emersons Green Lane,2023-06-05T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-05T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.56
114009,Emersons Green Lane,2023-06-05T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-05T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.2
114009,Emersons Green Lane,2023-06-05T00:10:00.000+00:00,feeder,,L2 Active Power,kW,7.85
114009,Emersons Green Lane,2023-06-05T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.65
114009,Emersons Green Lane,2023-06-05T00:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-05T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-05T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-05T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-05T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
114009,Emersons Green Lane,2023-06-05T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-05T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-05T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.89
114009,Emersons Green Lane,2023-06-05T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.18
114009,Emersons Green Lane,2023-06-05T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.97
114009,Emersons Green Lane,2023-06-05T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-05T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-05T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.5
114009,Emersons Green Lane,2023-06-05T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-05T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-05T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-05T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-06-05T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-05T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.97
114009,Emersons Green Lane,2023-06-05T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
114009,Emersons Green Lane,2023-06-05T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
114009,Emersons Green Lane,2023-06-05T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-05T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-05T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-05T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.32
114009,Emersons Green Lane,2023-06-05T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-06-05T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-05T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.89
114009,Emersons Green Lane,2023-06-05T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.05
114009,Emersons Green Lane,2023-06-05T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.16
114009,Emersons Green Lane,2023-06-05T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-05T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.1
114009,Emersons Green Lane,2023-06-05T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-05T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,38.1
114009,Emersons Green Lane,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
114009,Emersons Green Lane,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
114009,Emersons Green Lane,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
114009,Emersons Green Lane,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
114009,Emersons Green Lane,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
114009,Emersons Green Lane,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
114009,Emersons Green Lane,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.98
114009,Emersons Green Lane,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
114009,Emersons Green Lane,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.18
114009,Emersons Green Lane,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.05
114009,Emersons Green Lane,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.65
114009,Emersons Green Lane,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
114009,Emersons Green Lane,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
114009,Emersons Green Lane,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
114009,Emersons Green Lane,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
114009,Emersons Green Lane,2023-06-05T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-05T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.83
114009,Emersons Green Lane,2023-06-05T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-05T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.6
114009,Emersons Green Lane,2023-06-05T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.54
114009,Emersons Green Lane,2023-06-05T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.68
114009,Emersons Green Lane,2023-06-05T00:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-05T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-05T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-05T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-05T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-05T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-05T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-05T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.27
114009,Emersons Green Lane,2023-06-05T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.65
114009,Emersons Green Lane,2023-06-05T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.1
114009,Emersons Green Lane,2023-06-05T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-05T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-05T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-05T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
114009,Emersons Green Lane,2023-06-05T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-05T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-05T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
114009,Emersons Green Lane,2023-06-05T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-05T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.06
114009,Emersons Green Lane,2023-06-05T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.89
114009,Emersons Green Lane,2023-06-05T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
114009,Emersons Green Lane,2023-06-05T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-05T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-05T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-05T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.34
114009,Emersons Green Lane,2023-06-05T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-05T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-05T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.95
114009,Emersons Green Lane,2023-06-05T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.0
114009,Emersons Green Lane,2023-06-05T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.06
114009,Emersons Green Lane,2023-06-05T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-05T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.1
114009,Emersons Green Lane,2023-06-05T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.1
114009,Emersons Green Lane,2023-06-05T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,38.2
114009,Emersons Green Lane,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
114009,Emersons Green Lane,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
114009,Emersons Green Lane,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
114009,Emersons Green Lane,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
114009,Emersons Green Lane,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
114009,Emersons Green Lane,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
114009,Emersons Green Lane,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
114009,Emersons Green Lane,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.09
114009,Emersons Green Lane,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
114009,Emersons Green Lane,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.02
114009,Emersons Green Lane,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.25
114009,Emersons Green Lane,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.74
114009,Emersons Green Lane,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
114009,Emersons Green Lane,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
114009,Emersons Green Lane,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
114009,Emersons Green Lane,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
114009,Emersons Green Lane,2023-06-06T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-06T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.85
114009,Emersons Green Lane,2023-06-06T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-06T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.07
114009,Emersons Green Lane,2023-06-06T23:50:00.000+00:00,feeder,,L2 Active Power,kW,9.1
114009,Emersons Green Lane,2023-06-06T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.31
114009,Emersons Green Lane,2023-06-06T23:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-06T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-06T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-06T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-06T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-06T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-06T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-06T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.03
114009,Emersons Green Lane,2023-06-06T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.84
114009,Emersons Green Lane,2023-06-06T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.16
114009,Emersons Green Lane,2023-06-06T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,44.4
114009,Emersons Green Lane,2023-06-06T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.4
114009,Emersons Green Lane,2023-06-06T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.0
