Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-06T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
114009,Emersons Green Lane,2023-06-06T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
114009,Emersons Green Lane,2023-06-06T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-06T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
114009,Emersons Green Lane,2023-06-06T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-06T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.17
114009,Emersons Green Lane,2023-06-06T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
114009,Emersons Green Lane,2023-06-06T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
114009,Emersons Green Lane,2023-06-06T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-06T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-06T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-06T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.82
114009,Emersons Green Lane,2023-06-06T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-06T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.74
114009,Emersons Green Lane,2023-06-06T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.55
114009,Emersons Green Lane,2023-06-06T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.45
114009,Emersons Green Lane,2023-06-06T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.06
114009,Emersons Green Lane,2023-06-06T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-06T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.9
114009,Emersons Green Lane,2023-06-06T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.0
114009,Emersons Green Lane,2023-06-06T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,34.8
114009,Emersons Green Lane,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
114009,Emersons Green Lane,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
114009,Emersons Green Lane,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
114009,Emersons Green Lane,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
114009,Emersons Green Lane,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.27
114009,Emersons Green Lane,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
114009,Emersons Green Lane,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,40.03
114009,Emersons Green Lane,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.55
114009,Emersons Green Lane,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.09
114009,Emersons Green Lane,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
114009,Emersons Green Lane,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
114009,Emersons Green Lane,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
114009,Emersons Green Lane,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
114009,Emersons Green Lane,2023-06-06T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-06T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.35
114009,Emersons Green Lane,2023-06-06T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-06T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.04
114009,Emersons Green Lane,2023-06-06T23:40:00.000+00:00,feeder,,L2 Active Power,kW,9.15
114009,Emersons Green Lane,2023-06-06T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.48
114009,Emersons Green Lane,2023-06-06T23:40:00.000+00:00,feeder,,N Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-06T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-06T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-06T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-06T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-06T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
114009,Emersons Green Lane,2023-06-06T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-06T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.2
114009,Emersons Green Lane,2023-06-06T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.38
114009,Emersons Green Lane,2023-06-06T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.03
114009,Emersons Green Lane,2023-06-06T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-06T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.7
114009,Emersons Green Lane,2023-06-06T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-06T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
114009,Emersons Green Lane,2023-06-06T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-06T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-06T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-06T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-06T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.89
114009,Emersons Green Lane,2023-06-06T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
114009,Emersons Green Lane,2023-06-06T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
114009,Emersons Green Lane,2023-06-06T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-06T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-06T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-06T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.78
114009,Emersons Green Lane,2023-06-06T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-06-06T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.74
114009,Emersons Green Lane,2023-06-06T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.01
114009,Emersons Green Lane,2023-06-06T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.88
114009,Emersons Green Lane,2023-06-06T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.83
114009,Emersons Green Lane,2023-06-06T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-06T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.7
114009,Emersons Green Lane,2023-06-06T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.0
114009,Emersons Green Lane,2023-06-06T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,34.9
114009,Emersons Green Lane,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
114009,Emersons Green Lane,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
114009,Emersons Green Lane,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
114009,Emersons Green Lane,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
114009,Emersons Green Lane,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.92
114009,Emersons Green Lane,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.15
114009,Emersons Green Lane,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.66
114009,Emersons Green Lane,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.31
114009,Emersons Green Lane,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.06
114009,Emersons Green Lane,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,109.2
114009,Emersons Green Lane,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
114009,Emersons Green Lane,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
114009,Emersons Green Lane,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
114009,Emersons Green Lane,2023-06-06T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-06T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.53
114009,Emersons Green Lane,2023-06-06T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-06T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.96
114009,Emersons Green Lane,2023-06-06T23:30:00.000+00:00,feeder,,L2 Active Power,kW,7.93
114009,Emersons Green Lane,2023-06-06T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.73
114009,Emersons Green Lane,2023-06-06T23:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
114009,Emersons Green Lane,2023-06-06T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-06T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-06T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-06T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-06T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-06T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
114009,Emersons Green Lane,2023-06-06T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.03
114009,Emersons Green Lane,2023-06-06T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.2
114009,Emersons Green Lane,2023-06-06T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.48
114009,Emersons Green Lane,2023-06-06T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-06T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.8
114009,Emersons Green Lane,2023-06-06T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-06T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.5
114009,Emersons Green Lane,2023-06-06T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-06T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-06T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-06T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-06T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.79
114009,Emersons Green Lane,2023-06-06T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
114009,Emersons Green Lane,2023-06-06T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
114009,Emersons Green Lane,2023-06-06T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-06T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
114009,Emersons Green Lane,2023-06-06T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-06T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.44
114009,Emersons Green Lane,2023-06-06T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-06-06T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.01
114009,Emersons Green Lane,2023-06-06T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.62
114009,Emersons Green Lane,2023-06-06T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.6
114009,Emersons Green Lane,2023-06-06T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.5
114009,Emersons Green Lane,2023-06-06T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-06T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.2
114009,Emersons Green Lane,2023-06-06T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.8
114009,Emersons Green Lane,2023-06-06T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.1
114009,Emersons Green Lane,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,35.0
114009,Emersons Green Lane,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
114009,Emersons Green Lane,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
114009,Emersons Green Lane,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
114009,Emersons Green Lane,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
114009,Emersons Green Lane,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.21
114009,Emersons Green Lane,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.95
114009,Emersons Green Lane,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,39.02
114009,Emersons Green Lane,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.52
114009,Emersons Green Lane,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.34
114009,Emersons Green Lane,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
114009,Emersons Green Lane,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
114009,Emersons Green Lane,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
114009,Emersons Green Lane,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
114009,Emersons Green Lane,2023-06-06T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.74
114009,Emersons Green Lane,2023-06-06T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.04
114009,Emersons Green Lane,2023-06-06T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-06T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.82
114009,Emersons Green Lane,2023-06-06T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.48
114009,Emersons Green Lane,2023-06-06T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.37
114009,Emersons Green Lane,2023-06-06T23:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
114009,Emersons Green Lane,2023-06-06T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-06T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-06T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-06T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-06T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-06T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-06T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.75
114009,Emersons Green Lane,2023-06-06T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.24
114009,Emersons Green Lane,2023-06-06T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.74
114009,Emersons Green Lane,2023-06-06T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
114009,Emersons Green Lane,2023-06-06T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-06T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-06T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-06T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-06T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-06T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
114009,Emersons Green Lane,2023-06-06T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-06T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.61
114009,Emersons Green Lane,2023-06-06T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
114009,Emersons Green Lane,2023-06-06T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-06T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-06T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-06T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-06T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.86
114009,Emersons Green Lane,2023-06-06T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-06T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.78
114009,Emersons Green Lane,2023-06-06T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.7
114009,Emersons Green Lane,2023-06-06T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.16
114009,Emersons Green Lane,2023-06-06T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.42
114009,Emersons Green Lane,2023-06-06T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-06T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.0
114009,Emersons Green Lane,2023-06-06T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-06T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,35.1
114009,Emersons Green Lane,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
114009,Emersons Green Lane,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
114009,Emersons Green Lane,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
114009,Emersons Green Lane,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.77
114009,Emersons Green Lane,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
114009,Emersons Green Lane,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.6
114009,Emersons Green Lane,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.5
114009,Emersons Green Lane,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.01
114009,Emersons Green Lane,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
114009,Emersons Green Lane,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
114009,Emersons Green Lane,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
114009,Emersons Green Lane,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
114009,Emersons Green Lane,2023-06-06T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.54
114009,Emersons Green Lane,2023-06-06T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.36
114009,Emersons Green Lane,2023-06-06T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-06T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.31
114009,Emersons Green Lane,2023-06-06T23:10:00.000+00:00,feeder,,L2 Active Power,kW,7.82
114009,Emersons Green Lane,2023-06-06T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.25
114009,Emersons Green Lane,2023-06-06T23:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-06T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-06T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
114009,Emersons Green Lane,2023-06-06T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-06T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-06T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-06T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-06-06T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.86
114009,Emersons Green Lane,2023-06-06T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.27
114009,Emersons Green Lane,2023-06-06T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.59
114009,Emersons Green Lane,2023-06-06T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
114009,Emersons Green Lane,2023-06-06T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.1
114009,Emersons Green Lane,2023-06-06T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.4
114009,Emersons Green Lane,2023-06-06T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-06T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-06T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-06T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
114009,Emersons Green Lane,2023-06-06T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-06T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.6
114009,Emersons Green Lane,2023-06-06T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
114009,Emersons Green Lane,2023-06-06T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-06T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-06T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-06T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-06T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.31
114009,Emersons Green Lane,2023-06-06T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-06-06T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.96
114009,Emersons Green Lane,2023-06-06T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.45
114009,Emersons Green Lane,2023-06-06T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.43
114009,Emersons Green Lane,2023-06-06T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.01
114009,Emersons Green Lane,2023-06-06T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-06T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.7
114009,Emersons Green Lane,2023-06-06T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-06T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,35.2
114009,Emersons Green Lane,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
114009,Emersons Green Lane,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
114009,Emersons Green Lane,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
114009,Emersons Green Lane,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
114009,Emersons Green Lane,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
114009,Emersons Green Lane,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.29
114009,Emersons Green Lane,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
114009,Emersons Green Lane,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.88
114009,Emersons Green Lane,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.12
114009,Emersons Green Lane,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.27
114009,Emersons Green Lane,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
114009,Emersons Green Lane,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
114009,Emersons Green Lane,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
114009,Emersons Green Lane,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
114009,Emersons Green Lane,2023-06-06T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-06-06T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.15
114009,Emersons Green Lane,2023-06-06T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-06T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.27
114009,Emersons Green Lane,2023-06-06T23:00:00.000+00:00,feeder,,L2 Active Power,kW,9.34
114009,Emersons Green Lane,2023-06-06T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.34
114009,Emersons Green Lane,2023-06-06T23:00:00.000+00:00,feeder,,N Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-06T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-06T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-06T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-06T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-06T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.48
114009,Emersons Green Lane,2023-06-06T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-06T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.32
114009,Emersons Green Lane,2023-06-06T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.28
114009,Emersons Green Lane,2023-06-06T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.07
114009,Emersons Green Lane,2023-06-06T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
114009,Emersons Green Lane,2023-06-06T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-06T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-06T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-06T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-06T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
114009,Emersons Green Lane,2023-06-06T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
114009,Emersons Green Lane,2023-06-06T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-06T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.72
114009,Emersons Green Lane,2023-06-06T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.54
114009,Emersons Green Lane,2023-06-06T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
114009,Emersons Green Lane,2023-06-06T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-06T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
114009,Emersons Green Lane,2023-06-06T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-06T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.11
114009,Emersons Green Lane,2023-06-06T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.59
114009,Emersons Green Lane,2023-06-06T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.0
114009,Emersons Green Lane,2023-06-06T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.36
114009,Emersons Green Lane,2023-06-06T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.56
114009,Emersons Green Lane,2023-06-06T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.44
114009,Emersons Green Lane,2023-06-06T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-06T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.6
114009,Emersons Green Lane,2023-06-06T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-06T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.0
114009,Emersons Green Lane,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,35.3
114009,Emersons Green Lane,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
114009,Emersons Green Lane,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
114009,Emersons Green Lane,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
114009,Emersons Green Lane,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
114009,Emersons Green Lane,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.95
114009,Emersons Green Lane,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.87
114009,Emersons Green Lane,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.22
114009,Emersons Green Lane,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.9
114009,Emersons Green Lane,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.38
114009,Emersons Green Lane,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
114009,Emersons Green Lane,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
114009,Emersons Green Lane,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
114009,Emersons Green Lane,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
114009,Emersons Green Lane,2023-06-06T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-06T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.88
114009,Emersons Green Lane,2023-06-06T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-06T22:50:00.000+00:00,feeder,,L3 Active Power,kW,7.98
114009,Emersons Green Lane,2023-06-06T22:50:00.000+00:00,feeder,,L2 Active Power,kW,10.06
114009,Emersons Green Lane,2023-06-06T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.62
114009,Emersons Green Lane,2023-06-06T22:50:00.000+00:00,feeder,,N Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-06T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-06T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-06T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-06T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
114009,Emersons Green Lane,2023-06-06T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-06T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-06T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.24
114009,Emersons Green Lane,2023-06-06T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.35
114009,Emersons Green Lane,2023-06-06T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.77
114009,Emersons Green Lane,2023-06-06T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-06T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-06T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-06T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-06T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-06T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-06T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
114009,Emersons Green Lane,2023-06-06T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-06T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.96
114009,Emersons Green Lane,2023-06-06T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.58
114009,Emersons Green Lane,2023-06-06T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
114009,Emersons Green Lane,2023-06-06T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-06T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
114009,Emersons Green Lane,2023-06-06T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-06T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.06
114009,Emersons Green Lane,2023-06-06T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-06T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.5
114009,Emersons Green Lane,2023-06-06T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.79
114009,Emersons Green Lane,2023-06-06T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.31
114009,Emersons Green Lane,2023-06-06T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.2
114009,Emersons Green Lane,2023-06-06T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-06T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.3
114009,Emersons Green Lane,2023-06-06T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-06T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,35.4
114009,Emersons Green Lane,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
114009,Emersons Green Lane,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
114009,Emersons Green Lane,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
114009,Emersons Green Lane,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
114009,Emersons Green Lane,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.58
114009,Emersons Green Lane,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.31
114009,Emersons Green Lane,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.22
114009,Emersons Green Lane,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.68
114009,Emersons Green Lane,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.17
114009,Emersons Green Lane,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
114009,Emersons Green Lane,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
114009,Emersons Green Lane,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
114009,Emersons Green Lane,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
114009,Emersons Green Lane,2023-06-06T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-06T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.75
114009,Emersons Green Lane,2023-06-06T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-06T22:40:00.000+00:00,feeder,,L3 Active Power,kW,9.22
114009,Emersons Green Lane,2023-06-06T22:40:00.000+00:00,feeder,,L2 Active Power,kW,9.82
114009,Emersons Green Lane,2023-06-06T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.91
114009,Emersons Green Lane,2023-06-06T22:40:00.000+00:00,feeder,,N Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-06T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
114009,Emersons Green Lane,2023-06-06T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-06T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-06T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-06T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-06T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-06-06T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.97
114009,Emersons Green Lane,2023-06-06T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.04
114009,Emersons Green Lane,2023-06-06T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.53
114009,Emersons Green Lane,2023-06-06T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-06T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.1
114009,Emersons Green Lane,2023-06-06T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-06T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-06T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-06T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-06T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
114009,Emersons Green Lane,2023-06-06T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-06T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.3
114009,Emersons Green Lane,2023-06-06T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.42
114009,Emersons Green Lane,2023-06-06T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-06T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-06T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-06T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-06T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.62
114009,Emersons Green Lane,2023-06-06T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-06T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.98
114009,Emersons Green Lane,2023-06-06T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.19
114009,Emersons Green Lane,2023-06-06T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.9
114009,Emersons Green Lane,2023-06-06T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.78
114009,Emersons Green Lane,2023-06-06T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-06T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.6
114009,Emersons Green Lane,2023-06-06T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-06T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,35.5
114009,Emersons Green Lane,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
114009,Emersons Green Lane,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
114009,Emersons Green Lane,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
114009,Emersons Green Lane,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
114009,Emersons Green Lane,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
114009,Emersons Green Lane,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.12
114009,Emersons Green Lane,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
114009,Emersons Green Lane,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.65
114009,Emersons Green Lane,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.07
114009,Emersons Green Lane,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.65
114009,Emersons Green Lane,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
114009,Emersons Green Lane,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
114009,Emersons Green Lane,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
114009,Emersons Green Lane,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
114009,Emersons Green Lane,2023-06-06T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-06T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.1
114009,Emersons Green Lane,2023-06-06T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-06T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.43
114009,Emersons Green Lane,2023-06-06T22:30:00.000+00:00,feeder,,L2 Active Power,kW,9.75
114009,Emersons Green Lane,2023-06-06T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.64
114009,Emersons Green Lane,2023-06-06T22:30:00.000+00:00,feeder,,N Current (RMS),A,29.2
114009,Emersons Green Lane,2023-06-06T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-06T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-06T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-06T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-06T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-06T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-06T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.78
114009,Emersons Green Lane,2023-06-06T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.28
114009,Emersons Green Lane,2023-06-06T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.8
114009,Emersons Green Lane,2023-06-06T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
114009,Emersons Green Lane,2023-06-06T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-06T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-06T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.3
114009,Emersons Green Lane,2023-06-06T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-06T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-06T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-06T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.25
114009,Emersons Green Lane,2023-06-06T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-06T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
114009,Emersons Green Lane,2023-06-06T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-06T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-06T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-06T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-06T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.89
114009,Emersons Green Lane,2023-06-06T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-06T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.62
114009,Emersons Green Lane,2023-06-06T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.35
114009,Emersons Green Lane,2023-06-06T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.68
114009,Emersons Green Lane,2023-06-06T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.94
114009,Emersons Green Lane,2023-06-06T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-06T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.2
114009,Emersons Green Lane,2023-06-06T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.7
114009,Emersons Green Lane,2023-06-06T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,35.6
114009,Emersons Green Lane,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
114009,Emersons Green Lane,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
114009,Emersons Green Lane,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
114009,Emersons Green Lane,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
114009,Emersons Green Lane,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.66
114009,Emersons Green Lane,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
114009,Emersons Green Lane,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.82
114009,Emersons Green Lane,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.09
114009,Emersons Green Lane,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.91
114009,Emersons Green Lane,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
114009,Emersons Green Lane,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
114009,Emersons Green Lane,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
114009,Emersons Green Lane,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
114009,Emersons Green Lane,2023-06-06T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-06T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-06-06T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-06T22:20:00.000+00:00,feeder,,L3 Active Power,kW,8.1
114009,Emersons Green Lane,2023-06-06T22:20:00.000+00:00,feeder,,L2 Active Power,kW,9.62
114009,Emersons Green Lane,2023-06-06T22:20:00.000+00:00,feeder,,L1 Active Power,kW,8.92
114009,Emersons Green Lane,2023-06-06T22:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-06T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-06T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-06T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-06T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-06T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-06T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-06T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.98
114009,Emersons Green Lane,2023-06-06T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.13
114009,Emersons Green Lane,2023-06-06T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.69
114009,Emersons Green Lane,2023-06-06T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
114009,Emersons Green Lane,2023-06-06T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.3
114009,Emersons Green Lane,2023-06-06T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.7
