Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-06T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-06T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-06T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-06T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-06T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.38
114009,Emersons Green Lane,2023-06-06T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
114009,Emersons Green Lane,2023-06-06T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
114009,Emersons Green Lane,2023-06-06T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
114009,Emersons Green Lane,2023-06-06T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-06T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-06T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-06T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.79
114009,Emersons Green Lane,2023-06-06T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.74
114009,Emersons Green Lane,2023-06-06T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.8
114009,Emersons Green Lane,2023-06-06T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.72
114009,Emersons Green Lane,2023-06-06T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.65
114009,Emersons Green Lane,2023-06-06T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.65
114009,Emersons Green Lane,2023-06-06T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-06T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.8
114009,Emersons Green Lane,2023-06-06T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-06T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.7
114009,Emersons Green Lane,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,35.7
114009,Emersons Green Lane,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
114009,Emersons Green Lane,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
114009,Emersons Green Lane,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
114009,Emersons Green Lane,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
114009,Emersons Green Lane,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.59
114009,Emersons Green Lane,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
114009,Emersons Green Lane,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.19
114009,Emersons Green Lane,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.83
114009,Emersons Green Lane,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.88
114009,Emersons Green Lane,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
114009,Emersons Green Lane,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
114009,Emersons Green Lane,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
114009,Emersons Green Lane,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
114009,Emersons Green Lane,2023-06-06T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-06T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.67
114009,Emersons Green Lane,2023-06-06T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-06T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.78
114009,Emersons Green Lane,2023-06-06T22:10:00.000+00:00,feeder,,L2 Active Power,kW,11.34
114009,Emersons Green Lane,2023-06-06T22:10:00.000+00:00,feeder,,L1 Active Power,kW,8.03
114009,Emersons Green Lane,2023-06-06T22:10:00.000+00:00,feeder,,N Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-06T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
114009,Emersons Green Lane,2023-06-06T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-06T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-06T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-06T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-06T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-06T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.49
114009,Emersons Green Lane,2023-06-06T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.48
114009,Emersons Green Lane,2023-06-06T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.29
114009,Emersons Green Lane,2023-06-06T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-06T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-06T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-06T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.1
114009,Emersons Green Lane,2023-06-06T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-06T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-06T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
114009,Emersons Green Lane,2023-06-06T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.16
114009,Emersons Green Lane,2023-06-06T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.42
114009,Emersons Green Lane,2023-06-06T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.59
114009,Emersons Green Lane,2023-06-06T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-06T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-06T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-06T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-06T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.19
114009,Emersons Green Lane,2023-06-06T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-06T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.78
114009,Emersons Green Lane,2023-06-06T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.41
114009,Emersons Green Lane,2023-06-06T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.62
114009,Emersons Green Lane,2023-06-06T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.96
114009,Emersons Green Lane,2023-06-06T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-06T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.6
114009,Emersons Green Lane,2023-06-06T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.3
114009,Emersons Green Lane,2023-06-06T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.7
114009,Emersons Green Lane,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,35.8
114009,Emersons Green Lane,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
114009,Emersons Green Lane,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
114009,Emersons Green Lane,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
114009,Emersons Green Lane,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
114009,Emersons Green Lane,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
114009,Emersons Green Lane,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.54
114009,Emersons Green Lane,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
114009,Emersons Green Lane,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.84
114009,Emersons Green Lane,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.87
114009,Emersons Green Lane,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.87
114009,Emersons Green Lane,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
114009,Emersons Green Lane,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
114009,Emersons Green Lane,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
114009,Emersons Green Lane,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
114009,Emersons Green Lane,2023-06-06T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-06T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-06T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-06T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.92
114009,Emersons Green Lane,2023-06-06T22:00:00.000+00:00,feeder,,L2 Active Power,kW,13.07
114009,Emersons Green Lane,2023-06-06T22:00:00.000+00:00,feeder,,L1 Active Power,kW,9.21
114009,Emersons Green Lane,2023-06-06T22:00:00.000+00:00,feeder,,N Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-06T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
114009,Emersons Green Lane,2023-06-06T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
114009,Emersons Green Lane,2023-06-06T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-06T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-06T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-06T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-06T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.87
114009,Emersons Green Lane,2023-06-06T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.46
114009,Emersons Green Lane,2023-06-06T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.79
114009,Emersons Green Lane,2023-06-06T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
114009,Emersons Green Lane,2023-06-06T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.3
114009,Emersons Green Lane,2023-06-06T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.9
114009,Emersons Green Lane,2023-06-06T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-06T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-06T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-06T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-06-06T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
114009,Emersons Green Lane,2023-06-06T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.48
114009,Emersons Green Lane,2023-06-06T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.54
114009,Emersons Green Lane,2023-06-06T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
114009,Emersons Green Lane,2023-06-06T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-06T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
114009,Emersons Green Lane,2023-06-06T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-06T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.98
114009,Emersons Green Lane,2023-06-06T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-06T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.75
114009,Emersons Green Lane,2023-06-06T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.32
114009,Emersons Green Lane,2023-06-06T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.8
114009,Emersons Green Lane,2023-06-06T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.96
114009,Emersons Green Lane,2023-06-06T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-06T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.8
114009,Emersons Green Lane,2023-06-06T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.8
114009,Emersons Green Lane,2023-06-06T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.6
114009,Emersons Green Lane,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,35.8
114009,Emersons Green Lane,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
114009,Emersons Green Lane,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
114009,Emersons Green Lane,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.07
114009,Emersons Green Lane,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
114009,Emersons Green Lane,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.34
114009,Emersons Green Lane,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
114009,Emersons Green Lane,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.56
114009,Emersons Green Lane,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.8
114009,Emersons Green Lane,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.5
114009,Emersons Green Lane,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
114009,Emersons Green Lane,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
114009,Emersons Green Lane,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
114009,Emersons Green Lane,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
114009,Emersons Green Lane,2023-06-06T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-06-06T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-06T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-06T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.7
114009,Emersons Green Lane,2023-06-06T21:50:00.000+00:00,feeder,,L2 Active Power,kW,11.76
114009,Emersons Green Lane,2023-06-06T21:50:00.000+00:00,feeder,,L1 Active Power,kW,9.6
114009,Emersons Green Lane,2023-06-06T21:50:00.000+00:00,feeder,,N Current (RMS),A,36.1
114009,Emersons Green Lane,2023-06-06T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
114009,Emersons Green Lane,2023-06-06T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-06T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-06T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-06-06T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-06T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-06T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.4
114009,Emersons Green Lane,2023-06-06T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.25
114009,Emersons Green Lane,2023-06-06T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.92
114009,Emersons Green Lane,2023-06-06T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-06T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-06T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.6
114009,Emersons Green Lane,2023-06-06T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-06T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-06T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-06T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
114009,Emersons Green Lane,2023-06-06T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-06T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.25
114009,Emersons Green Lane,2023-06-06T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
114009,Emersons Green Lane,2023-06-06T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-06T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-06T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-06T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-06T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.83
114009,Emersons Green Lane,2023-06-06T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-06T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-06T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.41
114009,Emersons Green Lane,2023-06-06T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.77
114009,Emersons Green Lane,2023-06-06T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.29
114009,Emersons Green Lane,2023-06-06T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-06T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.7
114009,Emersons Green Lane,2023-06-06T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.9
114009,Emersons Green Lane,2023-06-06T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.6
114009,Emersons Green Lane,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,35.9
114009,Emersons Green Lane,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
114009,Emersons Green Lane,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
114009,Emersons Green Lane,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
114009,Emersons Green Lane,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
114009,Emersons Green Lane,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
114009,Emersons Green Lane,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
114009,Emersons Green Lane,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.83
114009,Emersons Green Lane,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.03
114009,Emersons Green Lane,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.3
114009,Emersons Green Lane,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
114009,Emersons Green Lane,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
114009,Emersons Green Lane,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
114009,Emersons Green Lane,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
114009,Emersons Green Lane,2023-06-06T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.55
114009,Emersons Green Lane,2023-06-06T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-06-06T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-06-06T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.02
114009,Emersons Green Lane,2023-06-06T21:40:00.000+00:00,feeder,,L2 Active Power,kW,12.95
114009,Emersons Green Lane,2023-06-06T21:40:00.000+00:00,feeder,,L1 Active Power,kW,10.46
114009,Emersons Green Lane,2023-06-06T21:40:00.000+00:00,feeder,,N Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-06T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-06T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
114009,Emersons Green Lane,2023-06-06T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-06T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
114009,Emersons Green Lane,2023-06-06T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-06T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-06T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.78
114009,Emersons Green Lane,2023-06-06T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.2
114009,Emersons Green Lane,2023-06-06T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.83
114009,Emersons Green Lane,2023-06-06T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-06T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-06T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-06T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.5
114009,Emersons Green Lane,2023-06-06T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-06T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-06T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
114009,Emersons Green Lane,2023-06-06T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-06T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.51
114009,Emersons Green Lane,2023-06-06T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.51
114009,Emersons Green Lane,2023-06-06T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-06T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-06T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
114009,Emersons Green Lane,2023-06-06T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-06T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.89
114009,Emersons Green Lane,2023-06-06T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-06T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.54
114009,Emersons Green Lane,2023-06-06T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.22
114009,Emersons Green Lane,2023-06-06T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.44
114009,Emersons Green Lane,2023-06-06T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.55
114009,Emersons Green Lane,2023-06-06T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,53.3
114009,Emersons Green Lane,2023-06-06T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.0
114009,Emersons Green Lane,2023-06-06T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.6
114009,Emersons Green Lane,2023-06-06T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.6
114009,Emersons Green Lane,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,36.0
114009,Emersons Green Lane,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
114009,Emersons Green Lane,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
114009,Emersons Green Lane,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
114009,Emersons Green Lane,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.67
114009,Emersons Green Lane,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.99
114009,Emersons Green Lane,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.36
114009,Emersons Green Lane,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.09
114009,Emersons Green Lane,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.34
114009,Emersons Green Lane,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
114009,Emersons Green Lane,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
114009,Emersons Green Lane,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
114009,Emersons Green Lane,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
114009,Emersons Green Lane,2023-06-06T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.71
114009,Emersons Green Lane,2023-06-06T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-06T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-06-06T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.17
114009,Emersons Green Lane,2023-06-06T21:30:00.000+00:00,feeder,,L2 Active Power,kW,14.65
114009,Emersons Green Lane,2023-06-06T21:30:00.000+00:00,feeder,,L1 Active Power,kW,10.29
114009,Emersons Green Lane,2023-06-06T21:30:00.000+00:00,feeder,,N Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-06T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-06T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
114009,Emersons Green Lane,2023-06-06T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-06T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-06-06T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-06T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-06T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.98
114009,Emersons Green Lane,2023-06-06T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.36
114009,Emersons Green Lane,2023-06-06T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.3
114009,Emersons Green Lane,2023-06-06T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
114009,Emersons Green Lane,2023-06-06T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-06T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-06T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.7
114009,Emersons Green Lane,2023-06-06T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-06T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-06T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
114009,Emersons Green Lane,2023-06-06T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
114009,Emersons Green Lane,2023-06-06T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.33
114009,Emersons Green Lane,2023-06-06T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.82
114009,Emersons Green Lane,2023-06-06T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
114009,Emersons Green Lane,2023-06-06T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-06T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
114009,Emersons Green Lane,2023-06-06T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-06T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.08
114009,Emersons Green Lane,2023-06-06T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-06T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-06T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.59
114009,Emersons Green Lane,2023-06-06T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.08
114009,Emersons Green Lane,2023-06-06T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.49
114009,Emersons Green Lane,2023-06-06T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-06T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.5
114009,Emersons Green Lane,2023-06-06T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.7
114009,Emersons Green Lane,2023-06-06T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.3
114009,Emersons Green Lane,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,36.0
114009,Emersons Green Lane,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
114009,Emersons Green Lane,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
114009,Emersons Green Lane,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
114009,Emersons Green Lane,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
114009,Emersons Green Lane,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
114009,Emersons Green Lane,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.91
114009,Emersons Green Lane,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
114009,Emersons Green Lane,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.19
114009,Emersons Green Lane,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.42
114009,Emersons Green Lane,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.9
114009,Emersons Green Lane,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
114009,Emersons Green Lane,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
114009,Emersons Green Lane,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
114009,Emersons Green Lane,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
114009,Emersons Green Lane,2023-06-06T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-06T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-06T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-06T21:20:00.000+00:00,feeder,,L3 Active Power,kW,10.1
114009,Emersons Green Lane,2023-06-06T21:20:00.000+00:00,feeder,,L2 Active Power,kW,14.88
114009,Emersons Green Lane,2023-06-06T21:20:00.000+00:00,feeder,,L1 Active Power,kW,13.63
114009,Emersons Green Lane,2023-06-06T21:20:00.000+00:00,feeder,,N Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-06T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-06T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
114009,Emersons Green Lane,2023-06-06T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
114009,Emersons Green Lane,2023-06-06T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-06T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-06T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-06T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.52
114009,Emersons Green Lane,2023-06-06T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.35
114009,Emersons Green Lane,2023-06-06T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.17
114009,Emersons Green Lane,2023-06-06T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-06T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.9
114009,Emersons Green Lane,2023-06-06T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-06T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-06T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-06T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-06T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
114009,Emersons Green Lane,2023-06-06T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.92
114009,Emersons Green Lane,2023-06-06T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.5
114009,Emersons Green Lane,2023-06-06T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.03
114009,Emersons Green Lane,2023-06-06T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-06T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-06T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
114009,Emersons Green Lane,2023-06-06T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-06T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.48
114009,Emersons Green Lane,2023-06-06T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-06T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-06-06T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.02
114009,Emersons Green Lane,2023-06-06T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.96
114009,Emersons Green Lane,2023-06-06T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.42
114009,Emersons Green Lane,2023-06-06T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,59.5
114009,Emersons Green Lane,2023-06-06T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.4
114009,Emersons Green Lane,2023-06-06T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.3
114009,Emersons Green Lane,2023-06-06T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,100.8
114009,Emersons Green Lane,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,36.1
114009,Emersons Green Lane,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
114009,Emersons Green Lane,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
114009,Emersons Green Lane,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
114009,Emersons Green Lane,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
114009,Emersons Green Lane,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.03
114009,Emersons Green Lane,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
114009,Emersons Green Lane,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.56
114009,Emersons Green Lane,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.69
114009,Emersons Green Lane,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.26
114009,Emersons Green Lane,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
114009,Emersons Green Lane,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
114009,Emersons Green Lane,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
114009,Emersons Green Lane,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
114009,Emersons Green Lane,2023-06-06T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-06T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-06-06T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-06T21:10:00.000+00:00,feeder,,L3 Active Power,kW,9.24
114009,Emersons Green Lane,2023-06-06T21:10:00.000+00:00,feeder,,L2 Active Power,kW,15.53
114009,Emersons Green Lane,2023-06-06T21:10:00.000+00:00,feeder,,L1 Active Power,kW,12.32
114009,Emersons Green Lane,2023-06-06T21:10:00.000+00:00,feeder,,N Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-06T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
114009,Emersons Green Lane,2023-06-06T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
114009,Emersons Green Lane,2023-06-06T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-06T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-06T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-06T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-06T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.71
114009,Emersons Green Lane,2023-06-06T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.25
114009,Emersons Green Lane,2023-06-06T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.91
114009,Emersons Green Lane,2023-06-06T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-06T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.8
114009,Emersons Green Lane,2023-06-06T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.3
114009,Emersons Green Lane,2023-06-06T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-06T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-06T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-06T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-06T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.11
114009,Emersons Green Lane,2023-06-06T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.5
114009,Emersons Green Lane,2023-06-06T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.08
114009,Emersons Green Lane,2023-06-06T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
114009,Emersons Green Lane,2023-06-06T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-06T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-06T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-06T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-06T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-06T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-06T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.49
114009,Emersons Green Lane,2023-06-06T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.66
114009,Emersons Green Lane,2023-06-06T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.12
114009,Emersons Green Lane,2023-06-06T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,54.5
114009,Emersons Green Lane,2023-06-06T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.9
114009,Emersons Green Lane,2023-06-06T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.9
114009,Emersons Green Lane,2023-06-06T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,95.8
114009,Emersons Green Lane,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,36.1
114009,Emersons Green Lane,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
114009,Emersons Green Lane,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
114009,Emersons Green Lane,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
114009,Emersons Green Lane,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
114009,Emersons Green Lane,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.86
114009,Emersons Green Lane,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
114009,Emersons Green Lane,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.54
114009,Emersons Green Lane,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.94
114009,Emersons Green Lane,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.44
114009,Emersons Green Lane,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
114009,Emersons Green Lane,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
114009,Emersons Green Lane,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
114009,Emersons Green Lane,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
114009,Emersons Green Lane,2023-06-06T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.69
114009,Emersons Green Lane,2023-06-06T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.17
114009,Emersons Green Lane,2023-06-06T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.54
114009,Emersons Green Lane,2023-06-06T21:00:00.000+00:00,feeder,,L3 Active Power,kW,11.25
114009,Emersons Green Lane,2023-06-06T21:00:00.000+00:00,feeder,,L2 Active Power,kW,16.88
114009,Emersons Green Lane,2023-06-06T21:00:00.000+00:00,feeder,,L1 Active Power,kW,13.93
114009,Emersons Green Lane,2023-06-06T21:00:00.000+00:00,feeder,,N Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-06T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-06T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.3
114009,Emersons Green Lane,2023-06-06T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
114009,Emersons Green Lane,2023-06-06T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-06T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-06T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-06T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.72
114009,Emersons Green Lane,2023-06-06T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.24
114009,Emersons Green Lane,2023-06-06T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.82
114009,Emersons Green Lane,2023-06-06T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-06T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.1
114009,Emersons Green Lane,2023-06-06T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-06T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-06T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-06T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-06T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
114009,Emersons Green Lane,2023-06-06T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-06T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.42
114009,Emersons Green Lane,2023-06-06T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.26
114009,Emersons Green Lane,2023-06-06T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-06T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-06T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-06T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-06T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.7
114009,Emersons Green Lane,2023-06-06T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-06T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.62
114009,Emersons Green Lane,2023-06-06T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.49
114009,Emersons Green Lane,2023-06-06T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.74
114009,Emersons Green Lane,2023-06-06T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.2
114009,Emersons Green Lane,2023-06-06T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,57.6
114009,Emersons Green Lane,2023-06-06T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.4
114009,Emersons Green Lane,2023-06-06T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.9
114009,Emersons Green Lane,2023-06-06T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,100.0
114009,Emersons Green Lane,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,36.1
114009,Emersons Green Lane,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
114009,Emersons Green Lane,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
114009,Emersons Green Lane,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
114009,Emersons Green Lane,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
114009,Emersons Green Lane,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
114009,Emersons Green Lane,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.46
114009,Emersons Green Lane,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.44
114009,Emersons Green Lane,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,53.81
114009,Emersons Green Lane,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.28
114009,Emersons Green Lane,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.21
114009,Emersons Green Lane,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,116.4
114009,Emersons Green Lane,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
114009,Emersons Green Lane,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
114009,Emersons Green Lane,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
114009,Emersons Green Lane,2023-06-06T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-06-06T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.93
114009,Emersons Green Lane,2023-06-06T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-06T20:50:00.000+00:00,feeder,,L3 Active Power,kW,9.65
114009,Emersons Green Lane,2023-06-06T20:50:00.000+00:00,feeder,,L2 Active Power,kW,19.71
114009,Emersons Green Lane,2023-06-06T20:50:00.000+00:00,feeder,,L1 Active Power,kW,14.36
114009,Emersons Green Lane,2023-06-06T20:50:00.000+00:00,feeder,,N Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-06T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-06T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.6
114009,Emersons Green Lane,2023-06-06T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
114009,Emersons Green Lane,2023-06-06T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-06T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-06T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-06T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.37
114009,Emersons Green Lane,2023-06-06T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.71
114009,Emersons Green Lane,2023-06-06T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.9
114009,Emersons Green Lane,2023-06-06T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-06T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.7
114009,Emersons Green Lane,2023-06-06T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.5
