Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-06T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-06T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-06T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-06T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
114009,Emersons Green Lane,2023-06-06T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
114009,Emersons Green Lane,2023-06-06T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.83
114009,Emersons Green Lane,2023-06-06T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.27
114009,Emersons Green Lane,2023-06-06T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
114009,Emersons Green Lane,2023-06-06T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-06T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-06T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
114009,Emersons Green Lane,2023-06-06T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.16
114009,Emersons Green Lane,2023-06-06T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-06T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-06T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.29
114009,Emersons Green Lane,2023-06-06T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.93
114009,Emersons Green Lane,2023-06-06T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.08
114009,Emersons Green Lane,2023-06-06T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,57.6
114009,Emersons Green Lane,2023-06-06T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.9
114009,Emersons Green Lane,2023-06-06T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,104.5
114009,Emersons Green Lane,2023-06-06T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,36.2
114009,Emersons Green Lane,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
114009,Emersons Green Lane,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
114009,Emersons Green Lane,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
114009,Emersons Green Lane,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
114009,Emersons Green Lane,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.15
114009,Emersons Green Lane,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.37
114009,Emersons Green Lane,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
114009,Emersons Green Lane,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.76
114009,Emersons Green Lane,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.17
114009,Emersons Green Lane,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.62
114009,Emersons Green Lane,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,126.4
114009,Emersons Green Lane,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
114009,Emersons Green Lane,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
114009,Emersons Green Lane,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
114009,Emersons Green Lane,2023-06-06T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-06T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.41
114009,Emersons Green Lane,2023-06-06T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-06-06T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.99
114009,Emersons Green Lane,2023-06-06T20:40:00.000+00:00,feeder,,L2 Active Power,kW,15.16
114009,Emersons Green Lane,2023-06-06T20:40:00.000+00:00,feeder,,L1 Active Power,kW,12.47
114009,Emersons Green Lane,2023-06-06T20:40:00.000+00:00,feeder,,N Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-06T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
114009,Emersons Green Lane,2023-06-06T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.1
114009,Emersons Green Lane,2023-06-06T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
114009,Emersons Green Lane,2023-06-06T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
114009,Emersons Green Lane,2023-06-06T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.08
114009,Emersons Green Lane,2023-06-06T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.71
114009,Emersons Green Lane,2023-06-06T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.24
114009,Emersons Green Lane,2023-06-06T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.34
114009,Emersons Green Lane,2023-06-06T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.06
114009,Emersons Green Lane,2023-06-06T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-06T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.5
114009,Emersons Green Lane,2023-06-06T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-06T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-06T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-06T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
114009,Emersons Green Lane,2023-06-06T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
114009,Emersons Green Lane,2023-06-06T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
114009,Emersons Green Lane,2023-06-06T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.96
114009,Emersons Green Lane,2023-06-06T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.71
114009,Emersons Green Lane,2023-06-06T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
114009,Emersons Green Lane,2023-06-06T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-06T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-06T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
114009,Emersons Green Lane,2023-06-06T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.7
114009,Emersons Green Lane,2023-06-06T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-06T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-06T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.1
114009,Emersons Green Lane,2023-06-06T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,31.12
114009,Emersons Green Lane,2023-06-06T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.12
114009,Emersons Green Lane,2023-06-06T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,64.5
114009,Emersons Green Lane,2023-06-06T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.8
114009,Emersons Green Lane,2023-06-06T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,126.2
114009,Emersons Green Lane,2023-06-06T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.6
114009,Emersons Green Lane,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,36.2
114009,Emersons Green Lane,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
114009,Emersons Green Lane,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
114009,Emersons Green Lane,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
114009,Emersons Green Lane,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
114009,Emersons Green Lane,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.18
114009,Emersons Green Lane,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
114009,Emersons Green Lane,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.83
114009,Emersons Green Lane,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,57.58
114009,Emersons Green Lane,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.37
114009,Emersons Green Lane,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,127.2
114009,Emersons Green Lane,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
114009,Emersons Green Lane,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
114009,Emersons Green Lane,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
114009,Emersons Green Lane,2023-06-06T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-06T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.18
114009,Emersons Green Lane,2023-06-06T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-06T20:30:00.000+00:00,feeder,,L3 Active Power,kW,9.58
114009,Emersons Green Lane,2023-06-06T20:30:00.000+00:00,feeder,,L2 Active Power,kW,13.76
114009,Emersons Green Lane,2023-06-06T20:30:00.000+00:00,feeder,,L1 Active Power,kW,15.1
114009,Emersons Green Lane,2023-06-06T20:30:00.000+00:00,feeder,,N Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-06T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-06T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
114009,Emersons Green Lane,2023-06-06T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-06T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-06T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-06T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-06T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.31
114009,Emersons Green Lane,2023-06-06T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.02
114009,Emersons Green Lane,2023-06-06T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.79
114009,Emersons Green Lane,2023-06-06T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-06T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.1
114009,Emersons Green Lane,2023-06-06T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.6
114009,Emersons Green Lane,2023-06-06T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-06T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-06T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-06T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
114009,Emersons Green Lane,2023-06-06T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-06T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
114009,Emersons Green Lane,2023-06-06T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
114009,Emersons Green Lane,2023-06-06T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
114009,Emersons Green Lane,2023-06-06T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-06T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-06T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
114009,Emersons Green Lane,2023-06-06T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.04
114009,Emersons Green Lane,2023-06-06T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.95
114009,Emersons Green Lane,2023-06-06T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-06-06T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,29.66
114009,Emersons Green Lane,2023-06-06T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.37
114009,Emersons Green Lane,2023-06-06T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.87
114009,Emersons Green Lane,2023-06-06T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,66.4
114009,Emersons Green Lane,2023-06-06T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,123.6
114009,Emersons Green Lane,2023-06-06T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.0
114009,Emersons Green Lane,2023-06-06T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.6
114009,Emersons Green Lane,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,36.3
114009,Emersons Green Lane,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
114009,Emersons Green Lane,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
114009,Emersons Green Lane,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
114009,Emersons Green Lane,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
114009,Emersons Green Lane,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
114009,Emersons Green Lane,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
114009,Emersons Green Lane,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.65
114009,Emersons Green Lane,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.9
114009,Emersons Green Lane,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.7
114009,Emersons Green Lane,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,121.4
114009,Emersons Green Lane,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
114009,Emersons Green Lane,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
114009,Emersons Green Lane,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
114009,Emersons Green Lane,2023-06-06T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.92
114009,Emersons Green Lane,2023-06-06T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.63
114009,Emersons Green Lane,2023-06-06T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-06T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.51
114009,Emersons Green Lane,2023-06-06T20:20:00.000+00:00,feeder,,L2 Active Power,kW,15.56
114009,Emersons Green Lane,2023-06-06T20:20:00.000+00:00,feeder,,L1 Active Power,kW,14.38
114009,Emersons Green Lane,2023-06-06T20:20:00.000+00:00,feeder,,N Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-06T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-06T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.8
114009,Emersons Green Lane,2023-06-06T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.9
114009,Emersons Green Lane,2023-06-06T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-06T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-06T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
114009,Emersons Green Lane,2023-06-06T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.02
114009,Emersons Green Lane,2023-06-06T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.77
114009,Emersons Green Lane,2023-06-06T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.91
114009,Emersons Green Lane,2023-06-06T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-06T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-06T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.4
114009,Emersons Green Lane,2023-06-06T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-06T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-06T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-06T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
114009,Emersons Green Lane,2023-06-06T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.42
114009,Emersons Green Lane,2023-06-06T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.79
114009,Emersons Green Lane,2023-06-06T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
114009,Emersons Green Lane,2023-06-06T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-06T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-06T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-06T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
114009,Emersons Green Lane,2023-06-06T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.69
114009,Emersons Green Lane,2023-06-06T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-06T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-06T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.01
114009,Emersons Green Lane,2023-06-06T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.68
114009,Emersons Green Lane,2023-06-06T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.64
114009,Emersons Green Lane,2023-06-06T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-06T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.0
114009,Emersons Green Lane,2023-06-06T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.6
114009,Emersons Green Lane,2023-06-06T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.8
114009,Emersons Green Lane,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,36.3
114009,Emersons Green Lane,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
114009,Emersons Green Lane,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
114009,Emersons Green Lane,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
114009,Emersons Green Lane,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
114009,Emersons Green Lane,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
114009,Emersons Green Lane,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
114009,Emersons Green Lane,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.96
114009,Emersons Green Lane,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,55.8
114009,Emersons Green Lane,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.14
114009,Emersons Green Lane,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,120.7
114009,Emersons Green Lane,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
114009,Emersons Green Lane,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
114009,Emersons Green Lane,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
114009,Emersons Green Lane,2023-06-06T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.85
114009,Emersons Green Lane,2023-06-06T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.74
114009,Emersons Green Lane,2023-06-06T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-06T20:10:00.000+00:00,feeder,,L3 Active Power,kW,10.88
114009,Emersons Green Lane,2023-06-06T20:10:00.000+00:00,feeder,,L2 Active Power,kW,17.92
114009,Emersons Green Lane,2023-06-06T20:10:00.000+00:00,feeder,,L1 Active Power,kW,11.59
114009,Emersons Green Lane,2023-06-06T20:10:00.000+00:00,feeder,,N Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-06T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-06T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.3
114009,Emersons Green Lane,2023-06-06T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-06T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-06T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-06T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.77
114009,Emersons Green Lane,2023-06-06T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.17
114009,Emersons Green Lane,2023-06-06T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.61
114009,Emersons Green Lane,2023-06-06T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.97
114009,Emersons Green Lane,2023-06-06T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-06T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-06T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.7
114009,Emersons Green Lane,2023-06-06T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-06T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-06T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-06T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-06T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-06T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.74
114009,Emersons Green Lane,2023-06-06T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
114009,Emersons Green Lane,2023-06-06T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
114009,Emersons Green Lane,2023-06-06T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-06T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
114009,Emersons Green Lane,2023-06-06T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
114009,Emersons Green Lane,2023-06-06T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.05
114009,Emersons Green Lane,2023-06-06T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.3
114009,Emersons Green Lane,2023-06-06T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-06T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.24
114009,Emersons Green Lane,2023-06-06T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.62
114009,Emersons Green Lane,2023-06-06T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.13
114009,Emersons Green Lane,2023-06-06T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.4
114009,Emersons Green Lane,2023-06-06T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.8
114009,Emersons Green Lane,2023-06-06T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.7
114009,Emersons Green Lane,2023-06-06T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.3
114009,Emersons Green Lane,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,36.4
114009,Emersons Green Lane,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
114009,Emersons Green Lane,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
114009,Emersons Green Lane,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
114009,Emersons Green Lane,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
114009,Emersons Green Lane,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
114009,Emersons Green Lane,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
114009,Emersons Green Lane,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.87
114009,Emersons Green Lane,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.88
114009,Emersons Green Lane,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.85
114009,Emersons Green Lane,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
114009,Emersons Green Lane,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
114009,Emersons Green Lane,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
114009,Emersons Green Lane,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
114009,Emersons Green Lane,2023-06-06T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-06T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-06T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-06T20:00:00.000+00:00,feeder,,L3 Active Power,kW,12.11
114009,Emersons Green Lane,2023-06-06T20:00:00.000+00:00,feeder,,L2 Active Power,kW,19.91
114009,Emersons Green Lane,2023-06-06T20:00:00.000+00:00,feeder,,L1 Active Power,kW,12.45
114009,Emersons Green Lane,2023-06-06T20:00:00.000+00:00,feeder,,N Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-06T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-06T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,83.1
114009,Emersons Green Lane,2023-06-06T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
114009,Emersons Green Lane,2023-06-06T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-06T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-06T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-06T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.7
114009,Emersons Green Lane,2023-06-06T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.35
114009,Emersons Green Lane,2023-06-06T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.62
114009,Emersons Green Lane,2023-06-06T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-06T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-06T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.1
114009,Emersons Green Lane,2023-06-06T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-06T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-06T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-06T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-06T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
114009,Emersons Green Lane,2023-06-06T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.95
114009,Emersons Green Lane,2023-06-06T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.38
114009,Emersons Green Lane,2023-06-06T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
114009,Emersons Green Lane,2023-06-06T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-06T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-06T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
114009,Emersons Green Lane,2023-06-06T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.81
114009,Emersons Green Lane,2023-06-06T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-06T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-06T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.81
114009,Emersons Green Lane,2023-06-06T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.84
114009,Emersons Green Lane,2023-06-06T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.93
114009,Emersons Green Lane,2023-06-06T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-06T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.2
114009,Emersons Green Lane,2023-06-06T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.7
114009,Emersons Green Lane,2023-06-06T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.1
114009,Emersons Green Lane,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,36.4
114009,Emersons Green Lane,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
114009,Emersons Green Lane,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
114009,Emersons Green Lane,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
114009,Emersons Green Lane,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
114009,Emersons Green Lane,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
114009,Emersons Green Lane,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
114009,Emersons Green Lane,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.05
114009,Emersons Green Lane,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,61.05
114009,Emersons Green Lane,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.38
114009,Emersons Green Lane,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,129.6
114009,Emersons Green Lane,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
114009,Emersons Green Lane,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
114009,Emersons Green Lane,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
114009,Emersons Green Lane,2023-06-06T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-06-06T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-06T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-06T19:50:00.000+00:00,feeder,,L3 Active Power,kW,15.14
114009,Emersons Green Lane,2023-06-06T19:50:00.000+00:00,feeder,,L2 Active Power,kW,22.39
114009,Emersons Green Lane,2023-06-06T19:50:00.000+00:00,feeder,,L1 Active Power,kW,13.58
114009,Emersons Green Lane,2023-06-06T19:50:00.000+00:00,feeder,,N Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-06T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.7
114009,Emersons Green Lane,2023-06-06T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.0
114009,Emersons Green Lane,2023-06-06T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
114009,Emersons Green Lane,2023-06-06T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-06T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-06T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-06T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.94
114009,Emersons Green Lane,2023-06-06T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.51
114009,Emersons Green Lane,2023-06-06T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.19
114009,Emersons Green Lane,2023-06-06T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-06T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
114009,Emersons Green Lane,2023-06-06T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-06T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-06T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-06T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-06T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-06T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
114009,Emersons Green Lane,2023-06-06T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
114009,Emersons Green Lane,2023-06-06T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.99
114009,Emersons Green Lane,2023-06-06T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-06T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-06T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-06T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
114009,Emersons Green Lane,2023-06-06T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.94
114009,Emersons Green Lane,2023-06-06T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-06T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-06T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.93
114009,Emersons Green Lane,2023-06-06T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.57
114009,Emersons Green Lane,2023-06-06T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.79
114009,Emersons Green Lane,2023-06-06T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,56.5
114009,Emersons Green Lane,2023-06-06T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.4
114009,Emersons Green Lane,2023-06-06T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.0
114009,Emersons Green Lane,2023-06-06T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.1
114009,Emersons Green Lane,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,36.4
114009,Emersons Green Lane,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
114009,Emersons Green Lane,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
114009,Emersons Green Lane,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
114009,Emersons Green Lane,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
114009,Emersons Green Lane,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
114009,Emersons Green Lane,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
114009,Emersons Green Lane,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.49
114009,Emersons Green Lane,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.14
114009,Emersons Green Lane,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.56
114009,Emersons Green Lane,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,117.3
114009,Emersons Green Lane,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
114009,Emersons Green Lane,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
114009,Emersons Green Lane,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
114009,Emersons Green Lane,2023-06-06T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.91
114009,Emersons Green Lane,2023-06-06T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-06T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-06T19:40:00.000+00:00,feeder,,L3 Active Power,kW,13.51
114009,Emersons Green Lane,2023-06-06T19:40:00.000+00:00,feeder,,L2 Active Power,kW,15.77
114009,Emersons Green Lane,2023-06-06T19:40:00.000+00:00,feeder,,L1 Active Power,kW,13.86
114009,Emersons Green Lane,2023-06-06T19:40:00.000+00:00,feeder,,N Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-06T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
114009,Emersons Green Lane,2023-06-06T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.7
114009,Emersons Green Lane,2023-06-06T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
114009,Emersons Green Lane,2023-06-06T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
114009,Emersons Green Lane,2023-06-06T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-06T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-06T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.87
114009,Emersons Green Lane,2023-06-06T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.1
114009,Emersons Green Lane,2023-06-06T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.86
114009,Emersons Green Lane,2023-06-06T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-06T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-06T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-06T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.4
114009,Emersons Green Lane,2023-06-06T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-06T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-06T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-06T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
114009,Emersons Green Lane,2023-06-06T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.1
114009,Emersons Green Lane,2023-06-06T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.25
114009,Emersons Green Lane,2023-06-06T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
114009,Emersons Green Lane,2023-06-06T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-06T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-06T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
114009,Emersons Green Lane,2023-06-06T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-06T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-06T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-06T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.05
114009,Emersons Green Lane,2023-06-06T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.6
114009,Emersons Green Lane,2023-06-06T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.91
114009,Emersons Green Lane,2023-06-06T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,59.2
114009,Emersons Green Lane,2023-06-06T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.3
114009,Emersons Green Lane,2023-06-06T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.7
114009,Emersons Green Lane,2023-06-06T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.1
114009,Emersons Green Lane,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,36.4
114009,Emersons Green Lane,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
114009,Emersons Green Lane,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
114009,Emersons Green Lane,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
114009,Emersons Green Lane,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
114009,Emersons Green Lane,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
114009,Emersons Green Lane,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
114009,Emersons Green Lane,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.87
114009,Emersons Green Lane,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.58
114009,Emersons Green Lane,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.87
114009,Emersons Green Lane,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,114.6
114009,Emersons Green Lane,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
114009,Emersons Green Lane,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
114009,Emersons Green Lane,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
114009,Emersons Green Lane,2023-06-06T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.59
114009,Emersons Green Lane,2023-06-06T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-06T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-06T19:30:00.000+00:00,feeder,,L3 Active Power,kW,13.74
114009,Emersons Green Lane,2023-06-06T19:30:00.000+00:00,feeder,,L2 Active Power,kW,15.06
114009,Emersons Green Lane,2023-06-06T19:30:00.000+00:00,feeder,,L1 Active Power,kW,15.02
114009,Emersons Green Lane,2023-06-06T19:30:00.000+00:00,feeder,,N Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-06T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
114009,Emersons Green Lane,2023-06-06T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
114009,Emersons Green Lane,2023-06-06T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.3
114009,Emersons Green Lane,2023-06-06T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-06T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-06T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-06T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.13
114009,Emersons Green Lane,2023-06-06T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.55
114009,Emersons Green Lane,2023-06-06T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.58
114009,Emersons Green Lane,2023-06-06T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-06T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-06T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-06T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.3
114009,Emersons Green Lane,2023-06-06T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-06T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-06T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-06T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
114009,Emersons Green Lane,2023-06-06T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.79
114009,Emersons Green Lane,2023-06-06T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.87
114009,Emersons Green Lane,2023-06-06T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
114009,Emersons Green Lane,2023-06-06T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-06T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-06T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
114009,Emersons Green Lane,2023-06-06T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.97
114009,Emersons Green Lane,2023-06-06T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-06T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-06T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.84
114009,Emersons Green Lane,2023-06-06T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.04
114009,Emersons Green Lane,2023-06-06T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.04
114009,Emersons Green Lane,2023-06-06T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-06T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.3
114009,Emersons Green Lane,2023-06-06T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.2
114009,Emersons Green Lane,2023-06-06T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.4
114009,Emersons Green Lane,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,36.4
114009,Emersons Green Lane,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
114009,Emersons Green Lane,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
114009,Emersons Green Lane,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
114009,Emersons Green Lane,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
114009,Emersons Green Lane,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
114009,Emersons Green Lane,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
114009,Emersons Green Lane,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.13
114009,Emersons Green Lane,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.45
114009,Emersons Green Lane,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.51
114009,Emersons Green Lane,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,115.9
114009,Emersons Green Lane,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
114009,Emersons Green Lane,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
114009,Emersons Green Lane,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
114009,Emersons Green Lane,2023-06-06T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-06T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-06T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-06T19:20:00.000+00:00,feeder,,L3 Active Power,kW,15.83
114009,Emersons Green Lane,2023-06-06T19:20:00.000+00:00,feeder,,L2 Active Power,kW,25.41
114009,Emersons Green Lane,2023-06-06T19:20:00.000+00:00,feeder,,L1 Active Power,kW,16.4
114009,Emersons Green Lane,2023-06-06T19:20:00.000+00:00,feeder,,N Current (RMS),A,59.1
114009,Emersons Green Lane,2023-06-06T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.2
114009,Emersons Green Lane,2023-06-06T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,106.0
114009,Emersons Green Lane,2023-06-06T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.1
114009,Emersons Green Lane,2023-06-06T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
114009,Emersons Green Lane,2023-06-06T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-06T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
114009,Emersons Green Lane,2023-06-06T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.14
114009,Emersons Green Lane,2023-06-06T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.39
114009,Emersons Green Lane,2023-06-06T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.66
114009,Emersons Green Lane,2023-06-06T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-06T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-06T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.2
