Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-06T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-06T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-06T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
114009,Emersons Green Lane,2023-06-06T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-06T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-06T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.79
114009,Emersons Green Lane,2023-06-06T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.58
114009,Emersons Green Lane,2023-06-06T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
114009,Emersons Green Lane,2023-06-06T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-06T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-06T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
114009,Emersons Green Lane,2023-06-06T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.83
114009,Emersons Green Lane,2023-06-06T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-06T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-06T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.27
114009,Emersons Green Lane,2023-06-06T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.67
114009,Emersons Green Lane,2023-06-06T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.58
114009,Emersons Green Lane,2023-06-06T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,61.7
114009,Emersons Green Lane,2023-06-06T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.6
114009,Emersons Green Lane,2023-06-06T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,110.5
114009,Emersons Green Lane,2023-06-06T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.5
114009,Emersons Green Lane,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,36.4
114009,Emersons Green Lane,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
114009,Emersons Green Lane,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
114009,Emersons Green Lane,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
114009,Emersons Green Lane,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
114009,Emersons Green Lane,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
114009,Emersons Green Lane,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
114009,Emersons Green Lane,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.62
114009,Emersons Green Lane,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,64.26
114009,Emersons Green Lane,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.21
114009,Emersons Green Lane,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,136.7
114009,Emersons Green Lane,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
114009,Emersons Green Lane,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
114009,Emersons Green Lane,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
114009,Emersons Green Lane,2023-06-06T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-06T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-06T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-06T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.96
114009,Emersons Green Lane,2023-06-06T19:10:00.000+00:00,feeder,,L2 Active Power,kW,19.95
114009,Emersons Green Lane,2023-06-06T19:10:00.000+00:00,feeder,,L1 Active Power,kW,16.92
114009,Emersons Green Lane,2023-06-06T19:10:00.000+00:00,feeder,,N Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-06T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-06T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.8
114009,Emersons Green Lane,2023-06-06T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
114009,Emersons Green Lane,2023-06-06T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-06T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-06T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-06T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.51
114009,Emersons Green Lane,2023-06-06T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.28
114009,Emersons Green Lane,2023-06-06T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.95
114009,Emersons Green Lane,2023-06-06T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
114009,Emersons Green Lane,2023-06-06T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-06T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.7
114009,Emersons Green Lane,2023-06-06T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-06T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-06T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-06T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-06T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-06T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.25
114009,Emersons Green Lane,2023-06-06T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.82
114009,Emersons Green Lane,2023-06-06T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
114009,Emersons Green Lane,2023-06-06T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-06T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-06T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
114009,Emersons Green Lane,2023-06-06T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.74
114009,Emersons Green Lane,2023-06-06T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-06T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-06T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.76
114009,Emersons Green Lane,2023-06-06T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.18
114009,Emersons Green Lane,2023-06-06T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.26
114009,Emersons Green Lane,2023-06-06T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,60.2
114009,Emersons Green Lane,2023-06-06T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,115.3
114009,Emersons Green Lane,2023-06-06T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.1
114009,Emersons Green Lane,2023-06-06T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.3
114009,Emersons Green Lane,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,36.5
114009,Emersons Green Lane,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
114009,Emersons Green Lane,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
114009,Emersons Green Lane,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
114009,Emersons Green Lane,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
114009,Emersons Green Lane,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
114009,Emersons Green Lane,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
114009,Emersons Green Lane,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.53
114009,Emersons Green Lane,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,58.65
114009,Emersons Green Lane,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.95
114009,Emersons Green Lane,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,120.4
114009,Emersons Green Lane,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
114009,Emersons Green Lane,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
114009,Emersons Green Lane,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
114009,Emersons Green Lane,2023-06-06T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-06T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.49
114009,Emersons Green Lane,2023-06-06T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-06T19:00:00.000+00:00,feeder,,L3 Active Power,kW,11.67
114009,Emersons Green Lane,2023-06-06T19:00:00.000+00:00,feeder,,L2 Active Power,kW,17.08
114009,Emersons Green Lane,2023-06-06T19:00:00.000+00:00,feeder,,L1 Active Power,kW,18.58
114009,Emersons Green Lane,2023-06-06T19:00:00.000+00:00,feeder,,N Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-06T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-06T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.2
114009,Emersons Green Lane,2023-06-06T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.5
114009,Emersons Green Lane,2023-06-06T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-06T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-06T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-06T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.2
114009,Emersons Green Lane,2023-06-06T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.34
114009,Emersons Green Lane,2023-06-06T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.09
114009,Emersons Green Lane,2023-06-06T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
114009,Emersons Green Lane,2023-06-06T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-06T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-06T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-06T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-06T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
114009,Emersons Green Lane,2023-06-06T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-06T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-06T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.89
114009,Emersons Green Lane,2023-06-06T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
114009,Emersons Green Lane,2023-06-06T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
114009,Emersons Green Lane,2023-06-06T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-06T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
114009,Emersons Green Lane,2023-06-06T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
114009,Emersons Green Lane,2023-06-06T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.61
114009,Emersons Green Lane,2023-06-06T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-06T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-06T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,36.91
114009,Emersons Green Lane,2023-06-06T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.79
114009,Emersons Green Lane,2023-06-06T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.62
114009,Emersons Green Lane,2023-06-06T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,82.9
114009,Emersons Green Lane,2023-06-06T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,152.3
114009,Emersons Green Lane,2023-06-06T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.3
114009,Emersons Green Lane,2023-06-06T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.7
114009,Emersons Green Lane,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,36.5
114009,Emersons Green Lane,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
114009,Emersons Green Lane,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
114009,Emersons Green Lane,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
114009,Emersons Green Lane,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
114009,Emersons Green Lane,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
114009,Emersons Green Lane,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
114009,Emersons Green Lane,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.09
114009,Emersons Green Lane,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.1
114009,Emersons Green Lane,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.84
114009,Emersons Green Lane,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,115.4
114009,Emersons Green Lane,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
114009,Emersons Green Lane,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
114009,Emersons Green Lane,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
114009,Emersons Green Lane,2023-06-06T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-06-06T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-06T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-06T18:50:00.000+00:00,feeder,,L3 Active Power,kW,14.02
114009,Emersons Green Lane,2023-06-06T18:50:00.000+00:00,feeder,,L2 Active Power,kW,19.87
114009,Emersons Green Lane,2023-06-06T18:50:00.000+00:00,feeder,,L1 Active Power,kW,19.5
114009,Emersons Green Lane,2023-06-06T18:50:00.000+00:00,feeder,,N Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-06T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
114009,Emersons Green Lane,2023-06-06T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.8
114009,Emersons Green Lane,2023-06-06T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,81.6
114009,Emersons Green Lane,2023-06-06T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
114009,Emersons Green Lane,2023-06-06T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-06T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-06T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.3
114009,Emersons Green Lane,2023-06-06T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.23
114009,Emersons Green Lane,2023-06-06T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.25
114009,Emersons Green Lane,2023-06-06T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-06T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-06T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.2
114009,Emersons Green Lane,2023-06-06T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.9
114009,Emersons Green Lane,2023-06-06T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-06T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-06T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-06T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-06T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
114009,Emersons Green Lane,2023-06-06T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
114009,Emersons Green Lane,2023-06-06T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
114009,Emersons Green Lane,2023-06-06T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-06T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
114009,Emersons Green Lane,2023-06-06T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
114009,Emersons Green Lane,2023-06-06T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.65
114009,Emersons Green Lane,2023-06-06T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-06T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-06T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,28.42
114009,Emersons Green Lane,2023-06-06T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.71
114009,Emersons Green Lane,2023-06-06T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.45
114009,Emersons Green Lane,2023-06-06T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,71.6
114009,Emersons Green Lane,2023-06-06T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,119.6
114009,Emersons Green Lane,2023-06-06T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,107.6
114009,Emersons Green Lane,2023-06-06T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.0
114009,Emersons Green Lane,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,36.5
114009,Emersons Green Lane,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
114009,Emersons Green Lane,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
114009,Emersons Green Lane,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
114009,Emersons Green Lane,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
114009,Emersons Green Lane,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
114009,Emersons Green Lane,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
114009,Emersons Green Lane,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.09
114009,Emersons Green Lane,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.54
114009,Emersons Green Lane,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.29
114009,Emersons Green Lane,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,121.0
114009,Emersons Green Lane,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
114009,Emersons Green Lane,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
114009,Emersons Green Lane,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
114009,Emersons Green Lane,2023-06-06T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.53
114009,Emersons Green Lane,2023-06-06T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-06T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-06T18:40:00.000+00:00,feeder,,L3 Active Power,kW,17.08
114009,Emersons Green Lane,2023-06-06T18:40:00.000+00:00,feeder,,L2 Active Power,kW,22.55
114009,Emersons Green Lane,2023-06-06T18:40:00.000+00:00,feeder,,L1 Active Power,kW,15.22
114009,Emersons Green Lane,2023-06-06T18:40:00.000+00:00,feeder,,N Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-06T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.8
114009,Emersons Green Lane,2023-06-06T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,94.8
114009,Emersons Green Lane,2023-06-06T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
114009,Emersons Green Lane,2023-06-06T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-06T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
114009,Emersons Green Lane,2023-06-06T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-06T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.99
114009,Emersons Green Lane,2023-06-06T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.59
114009,Emersons Green Lane,2023-06-06T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.96
114009,Emersons Green Lane,2023-06-06T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-06T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-06T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.9
114009,Emersons Green Lane,2023-06-06T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-06T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-06T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-06T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-06T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
114009,Emersons Green Lane,2023-06-06T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.35
114009,Emersons Green Lane,2023-06-06T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
114009,Emersons Green Lane,2023-06-06T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-06T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-06T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-06T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
114009,Emersons Green Lane,2023-06-06T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-06T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-06T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-06T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.52
114009,Emersons Green Lane,2023-06-06T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.54
114009,Emersons Green Lane,2023-06-06T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.88
114009,Emersons Green Lane,2023-06-06T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,65.9
114009,Emersons Green Lane,2023-06-06T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,111.9
114009,Emersons Green Lane,2023-06-06T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,95.4
114009,Emersons Green Lane,2023-06-06T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.6
114009,Emersons Green Lane,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,36.5
114009,Emersons Green Lane,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
114009,Emersons Green Lane,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
114009,Emersons Green Lane,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
114009,Emersons Green Lane,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
114009,Emersons Green Lane,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
114009,Emersons Green Lane,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
114009,Emersons Green Lane,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.95
114009,Emersons Green Lane,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.03
114009,Emersons Green Lane,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.05
114009,Emersons Green Lane,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,129.0
114009,Emersons Green Lane,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
114009,Emersons Green Lane,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
114009,Emersons Green Lane,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
114009,Emersons Green Lane,2023-06-06T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-06-06T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-06T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
114009,Emersons Green Lane,2023-06-06T18:30:00.000+00:00,feeder,,L3 Active Power,kW,18.35
114009,Emersons Green Lane,2023-06-06T18:30:00.000+00:00,feeder,,L2 Active Power,kW,26.45
114009,Emersons Green Lane,2023-06-06T18:30:00.000+00:00,feeder,,L1 Active Power,kW,17.43
114009,Emersons Green Lane,2023-06-06T18:30:00.000+00:00,feeder,,N Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-06T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,78.7
114009,Emersons Green Lane,2023-06-06T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,109.5
114009,Emersons Green Lane,2023-06-06T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.2
114009,Emersons Green Lane,2023-06-06T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
114009,Emersons Green Lane,2023-06-06T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-06T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-06T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.72
114009,Emersons Green Lane,2023-06-06T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.13
114009,Emersons Green Lane,2023-06-06T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.62
114009,Emersons Green Lane,2023-06-06T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-06T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.9
114009,Emersons Green Lane,2023-06-06T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.7
114009,Emersons Green Lane,2023-06-06T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.9
114009,Emersons Green Lane,2023-06-06T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-06T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-06T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-06T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.66
114009,Emersons Green Lane,2023-06-06T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.31
114009,Emersons Green Lane,2023-06-06T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.98
114009,Emersons Green Lane,2023-06-06T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-06T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-06T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-06T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
114009,Emersons Green Lane,2023-06-06T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-06T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-06T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-06T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.43
114009,Emersons Green Lane,2023-06-06T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.72
114009,Emersons Green Lane,2023-06-06T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.04
114009,Emersons Green Lane,2023-06-06T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,56.3
114009,Emersons Green Lane,2023-06-06T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.1
114009,Emersons Green Lane,2023-06-06T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.6
114009,Emersons Green Lane,2023-06-06T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.8
114009,Emersons Green Lane,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,36.4
114009,Emersons Green Lane,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
114009,Emersons Green Lane,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
114009,Emersons Green Lane,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
114009,Emersons Green Lane,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
114009,Emersons Green Lane,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
114009,Emersons Green Lane,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
114009,Emersons Green Lane,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.17
114009,Emersons Green Lane,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,67.61
114009,Emersons Green Lane,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.08
114009,Emersons Green Lane,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,131.5
114009,Emersons Green Lane,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
114009,Emersons Green Lane,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
114009,Emersons Green Lane,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
114009,Emersons Green Lane,2023-06-06T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-06T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-06T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-06T18:20:00.000+00:00,feeder,,L3 Active Power,kW,16.89
114009,Emersons Green Lane,2023-06-06T18:20:00.000+00:00,feeder,,L2 Active Power,kW,20.57
114009,Emersons Green Lane,2023-06-06T18:20:00.000+00:00,feeder,,L1 Active Power,kW,18.2
114009,Emersons Green Lane,2023-06-06T18:20:00.000+00:00,feeder,,N Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-06T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.0
114009,Emersons Green Lane,2023-06-06T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.4
114009,Emersons Green Lane,2023-06-06T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.9
114009,Emersons Green Lane,2023-06-06T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-06T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
114009,Emersons Green Lane,2023-06-06T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-06T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.23
114009,Emersons Green Lane,2023-06-06T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.09
114009,Emersons Green Lane,2023-06-06T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.91
114009,Emersons Green Lane,2023-06-06T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
114009,Emersons Green Lane,2023-06-06T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.2
114009,Emersons Green Lane,2023-06-06T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.7
114009,Emersons Green Lane,2023-06-06T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.5
114009,Emersons Green Lane,2023-06-06T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
114009,Emersons Green Lane,2023-06-06T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-06T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-06T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
114009,Emersons Green Lane,2023-06-06T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.28
114009,Emersons Green Lane,2023-06-06T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.58
114009,Emersons Green Lane,2023-06-06T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
114009,Emersons Green Lane,2023-06-06T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-06T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
114009,Emersons Green Lane,2023-06-06T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
114009,Emersons Green Lane,2023-06-06T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-06T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-06T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-06T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.76
114009,Emersons Green Lane,2023-06-06T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.61
114009,Emersons Green Lane,2023-06-06T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.41
114009,Emersons Green Lane,2023-06-06T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.9
114009,Emersons Green Lane,2023-06-06T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.6
114009,Emersons Green Lane,2023-06-06T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.6
114009,Emersons Green Lane,2023-06-06T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.7
114009,Emersons Green Lane,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,36.4
114009,Emersons Green Lane,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
114009,Emersons Green Lane,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
114009,Emersons Green Lane,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
114009,Emersons Green Lane,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
114009,Emersons Green Lane,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
114009,Emersons Green Lane,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
114009,Emersons Green Lane,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
114009,Emersons Green Lane,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.66
114009,Emersons Green Lane,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.55
114009,Emersons Green Lane,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.1
114009,Emersons Green Lane,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
114009,Emersons Green Lane,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
114009,Emersons Green Lane,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
114009,Emersons Green Lane,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
114009,Emersons Green Lane,2023-06-06T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-06T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-06T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-06T18:10:00.000+00:00,feeder,,L3 Active Power,kW,17.18
114009,Emersons Green Lane,2023-06-06T18:10:00.000+00:00,feeder,,L2 Active Power,kW,23.28
114009,Emersons Green Lane,2023-06-06T18:10:00.000+00:00,feeder,,L1 Active Power,kW,13.74
114009,Emersons Green Lane,2023-06-06T18:10:00.000+00:00,feeder,,N Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-06T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.7
114009,Emersons Green Lane,2023-06-06T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,96.8
114009,Emersons Green Lane,2023-06-06T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
114009,Emersons Green Lane,2023-06-06T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-06T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
114009,Emersons Green Lane,2023-06-06T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-06T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.62
114009,Emersons Green Lane,2023-06-06T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.11
114009,Emersons Green Lane,2023-06-06T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.58
114009,Emersons Green Lane,2023-06-06T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
114009,Emersons Green Lane,2023-06-06T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.1
114009,Emersons Green Lane,2023-06-06T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.6
114009,Emersons Green Lane,2023-06-06T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.5
114009,Emersons Green Lane,2023-06-06T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.47
114009,Emersons Green Lane,2023-06-06T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-06T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-06T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.81
114009,Emersons Green Lane,2023-06-06T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.82
114009,Emersons Green Lane,2023-06-06T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.65
114009,Emersons Green Lane,2023-06-06T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
114009,Emersons Green Lane,2023-06-06T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-06T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
114009,Emersons Green Lane,2023-06-06T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
114009,Emersons Green Lane,2023-06-06T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-06T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-06T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.17
114009,Emersons Green Lane,2023-06-06T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.49
114009,Emersons Green Lane,2023-06-06T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.69
114009,Emersons Green Lane,2023-06-06T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.58
114009,Emersons Green Lane,2023-06-06T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-06T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.9
114009,Emersons Green Lane,2023-06-06T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.0
114009,Emersons Green Lane,2023-06-06T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,93.2
114009,Emersons Green Lane,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,36.4
114009,Emersons Green Lane,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
114009,Emersons Green Lane,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
114009,Emersons Green Lane,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
114009,Emersons Green Lane,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
114009,Emersons Green Lane,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
114009,Emersons Green Lane,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
114009,Emersons Green Lane,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
114009,Emersons Green Lane,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.11
114009,Emersons Green Lane,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,59.9
114009,Emersons Green Lane,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.55
114009,Emersons Green Lane,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
114009,Emersons Green Lane,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
114009,Emersons Green Lane,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
114009,Emersons Green Lane,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
114009,Emersons Green Lane,2023-06-06T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-06T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.52
114009,Emersons Green Lane,2023-06-06T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-06T18:00:00.000+00:00,feeder,,L3 Active Power,kW,17.56
114009,Emersons Green Lane,2023-06-06T18:00:00.000+00:00,feeder,,L2 Active Power,kW,19.15
114009,Emersons Green Lane,2023-06-06T18:00:00.000+00:00,feeder,,L1 Active Power,kW,12.14
114009,Emersons Green Lane,2023-06-06T18:00:00.000+00:00,feeder,,N Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-06T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.0
114009,Emersons Green Lane,2023-06-06T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.7
114009,Emersons Green Lane,2023-06-06T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
114009,Emersons Green Lane,2023-06-06T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-06T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-06T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
114009,Emersons Green Lane,2023-06-06T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.89
114009,Emersons Green Lane,2023-06-06T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.63
114009,Emersons Green Lane,2023-06-06T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.68
114009,Emersons Green Lane,2023-06-06T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-06T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-06T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.4
114009,Emersons Green Lane,2023-06-06T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.0
114009,Emersons Green Lane,2023-06-06T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
114009,Emersons Green Lane,2023-06-06T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-06T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-06T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.68
114009,Emersons Green Lane,2023-06-06T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.28
114009,Emersons Green Lane,2023-06-06T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.35
114009,Emersons Green Lane,2023-06-06T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
114009,Emersons Green Lane,2023-06-06T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-06T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-06T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
114009,Emersons Green Lane,2023-06-06T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-06T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.45
114009,Emersons Green Lane,2023-06-06T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-06T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.67
114009,Emersons Green Lane,2023-06-06T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,27.57
114009,Emersons Green Lane,2023-06-06T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.25
114009,Emersons Green Lane,2023-06-06T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-06T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,103.7
114009,Emersons Green Lane,2023-06-06T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,114.4
114009,Emersons Green Lane,2023-06-06T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.3
114009,Emersons Green Lane,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,36.4
114009,Emersons Green Lane,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
114009,Emersons Green Lane,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
114009,Emersons Green Lane,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
114009,Emersons Green Lane,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
114009,Emersons Green Lane,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
114009,Emersons Green Lane,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
114009,Emersons Green Lane,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.8
114009,Emersons Green Lane,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,63.62
114009,Emersons Green Lane,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.42
114009,Emersons Green Lane,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
114009,Emersons Green Lane,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
114009,Emersons Green Lane,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
114009,Emersons Green Lane,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
114009,Emersons Green Lane,2023-06-06T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-06T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-06T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-06-06T17:50:00.000+00:00,feeder,,L3 Active Power,kW,13.9
114009,Emersons Green Lane,2023-06-06T17:50:00.000+00:00,feeder,,L2 Active Power,kW,24.18
114009,Emersons Green Lane,2023-06-06T17:50:00.000+00:00,feeder,,L1 Active Power,kW,13.04
114009,Emersons Green Lane,2023-06-06T17:50:00.000+00:00,feeder,,N Current (RMS),A,59.3
114009,Emersons Green Lane,2023-06-06T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
114009,Emersons Green Lane,2023-06-06T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,100.0
114009,Emersons Green Lane,2023-06-06T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
114009,Emersons Green Lane,2023-06-06T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-06T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-06T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-06T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.22
114009,Emersons Green Lane,2023-06-06T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.5
114009,Emersons Green Lane,2023-06-06T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.13
114009,Emersons Green Lane,2023-06-06T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-06T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.1
