Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-06T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.0
114009,Emersons Green Lane,2023-06-06T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,89.9
114009,Emersons Green Lane,2023-06-06T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-06T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-06T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-06T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-06T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
114009,Emersons Green Lane,2023-06-06T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
114009,Emersons Green Lane,2023-06-06T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
114009,Emersons Green Lane,2023-06-06T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-06T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-06T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
114009,Emersons Green Lane,2023-06-06T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-06T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-06T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-06T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.59
114009,Emersons Green Lane,2023-06-06T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.01
114009,Emersons Green Lane,2023-06-06T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.68
114009,Emersons Green Lane,2023-06-06T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-06T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,111.5
114009,Emersons Green Lane,2023-06-06T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,104.8
114009,Emersons Green Lane,2023-06-06T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.9
114009,Emersons Green Lane,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,36.4
114009,Emersons Green Lane,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
114009,Emersons Green Lane,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
114009,Emersons Green Lane,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
114009,Emersons Green Lane,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
114009,Emersons Green Lane,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
114009,Emersons Green Lane,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
114009,Emersons Green Lane,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.02
114009,Emersons Green Lane,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,65.47
114009,Emersons Green Lane,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.66
114009,Emersons Green Lane,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,115.8
114009,Emersons Green Lane,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
114009,Emersons Green Lane,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
114009,Emersons Green Lane,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
114009,Emersons Green Lane,2023-06-06T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-06T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-06T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-06T17:40:00.000+00:00,feeder,,L3 Active Power,kW,9.39
114009,Emersons Green Lane,2023-06-06T17:40:00.000+00:00,feeder,,L2 Active Power,kW,16.47
114009,Emersons Green Lane,2023-06-06T17:40:00.000+00:00,feeder,,L1 Active Power,kW,14.93
114009,Emersons Green Lane,2023-06-06T17:40:00.000+00:00,feeder,,N Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-06T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-06T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
114009,Emersons Green Lane,2023-06-06T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.2
114009,Emersons Green Lane,2023-06-06T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
114009,Emersons Green Lane,2023-06-06T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-06T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-06T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.06
114009,Emersons Green Lane,2023-06-06T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.31
114009,Emersons Green Lane,2023-06-06T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.27
114009,Emersons Green Lane,2023-06-06T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-06T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-06T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.3
114009,Emersons Green Lane,2023-06-06T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.9
114009,Emersons Green Lane,2023-06-06T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-06T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-06T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-06T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-06T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.93
114009,Emersons Green Lane,2023-06-06T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
114009,Emersons Green Lane,2023-06-06T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
114009,Emersons Green Lane,2023-06-06T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-06T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-06T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
114009,Emersons Green Lane,2023-06-06T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-06T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-06T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-06T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.01
114009,Emersons Green Lane,2023-06-06T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.41
114009,Emersons Green Lane,2023-06-06T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.73
114009,Emersons Green Lane,2023-06-06T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,62.5
114009,Emersons Green Lane,2023-06-06T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,109.5
114009,Emersons Green Lane,2023-06-06T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,110.7
114009,Emersons Green Lane,2023-06-06T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.2
114009,Emersons Green Lane,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,36.4
114009,Emersons Green Lane,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
114009,Emersons Green Lane,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
114009,Emersons Green Lane,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
114009,Emersons Green Lane,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
114009,Emersons Green Lane,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
114009,Emersons Green Lane,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
114009,Emersons Green Lane,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
114009,Emersons Green Lane,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.81
114009,Emersons Green Lane,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.12
114009,Emersons Green Lane,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.99
114009,Emersons Green Lane,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,110.6
114009,Emersons Green Lane,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
114009,Emersons Green Lane,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
114009,Emersons Green Lane,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
114009,Emersons Green Lane,2023-06-06T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-06T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-06T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-06T17:30:00.000+00:00,feeder,,L3 Active Power,kW,13.54
114009,Emersons Green Lane,2023-06-06T17:30:00.000+00:00,feeder,,L2 Active Power,kW,20.04
114009,Emersons Green Lane,2023-06-06T17:30:00.000+00:00,feeder,,L1 Active Power,kW,19.53
114009,Emersons Green Lane,2023-06-06T17:30:00.000+00:00,feeder,,N Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-06T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
114009,Emersons Green Lane,2023-06-06T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,86.0
114009,Emersons Green Lane,2023-06-06T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,83.0
114009,Emersons Green Lane,2023-06-06T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-06-06T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-06T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
114009,Emersons Green Lane,2023-06-06T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.16
114009,Emersons Green Lane,2023-06-06T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.74
114009,Emersons Green Lane,2023-06-06T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.57
114009,Emersons Green Lane,2023-06-06T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-06T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.8
114009,Emersons Green Lane,2023-06-06T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-06T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.4
114009,Emersons Green Lane,2023-06-06T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-06T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-06T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-06T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.18
114009,Emersons Green Lane,2023-06-06T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.1
114009,Emersons Green Lane,2023-06-06T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.87
114009,Emersons Green Lane,2023-06-06T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
114009,Emersons Green Lane,2023-06-06T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-06T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-06T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
114009,Emersons Green Lane,2023-06-06T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-06T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-06T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-06T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.25
114009,Emersons Green Lane,2023-06-06T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.63
114009,Emersons Green Lane,2023-06-06T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.82
114009,Emersons Green Lane,2023-06-06T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,67.5
114009,Emersons Green Lane,2023-06-06T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.8
114009,Emersons Green Lane,2023-06-06T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,108.3
114009,Emersons Green Lane,2023-06-06T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.0
114009,Emersons Green Lane,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,36.3
114009,Emersons Green Lane,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
114009,Emersons Green Lane,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
114009,Emersons Green Lane,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
114009,Emersons Green Lane,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
114009,Emersons Green Lane,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
114009,Emersons Green Lane,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
114009,Emersons Green Lane,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.12
114009,Emersons Green Lane,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.51
114009,Emersons Green Lane,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.8
114009,Emersons Green Lane,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,117.7
114009,Emersons Green Lane,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
114009,Emersons Green Lane,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
114009,Emersons Green Lane,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
114009,Emersons Green Lane,2023-06-06T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.68
114009,Emersons Green Lane,2023-06-06T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-06T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-06T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.59
114009,Emersons Green Lane,2023-06-06T17:20:00.000+00:00,feeder,,L2 Active Power,kW,25.4
114009,Emersons Green Lane,2023-06-06T17:20:00.000+00:00,feeder,,L1 Active Power,kW,18.25
114009,Emersons Green Lane,2023-06-06T17:20:00.000+00:00,feeder,,N Current (RMS),A,75.0
114009,Emersons Green Lane,2023-06-06T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-06T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,105.8
114009,Emersons Green Lane,2023-06-06T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.8
114009,Emersons Green Lane,2023-06-06T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
114009,Emersons Green Lane,2023-06-06T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-06T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
114009,Emersons Green Lane,2023-06-06T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.88
114009,Emersons Green Lane,2023-06-06T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.37
114009,Emersons Green Lane,2023-06-06T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.85
114009,Emersons Green Lane,2023-06-06T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-06T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.1
114009,Emersons Green Lane,2023-06-06T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-06T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-06T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
114009,Emersons Green Lane,2023-06-06T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-06T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
114009,Emersons Green Lane,2023-06-06T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
114009,Emersons Green Lane,2023-06-06T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.61
114009,Emersons Green Lane,2023-06-06T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
114009,Emersons Green Lane,2023-06-06T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
114009,Emersons Green Lane,2023-06-06T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-06T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
114009,Emersons Green Lane,2023-06-06T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
114009,Emersons Green Lane,2023-06-06T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-06T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-06T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
114009,Emersons Green Lane,2023-06-06T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,29.86
114009,Emersons Green Lane,2023-06-06T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.93
114009,Emersons Green Lane,2023-06-06T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.08
114009,Emersons Green Lane,2023-06-06T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,65.2
114009,Emersons Green Lane,2023-06-06T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,123.5
114009,Emersons Green Lane,2023-06-06T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,104.5
114009,Emersons Green Lane,2023-06-06T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.5
114009,Emersons Green Lane,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,36.3
114009,Emersons Green Lane,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
114009,Emersons Green Lane,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
114009,Emersons Green Lane,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
114009,Emersons Green Lane,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
114009,Emersons Green Lane,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
114009,Emersons Green Lane,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
114009,Emersons Green Lane,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.21
114009,Emersons Green Lane,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.31
114009,Emersons Green Lane,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.88
114009,Emersons Green Lane,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,120.8
114009,Emersons Green Lane,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
114009,Emersons Green Lane,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
114009,Emersons Green Lane,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
114009,Emersons Green Lane,2023-06-06T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-06T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-06T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-06T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.68
114009,Emersons Green Lane,2023-06-06T17:10:00.000+00:00,feeder,,L2 Active Power,kW,25.75
114009,Emersons Green Lane,2023-06-06T17:10:00.000+00:00,feeder,,L1 Active Power,kW,16.06
114009,Emersons Green Lane,2023-06-06T17:10:00.000+00:00,feeder,,N Current (RMS),A,71.8
114009,Emersons Green Lane,2023-06-06T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
114009,Emersons Green Lane,2023-06-06T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,106.4
114009,Emersons Green Lane,2023-06-06T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.0
114009,Emersons Green Lane,2023-06-06T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-06T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-06T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
114009,Emersons Green Lane,2023-06-06T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.28
114009,Emersons Green Lane,2023-06-06T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.74
114009,Emersons Green Lane,2023-06-06T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.17
114009,Emersons Green Lane,2023-06-06T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-06T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,82.9
114009,Emersons Green Lane,2023-06-06T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-06T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.2
114009,Emersons Green Lane,2023-06-06T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-06T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-06T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
114009,Emersons Green Lane,2023-06-06T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
114009,Emersons Green Lane,2023-06-06T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.83
114009,Emersons Green Lane,2023-06-06T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.61
114009,Emersons Green Lane,2023-06-06T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
114009,Emersons Green Lane,2023-06-06T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-06T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
114009,Emersons Green Lane,2023-06-06T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
114009,Emersons Green Lane,2023-06-06T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-06T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-06T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-06T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,28.55
114009,Emersons Green Lane,2023-06-06T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.6
114009,Emersons Green Lane,2023-06-06T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.88
114009,Emersons Green Lane,2023-06-06T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-06T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,118.1
114009,Emersons Green Lane,2023-06-06T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,103.5
114009,Emersons Green Lane,2023-06-06T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,103.5
114009,Emersons Green Lane,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,36.1
114009,Emersons Green Lane,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
114009,Emersons Green Lane,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
114009,Emersons Green Lane,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114009,Emersons Green Lane,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
114009,Emersons Green Lane,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
114009,Emersons Green Lane,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
114009,Emersons Green Lane,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
114009,Emersons Green Lane,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.26
114009,Emersons Green Lane,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,63.91
114009,Emersons Green Lane,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.71
114009,Emersons Green Lane,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
114009,Emersons Green Lane,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
114009,Emersons Green Lane,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
114009,Emersons Green Lane,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
114009,Emersons Green Lane,2023-06-06T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-06T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-06T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-06T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.8
114009,Emersons Green Lane,2023-06-06T17:00:00.000+00:00,feeder,,L2 Active Power,kW,23.95
114009,Emersons Green Lane,2023-06-06T17:00:00.000+00:00,feeder,,L1 Active Power,kW,16.32
114009,Emersons Green Lane,2023-06-06T17:00:00.000+00:00,feeder,,N Current (RMS),A,66.6
114009,Emersons Green Lane,2023-06-06T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-06T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,100.6
114009,Emersons Green Lane,2023-06-06T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.0
114009,Emersons Green Lane,2023-06-06T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
114009,Emersons Green Lane,2023-06-06T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-06-06T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
114009,Emersons Green Lane,2023-06-06T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.14
114009,Emersons Green Lane,2023-06-06T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.7
114009,Emersons Green Lane,2023-06-06T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.1
114009,Emersons Green Lane,2023-06-06T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-06T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,84.4
114009,Emersons Green Lane,2023-06-06T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-06T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.7
114009,Emersons Green Lane,2023-06-06T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-06T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-06T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
114009,Emersons Green Lane,2023-06-06T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-06T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.97
114009,Emersons Green Lane,2023-06-06T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.55
114009,Emersons Green Lane,2023-06-06T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
114009,Emersons Green Lane,2023-06-06T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-06T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
114009,Emersons Green Lane,2023-06-06T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
114009,Emersons Green Lane,2023-06-06T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-06T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-06T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-06T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,30.93
114009,Emersons Green Lane,2023-06-06T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,30.46
114009,Emersons Green Lane,2023-06-06T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.76
114009,Emersons Green Lane,2023-06-06T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,62.9
114009,Emersons Green Lane,2023-06-06T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,128.5
114009,Emersons Green Lane,2023-06-06T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,126.6
114009,Emersons Green Lane,2023-06-06T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.9
114009,Emersons Green Lane,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,36.0
114009,Emersons Green Lane,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
114009,Emersons Green Lane,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
114009,Emersons Green Lane,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
114009,Emersons Green Lane,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
114009,Emersons Green Lane,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
114009,Emersons Green Lane,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
114009,Emersons Green Lane,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
114009,Emersons Green Lane,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.2
114009,Emersons Green Lane,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,68.09
114009,Emersons Green Lane,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.73
114009,Emersons Green Lane,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,124.5
114009,Emersons Green Lane,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
114009,Emersons Green Lane,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.4
114009,Emersons Green Lane,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
114009,Emersons Green Lane,2023-06-06T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-06T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-06T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-06T16:50:00.000+00:00,feeder,,L3 Active Power,kW,12.23
114009,Emersons Green Lane,2023-06-06T16:50:00.000+00:00,feeder,,L2 Active Power,kW,23.9
114009,Emersons Green Lane,2023-06-06T16:50:00.000+00:00,feeder,,L1 Active Power,kW,16.63
114009,Emersons Green Lane,2023-06-06T16:50:00.000+00:00,feeder,,N Current (RMS),A,60.4
114009,Emersons Green Lane,2023-06-06T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
114009,Emersons Green Lane,2023-06-06T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,99.7
114009,Emersons Green Lane,2023-06-06T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.6
114009,Emersons Green Lane,2023-06-06T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-06T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-06-06T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
114009,Emersons Green Lane,2023-06-06T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.23
114009,Emersons Green Lane,2023-06-06T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.15
114009,Emersons Green Lane,2023-06-06T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.67
114009,Emersons Green Lane,2023-06-06T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-06T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-06T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.4
114009,Emersons Green Lane,2023-06-06T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.8
114009,Emersons Green Lane,2023-06-06T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-06T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-06T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
114009,Emersons Green Lane,2023-06-06T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-06T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.97
114009,Emersons Green Lane,2023-06-06T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.63
114009,Emersons Green Lane,2023-06-06T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-06T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-06T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-06T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
114009,Emersons Green Lane,2023-06-06T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-06T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-06T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-06T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,28.15
114009,Emersons Green Lane,2023-06-06T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,38.12
114009,Emersons Green Lane,2023-06-06T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.47
114009,Emersons Green Lane,2023-06-06T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,71.5
114009,Emersons Green Lane,2023-06-06T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,117.6
114009,Emersons Green Lane,2023-06-06T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,156.2
114009,Emersons Green Lane,2023-06-06T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.1
114009,Emersons Green Lane,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,36.0
114009,Emersons Green Lane,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
114009,Emersons Green Lane,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
114009,Emersons Green Lane,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
114009,Emersons Green Lane,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
114009,Emersons Green Lane,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
114009,Emersons Green Lane,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
114009,Emersons Green Lane,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
114009,Emersons Green Lane,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,79.14
114009,Emersons Green Lane,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.4
114009,Emersons Green Lane,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,142.7
114009,Emersons Green Lane,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
114009,Emersons Green Lane,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.6
114009,Emersons Green Lane,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
114009,Emersons Green Lane,2023-06-06T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-06T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-06T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-06T16:40:00.000+00:00,feeder,,L3 Active Power,kW,14.06
114009,Emersons Green Lane,2023-06-06T16:40:00.000+00:00,feeder,,L2 Active Power,kW,23.28
114009,Emersons Green Lane,2023-06-06T16:40:00.000+00:00,feeder,,L1 Active Power,kW,13.56
114009,Emersons Green Lane,2023-06-06T16:40:00.000+00:00,feeder,,N Current (RMS),A,58.9
114009,Emersons Green Lane,2023-06-06T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
114009,Emersons Green Lane,2023-06-06T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,98.7
114009,Emersons Green Lane,2023-06-06T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
114009,Emersons Green Lane,2023-06-06T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-06T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-06T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-06T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.28
114009,Emersons Green Lane,2023-06-06T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.38
114009,Emersons Green Lane,2023-06-06T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.96
114009,Emersons Green Lane,2023-06-06T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-06T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-06T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-06T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.2
114009,Emersons Green Lane,2023-06-06T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-06T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-06T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-06-06T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-06T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.04
114009,Emersons Green Lane,2023-06-06T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.77
114009,Emersons Green Lane,2023-06-06T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-06T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-06T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-06T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
114009,Emersons Green Lane,2023-06-06T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-06T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-06T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-06T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.8
114009,Emersons Green Lane,2023-06-06T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,27.3
114009,Emersons Green Lane,2023-06-06T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.91
114009,Emersons Green Lane,2023-06-06T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-06T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,116.0
114009,Emersons Green Lane,2023-06-06T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,112.5
114009,Emersons Green Lane,2023-06-06T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.0
114009,Emersons Green Lane,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,35.9
114009,Emersons Green Lane,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
114009,Emersons Green Lane,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
114009,Emersons Green Lane,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
114009,Emersons Green Lane,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
114009,Emersons Green Lane,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
114009,Emersons Green Lane,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
114009,Emersons Green Lane,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.55
114009,Emersons Green Lane,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
114009,Emersons Green Lane,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.2
114009,Emersons Green Lane,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,121.2
114009,Emersons Green Lane,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
114009,Emersons Green Lane,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
114009,Emersons Green Lane,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
114009,Emersons Green Lane,2023-06-06T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-06T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.37
114009,Emersons Green Lane,2023-06-06T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-06T16:30:00.000+00:00,feeder,,L3 Active Power,kW,13.82
114009,Emersons Green Lane,2023-06-06T16:30:00.000+00:00,feeder,,L2 Active Power,kW,26.02
114009,Emersons Green Lane,2023-06-06T16:30:00.000+00:00,feeder,,L1 Active Power,kW,15.35
114009,Emersons Green Lane,2023-06-06T16:30:00.000+00:00,feeder,,N Current (RMS),A,65.6
114009,Emersons Green Lane,2023-06-06T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
114009,Emersons Green Lane,2023-06-06T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,109.3
114009,Emersons Green Lane,2023-06-06T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
114009,Emersons Green Lane,2023-06-06T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-06T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
114009,Emersons Green Lane,2023-06-06T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-06T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.57
114009,Emersons Green Lane,2023-06-06T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.55
114009,Emersons Green Lane,2023-06-06T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.62
114009,Emersons Green Lane,2023-06-06T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-06T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-06T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.5
114009,Emersons Green Lane,2023-06-06T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.5
114009,Emersons Green Lane,2023-06-06T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-06T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-06T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
114009,Emersons Green Lane,2023-06-06T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
114009,Emersons Green Lane,2023-06-06T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.81
114009,Emersons Green Lane,2023-06-06T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.06
114009,Emersons Green Lane,2023-06-06T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
114009,Emersons Green Lane,2023-06-06T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-06T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
114009,Emersons Green Lane,2023-06-06T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-06T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-06T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-06T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-06T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.91
114009,Emersons Green Lane,2023-06-06T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.62
114009,Emersons Green Lane,2023-06-06T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.24
114009,Emersons Green Lane,2023-06-06T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,71.8
114009,Emersons Green Lane,2023-06-06T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,108.3
114009,Emersons Green Lane,2023-06-06T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,110.0
114009,Emersons Green Lane,2023-06-06T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
114009,Emersons Green Lane,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,35.9
114009,Emersons Green Lane,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
114009,Emersons Green Lane,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
114009,Emersons Green Lane,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
114009,Emersons Green Lane,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
114009,Emersons Green Lane,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
114009,Emersons Green Lane,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
114009,Emersons Green Lane,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.81
114009,Emersons Green Lane,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,69.0
114009,Emersons Green Lane,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.27
114009,Emersons Green Lane,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,132.5
114009,Emersons Green Lane,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
114009,Emersons Green Lane,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.7
114009,Emersons Green Lane,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
114009,Emersons Green Lane,2023-06-06T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-06T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-06T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-06T16:20:00.000+00:00,feeder,,L3 Active Power,kW,12.31
114009,Emersons Green Lane,2023-06-06T16:20:00.000+00:00,feeder,,L2 Active Power,kW,22.92
114009,Emersons Green Lane,2023-06-06T16:20:00.000+00:00,feeder,,L1 Active Power,kW,13.77
114009,Emersons Green Lane,2023-06-06T16:20:00.000+00:00,feeder,,N Current (RMS),A,57.5
114009,Emersons Green Lane,2023-06-06T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-06T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,95.2
114009,Emersons Green Lane,2023-06-06T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-06T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-06T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
114009,Emersons Green Lane,2023-06-06T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-06T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.18
114009,Emersons Green Lane,2023-06-06T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.16
114009,Emersons Green Lane,2023-06-06T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.7
114009,Emersons Green Lane,2023-06-06T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-06T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.4
