Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-06T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.6
114009,Emersons Green Lane,2023-06-06T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.3
114009,Emersons Green Lane,2023-06-06T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-06T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-06T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
114009,Emersons Green Lane,2023-06-06T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
114009,Emersons Green Lane,2023-06-06T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
114009,Emersons Green Lane,2023-06-06T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
114009,Emersons Green Lane,2023-06-06T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
114009,Emersons Green Lane,2023-06-06T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-06T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-06T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
114009,Emersons Green Lane,2023-06-06T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.57
114009,Emersons Green Lane,2023-06-06T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-06T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-06T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,32.98
114009,Emersons Green Lane,2023-06-06T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.76
114009,Emersons Green Lane,2023-06-06T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.04
114009,Emersons Green Lane,2023-06-06T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,79.3
114009,Emersons Green Lane,2023-06-06T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,135.3
114009,Emersons Green Lane,2023-06-06T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.8
114009,Emersons Green Lane,2023-06-06T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.0
114009,Emersons Green Lane,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,35.8
114009,Emersons Green Lane,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
114009,Emersons Green Lane,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
114009,Emersons Green Lane,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
114009,Emersons Green Lane,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
114009,Emersons Green Lane,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
114009,Emersons Green Lane,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
114009,Emersons Green Lane,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,53.92
114009,Emersons Green Lane,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,61.97
114009,Emersons Green Lane,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.58
114009,Emersons Green Lane,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
114009,Emersons Green Lane,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
114009,Emersons Green Lane,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
114009,Emersons Green Lane,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
114009,Emersons Green Lane,2023-06-06T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-06T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-06T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-06T16:10:00.000+00:00,feeder,,L3 Active Power,kW,11.42
114009,Emersons Green Lane,2023-06-06T16:10:00.000+00:00,feeder,,L2 Active Power,kW,19.38
114009,Emersons Green Lane,2023-06-06T16:10:00.000+00:00,feeder,,L1 Active Power,kW,12.95
114009,Emersons Green Lane,2023-06-06T16:10:00.000+00:00,feeder,,N Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-06T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-06T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,82.0
114009,Emersons Green Lane,2023-06-06T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-06T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-06T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-06T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-06T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.86
114009,Emersons Green Lane,2023-06-06T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.93
114009,Emersons Green Lane,2023-06-06T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.74
114009,Emersons Green Lane,2023-06-06T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,47.5
114009,Emersons Green Lane,2023-06-06T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-06T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.6
114009,Emersons Green Lane,2023-06-06T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.5
114009,Emersons Green Lane,2023-06-06T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-06T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-06T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
114009,Emersons Green Lane,2023-06-06T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-06T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.2
114009,Emersons Green Lane,2023-06-06T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.85
114009,Emersons Green Lane,2023-06-06T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
114009,Emersons Green Lane,2023-06-06T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-06T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-06T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
114009,Emersons Green Lane,2023-06-06T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-06T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-06T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-06T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.1
114009,Emersons Green Lane,2023-06-06T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.53
114009,Emersons Green Lane,2023-06-06T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.98
114009,Emersons Green Lane,2023-06-06T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,55.5
114009,Emersons Green Lane,2023-06-06T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,99.0
114009,Emersons Green Lane,2023-06-06T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.1
114009,Emersons Green Lane,2023-06-06T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.5
114009,Emersons Green Lane,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,35.8
114009,Emersons Green Lane,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
114009,Emersons Green Lane,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
114009,Emersons Green Lane,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
114009,Emersons Green Lane,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
114009,Emersons Green Lane,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
114009,Emersons Green Lane,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
114009,Emersons Green Lane,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.78
114009,Emersons Green Lane,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,56.04
114009,Emersons Green Lane,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.53
114009,Emersons Green Lane,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,118.4
114009,Emersons Green Lane,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
114009,Emersons Green Lane,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
114009,Emersons Green Lane,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
114009,Emersons Green Lane,2023-06-06T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-06T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.93
114009,Emersons Green Lane,2023-06-06T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-06T16:00:00.000+00:00,feeder,,L3 Active Power,kW,10.75
114009,Emersons Green Lane,2023-06-06T16:00:00.000+00:00,feeder,,L2 Active Power,kW,21.84
114009,Emersons Green Lane,2023-06-06T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.09
114009,Emersons Green Lane,2023-06-06T16:00:00.000+00:00,feeder,,N Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-06T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-06T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,91.5
114009,Emersons Green Lane,2023-06-06T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-06T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-06T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-06T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-06T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.8
114009,Emersons Green Lane,2023-06-06T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,24.53
114009,Emersons Green Lane,2023-06-06T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.82
114009,Emersons Green Lane,2023-06-06T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,54.3
114009,Emersons Green Lane,2023-06-06T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-06T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,101.0
114009,Emersons Green Lane,2023-06-06T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.2
114009,Emersons Green Lane,2023-06-06T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-06T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-06T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-06T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-06T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-06T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
114009,Emersons Green Lane,2023-06-06T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
114009,Emersons Green Lane,2023-06-06T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-06T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-06T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
114009,Emersons Green Lane,2023-06-06T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-06T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-06T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-06T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.31
114009,Emersons Green Lane,2023-06-06T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.46
114009,Emersons Green Lane,2023-06-06T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.26
114009,Emersons Green Lane,2023-06-06T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.9
114009,Emersons Green Lane,2023-06-06T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.8
114009,Emersons Green Lane,2023-06-06T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.6
114009,Emersons Green Lane,2023-06-06T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.2
114009,Emersons Green Lane,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,35.7
114009,Emersons Green Lane,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
114009,Emersons Green Lane,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
114009,Emersons Green Lane,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
114009,Emersons Green Lane,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
114009,Emersons Green Lane,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
114009,Emersons Green Lane,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
114009,Emersons Green Lane,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.25
114009,Emersons Green Lane,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,68.4
114009,Emersons Green Lane,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.19
114009,Emersons Green Lane,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,137.8
114009,Emersons Green Lane,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
114009,Emersons Green Lane,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
114009,Emersons Green Lane,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
114009,Emersons Green Lane,2023-06-06T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-06-06T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-06T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-06T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.81
114009,Emersons Green Lane,2023-06-06T15:50:00.000+00:00,feeder,,L2 Active Power,kW,21.62
114009,Emersons Green Lane,2023-06-06T15:50:00.000+00:00,feeder,,L1 Active Power,kW,13.82
114009,Emersons Green Lane,2023-06-06T15:50:00.000+00:00,feeder,,N Current (RMS),A,63.9
114009,Emersons Green Lane,2023-06-06T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-06T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,91.3
114009,Emersons Green Lane,2023-06-06T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
114009,Emersons Green Lane,2023-06-06T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-06T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-06T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-06-06T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.83
114009,Emersons Green Lane,2023-06-06T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.66
114009,Emersons Green Lane,2023-06-06T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.6
114009,Emersons Green Lane,2023-06-06T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-06T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.1
114009,Emersons Green Lane,2023-06-06T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.7
114009,Emersons Green Lane,2023-06-06T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-06T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-06T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-06T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-06T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-06T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.32
114009,Emersons Green Lane,2023-06-06T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.97
114009,Emersons Green Lane,2023-06-06T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-06T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-06T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-06T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-06T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.6
114009,Emersons Green Lane,2023-06-06T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
114009,Emersons Green Lane,2023-06-06T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-06T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.42
114009,Emersons Green Lane,2023-06-06T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.33
114009,Emersons Green Lane,2023-06-06T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.09
114009,Emersons Green Lane,2023-06-06T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,61.0
114009,Emersons Green Lane,2023-06-06T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.5
114009,Emersons Green Lane,2023-06-06T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,109.5
114009,Emersons Green Lane,2023-06-06T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.0
114009,Emersons Green Lane,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,35.5
114009,Emersons Green Lane,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
114009,Emersons Green Lane,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
114009,Emersons Green Lane,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
114009,Emersons Green Lane,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
114009,Emersons Green Lane,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
114009,Emersons Green Lane,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
114009,Emersons Green Lane,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.3
114009,Emersons Green Lane,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,67.92
114009,Emersons Green Lane,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.48
114009,Emersons Green Lane,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,148.7
114009,Emersons Green Lane,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
114009,Emersons Green Lane,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
114009,Emersons Green Lane,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
114009,Emersons Green Lane,2023-06-06T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-06T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-06T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-06T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.39
114009,Emersons Green Lane,2023-06-06T15:40:00.000+00:00,feeder,,L2 Active Power,kW,20.54
114009,Emersons Green Lane,2023-06-06T15:40:00.000+00:00,feeder,,L1 Active Power,kW,16.53
114009,Emersons Green Lane,2023-06-06T15:40:00.000+00:00,feeder,,N Current (RMS),A,64.0
114009,Emersons Green Lane,2023-06-06T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-06T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.1
114009,Emersons Green Lane,2023-06-06T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.3
114009,Emersons Green Lane,2023-06-06T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
114009,Emersons Green Lane,2023-06-06T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-06T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
114009,Emersons Green Lane,2023-06-06T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.09
114009,Emersons Green Lane,2023-06-06T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.22
114009,Emersons Green Lane,2023-06-06T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.83
114009,Emersons Green Lane,2023-06-06T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-06T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-06T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.6
114009,Emersons Green Lane,2023-06-06T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-06T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-06T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-06T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
114009,Emersons Green Lane,2023-06-06T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-06T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
114009,Emersons Green Lane,2023-06-06T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.88
114009,Emersons Green Lane,2023-06-06T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-06T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-06T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-06T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-06T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.55
114009,Emersons Green Lane,2023-06-06T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
114009,Emersons Green Lane,2023-06-06T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.77
114009,Emersons Green Lane,2023-06-06T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.91
114009,Emersons Green Lane,2023-06-06T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.26
114009,Emersons Green Lane,2023-06-06T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.0
114009,Emersons Green Lane,2023-06-06T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,57.0
114009,Emersons Green Lane,2023-06-06T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.9
114009,Emersons Green Lane,2023-06-06T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,100.2
114009,Emersons Green Lane,2023-06-06T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.4
114009,Emersons Green Lane,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,35.3
114009,Emersons Green Lane,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
114009,Emersons Green Lane,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
114009,Emersons Green Lane,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
114009,Emersons Green Lane,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
114009,Emersons Green Lane,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
114009,Emersons Green Lane,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
114009,Emersons Green Lane,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.62
114009,Emersons Green Lane,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,61.56
114009,Emersons Green Lane,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.24
114009,Emersons Green Lane,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,143.1
114009,Emersons Green Lane,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
114009,Emersons Green Lane,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
114009,Emersons Green Lane,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
114009,Emersons Green Lane,2023-06-06T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-06T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-06T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-06T15:30:00.000+00:00,feeder,,L3 Active Power,kW,12.46
114009,Emersons Green Lane,2023-06-06T15:30:00.000+00:00,feeder,,L2 Active Power,kW,19.81
114009,Emersons Green Lane,2023-06-06T15:30:00.000+00:00,feeder,,L1 Active Power,kW,12.72
114009,Emersons Green Lane,2023-06-06T15:30:00.000+00:00,feeder,,N Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-06T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
114009,Emersons Green Lane,2023-06-06T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,83.4
114009,Emersons Green Lane,2023-06-06T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-06T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-06T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
114009,Emersons Green Lane,2023-06-06T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-06T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.84
114009,Emersons Green Lane,2023-06-06T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.72
114009,Emersons Green Lane,2023-06-06T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.65
114009,Emersons Green Lane,2023-06-06T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-06T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
114009,Emersons Green Lane,2023-06-06T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-06T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.0
114009,Emersons Green Lane,2023-06-06T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-06T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-06T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
114009,Emersons Green Lane,2023-06-06T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-06T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
114009,Emersons Green Lane,2023-06-06T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.96
114009,Emersons Green Lane,2023-06-06T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
114009,Emersons Green Lane,2023-06-06T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
114009,Emersons Green Lane,2023-06-06T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-06T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-06T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-06T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-06T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.48
114009,Emersons Green Lane,2023-06-06T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.76
114009,Emersons Green Lane,2023-06-06T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.23
114009,Emersons Green Lane,2023-06-06T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.32
114009,Emersons Green Lane,2023-06-06T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-06T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.6
114009,Emersons Green Lane,2023-06-06T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.5
114009,Emersons Green Lane,2023-06-06T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,35.3
114009,Emersons Green Lane,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
114009,Emersons Green Lane,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
114009,Emersons Green Lane,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
114009,Emersons Green Lane,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
114009,Emersons Green Lane,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
114009,Emersons Green Lane,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
114009,Emersons Green Lane,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.46
114009,Emersons Green Lane,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,51.1
114009,Emersons Green Lane,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.64
114009,Emersons Green Lane,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,110.8
114009,Emersons Green Lane,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
114009,Emersons Green Lane,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
114009,Emersons Green Lane,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
114009,Emersons Green Lane,2023-06-06T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-06T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-06T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-06T15:20:00.000+00:00,feeder,,L3 Active Power,kW,12.01
114009,Emersons Green Lane,2023-06-06T15:20:00.000+00:00,feeder,,L2 Active Power,kW,16.19
114009,Emersons Green Lane,2023-06-06T15:20:00.000+00:00,feeder,,L1 Active Power,kW,12.1
114009,Emersons Green Lane,2023-06-06T15:20:00.000+00:00,feeder,,N Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-06T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-06T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.9
114009,Emersons Green Lane,2023-06-06T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
114009,Emersons Green Lane,2023-06-06T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-06T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-06T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-06T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.27
114009,Emersons Green Lane,2023-06-06T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.41
114009,Emersons Green Lane,2023-06-06T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.8
114009,Emersons Green Lane,2023-06-06T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-06T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
114009,Emersons Green Lane,2023-06-06T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.7
114009,Emersons Green Lane,2023-06-06T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-06T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-06T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-06T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-06T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
114009,Emersons Green Lane,2023-06-06T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.86
114009,Emersons Green Lane,2023-06-06T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.29
114009,Emersons Green Lane,2023-06-06T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
114009,Emersons Green Lane,2023-06-06T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-06T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
114009,Emersons Green Lane,2023-06-06T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
114009,Emersons Green Lane,2023-06-06T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-06T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-06T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-06T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.0
114009,Emersons Green Lane,2023-06-06T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.56
114009,Emersons Green Lane,2023-06-06T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.94
114009,Emersons Green Lane,2023-06-06T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,60.9
114009,Emersons Green Lane,2023-06-06T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.7
114009,Emersons Green Lane,2023-06-06T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.0
114009,Emersons Green Lane,2023-06-06T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,35.2
114009,Emersons Green Lane,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
114009,Emersons Green Lane,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
114009,Emersons Green Lane,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
114009,Emersons Green Lane,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
114009,Emersons Green Lane,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
114009,Emersons Green Lane,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
114009,Emersons Green Lane,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.15
114009,Emersons Green Lane,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,49.01
114009,Emersons Green Lane,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.12
114009,Emersons Green Lane,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
114009,Emersons Green Lane,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
114009,Emersons Green Lane,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
114009,Emersons Green Lane,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
114009,Emersons Green Lane,2023-06-06T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-06T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-06T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-06T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.22
114009,Emersons Green Lane,2023-06-06T15:10:00.000+00:00,feeder,,L2 Active Power,kW,18.22
114009,Emersons Green Lane,2023-06-06T15:10:00.000+00:00,feeder,,L1 Active Power,kW,11.4
114009,Emersons Green Lane,2023-06-06T15:10:00.000+00:00,feeder,,N Current (RMS),A,55.1
114009,Emersons Green Lane,2023-06-06T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-06T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.5
114009,Emersons Green Lane,2023-06-06T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
114009,Emersons Green Lane,2023-06-06T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
114009,Emersons Green Lane,2023-06-06T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-06T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
114009,Emersons Green Lane,2023-06-06T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.05
114009,Emersons Green Lane,2023-06-06T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.9
114009,Emersons Green Lane,2023-06-06T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.5
114009,Emersons Green Lane,2023-06-06T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-06T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-06T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-06T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-06T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-06T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-06T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-06T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-06T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
114009,Emersons Green Lane,2023-06-06T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.85
114009,Emersons Green Lane,2023-06-06T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
114009,Emersons Green Lane,2023-06-06T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-06T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
114009,Emersons Green Lane,2023-06-06T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
114009,Emersons Green Lane,2023-06-06T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.53
114009,Emersons Green Lane,2023-06-06T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.37
114009,Emersons Green Lane,2023-06-06T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-06T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.63
114009,Emersons Green Lane,2023-06-06T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.56
114009,Emersons Green Lane,2023-06-06T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.31
114009,Emersons Green Lane,2023-06-06T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-06T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.3
114009,Emersons Green Lane,2023-06-06T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-06T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,35.0
114009,Emersons Green Lane,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
114009,Emersons Green Lane,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
114009,Emersons Green Lane,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
114009,Emersons Green Lane,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
114009,Emersons Green Lane,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
114009,Emersons Green Lane,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
114009,Emersons Green Lane,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.23
114009,Emersons Green Lane,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,45.67
114009,Emersons Green Lane,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.06
114009,Emersons Green Lane,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,107.2
114009,Emersons Green Lane,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
114009,Emersons Green Lane,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
114009,Emersons Green Lane,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
114009,Emersons Green Lane,2023-06-06T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-06T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-06T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-06T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.24
114009,Emersons Green Lane,2023-06-06T15:00:00.000+00:00,feeder,,L2 Active Power,kW,18.27
114009,Emersons Green Lane,2023-06-06T15:00:00.000+00:00,feeder,,L1 Active Power,kW,9.46
114009,Emersons Green Lane,2023-06-06T15:00:00.000+00:00,feeder,,N Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-06T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
114009,Emersons Green Lane,2023-06-06T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.2
114009,Emersons Green Lane,2023-06-06T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
114009,Emersons Green Lane,2023-06-06T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
114009,Emersons Green Lane,2023-06-06T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-06-06T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-06T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.11
114009,Emersons Green Lane,2023-06-06T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.0
114009,Emersons Green Lane,2023-06-06T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.24
114009,Emersons Green Lane,2023-06-06T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
114009,Emersons Green Lane,2023-06-06T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-06T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-06T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-06T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-06T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-06T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
114009,Emersons Green Lane,2023-06-06T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-06T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.33
114009,Emersons Green Lane,2023-06-06T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.77
114009,Emersons Green Lane,2023-06-06T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
114009,Emersons Green Lane,2023-06-06T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-06T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
114009,Emersons Green Lane,2023-06-06T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
114009,Emersons Green Lane,2023-06-06T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.86
114009,Emersons Green Lane,2023-06-06T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
114009,Emersons Green Lane,2023-06-06T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
114009,Emersons Green Lane,2023-06-06T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.12
114009,Emersons Green Lane,2023-06-06T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.08
114009,Emersons Green Lane,2023-06-06T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.7
114009,Emersons Green Lane,2023-06-06T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-06T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.8
114009,Emersons Green Lane,2023-06-06T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-06T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,35.0
114009,Emersons Green Lane,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
114009,Emersons Green Lane,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
114009,Emersons Green Lane,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
114009,Emersons Green Lane,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
114009,Emersons Green Lane,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
114009,Emersons Green Lane,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
114009,Emersons Green Lane,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.76
114009,Emersons Green Lane,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.68
114009,Emersons Green Lane,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.17
114009,Emersons Green Lane,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
114009,Emersons Green Lane,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
114009,Emersons Green Lane,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
114009,Emersons Green Lane,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
114009,Emersons Green Lane,2023-06-06T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
114009,Emersons Green Lane,2023-06-06T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-06T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-06T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.7
114009,Emersons Green Lane,2023-06-06T14:50:00.000+00:00,feeder,,L2 Active Power,kW,19.28
114009,Emersons Green Lane,2023-06-06T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.58
114009,Emersons Green Lane,2023-06-06T14:50:00.000+00:00,feeder,,N Current (RMS),A,53.1
114009,Emersons Green Lane,2023-06-06T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
114009,Emersons Green Lane,2023-06-06T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.8
114009,Emersons Green Lane,2023-06-06T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-06T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
114009,Emersons Green Lane,2023-06-06T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-06T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
114009,Emersons Green Lane,2023-06-06T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.9
114009,Emersons Green Lane,2023-06-06T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.5
114009,Emersons Green Lane,2023-06-06T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.19
114009,Emersons Green Lane,2023-06-06T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-06T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
