Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-06T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-06T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.3
114009,Emersons Green Lane,2023-06-06T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-06T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-06T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
114009,Emersons Green Lane,2023-06-06T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-06T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.43
114009,Emersons Green Lane,2023-06-06T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.82
114009,Emersons Green Lane,2023-06-06T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
114009,Emersons Green Lane,2023-06-06T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-06T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-06T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
114009,Emersons Green Lane,2023-06-06T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.64
114009,Emersons Green Lane,2023-06-06T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
114009,Emersons Green Lane,2023-06-06T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-06T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.94
114009,Emersons Green Lane,2023-06-06T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.97
114009,Emersons Green Lane,2023-06-06T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.29
114009,Emersons Green Lane,2023-06-06T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-06T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.7
114009,Emersons Green Lane,2023-06-06T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-06T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.5
114009,Emersons Green Lane,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,34.9
114009,Emersons Green Lane,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
114009,Emersons Green Lane,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
114009,Emersons Green Lane,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
114009,Emersons Green Lane,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
114009,Emersons Green Lane,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
114009,Emersons Green Lane,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
114009,Emersons Green Lane,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.82
114009,Emersons Green Lane,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,45.18
114009,Emersons Green Lane,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.88
114009,Emersons Green Lane,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,110.7
114009,Emersons Green Lane,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
114009,Emersons Green Lane,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
114009,Emersons Green Lane,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
114009,Emersons Green Lane,2023-06-06T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-06T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-06T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-06T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.21
114009,Emersons Green Lane,2023-06-06T14:40:00.000+00:00,feeder,,L2 Active Power,kW,18.59
114009,Emersons Green Lane,2023-06-06T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.57
114009,Emersons Green Lane,2023-06-06T14:40:00.000+00:00,feeder,,N Current (RMS),A,57.9
114009,Emersons Green Lane,2023-06-06T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-06T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.8
114009,Emersons Green Lane,2023-06-06T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
114009,Emersons Green Lane,2023-06-06T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
114009,Emersons Green Lane,2023-06-06T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-06T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-06T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.97
114009,Emersons Green Lane,2023-06-06T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.64
114009,Emersons Green Lane,2023-06-06T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.37
114009,Emersons Green Lane,2023-06-06T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-06T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-06T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-06T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.6
114009,Emersons Green Lane,2023-06-06T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-06T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-06T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
114009,Emersons Green Lane,2023-06-06T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-06T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.12
114009,Emersons Green Lane,2023-06-06T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.51
114009,Emersons Green Lane,2023-06-06T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-06T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-06T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-06T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
114009,Emersons Green Lane,2023-06-06T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.07
114009,Emersons Green Lane,2023-06-06T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-06T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-06T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.41
114009,Emersons Green Lane,2023-06-06T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.54
114009,Emersons Green Lane,2023-06-06T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.76
114009,Emersons Green Lane,2023-06-06T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-06T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.2
114009,Emersons Green Lane,2023-06-06T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-06T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,34.8
114009,Emersons Green Lane,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
114009,Emersons Green Lane,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
114009,Emersons Green Lane,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
114009,Emersons Green Lane,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
114009,Emersons Green Lane,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
114009,Emersons Green Lane,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
114009,Emersons Green Lane,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.91
114009,Emersons Green Lane,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.88
114009,Emersons Green Lane,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.22
114009,Emersons Green Lane,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
114009,Emersons Green Lane,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
114009,Emersons Green Lane,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
114009,Emersons Green Lane,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
114009,Emersons Green Lane,2023-06-06T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-06T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-06T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-06T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.44
114009,Emersons Green Lane,2023-06-06T14:30:00.000+00:00,feeder,,L2 Active Power,kW,17.68
114009,Emersons Green Lane,2023-06-06T14:30:00.000+00:00,feeder,,L1 Active Power,kW,8.47
114009,Emersons Green Lane,2023-06-06T14:30:00.000+00:00,feeder,,N Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-06T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-06T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.3
114009,Emersons Green Lane,2023-06-06T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-06T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-06T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-06T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-06T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.0
114009,Emersons Green Lane,2023-06-06T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.99
114009,Emersons Green Lane,2023-06-06T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.81
114009,Emersons Green Lane,2023-06-06T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-06T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-06T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-06T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.1
114009,Emersons Green Lane,2023-06-06T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-06T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
114009,Emersons Green Lane,2023-06-06T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
114009,Emersons Green Lane,2023-06-06T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-06T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.22
114009,Emersons Green Lane,2023-06-06T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-06T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-06T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-06T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-06T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-06T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.08
114009,Emersons Green Lane,2023-06-06T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-06T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-06T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.17
114009,Emersons Green Lane,2023-06-06T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.24
114009,Emersons Green Lane,2023-06-06T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.9
114009,Emersons Green Lane,2023-06-06T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-06T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.0
114009,Emersons Green Lane,2023-06-06T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-06T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,34.7
114009,Emersons Green Lane,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
114009,Emersons Green Lane,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
114009,Emersons Green Lane,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
114009,Emersons Green Lane,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
114009,Emersons Green Lane,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
114009,Emersons Green Lane,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
114009,Emersons Green Lane,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
114009,Emersons Green Lane,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.89
114009,Emersons Green Lane,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.13
114009,Emersons Green Lane,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.55
114009,Emersons Green Lane,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
114009,Emersons Green Lane,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
114009,Emersons Green Lane,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
114009,Emersons Green Lane,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
114009,Emersons Green Lane,2023-06-06T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
114009,Emersons Green Lane,2023-06-06T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-06T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-06-06T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.97
114009,Emersons Green Lane,2023-06-06T14:20:00.000+00:00,feeder,,L2 Active Power,kW,15.1
114009,Emersons Green Lane,2023-06-06T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.22
114009,Emersons Green Lane,2023-06-06T14:20:00.000+00:00,feeder,,N Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-06T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-06T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
114009,Emersons Green Lane,2023-06-06T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-06T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-06T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-06T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
114009,Emersons Green Lane,2023-06-06T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.62
114009,Emersons Green Lane,2023-06-06T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.53
114009,Emersons Green Lane,2023-06-06T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.66
114009,Emersons Green Lane,2023-06-06T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
114009,Emersons Green Lane,2023-06-06T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-06T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-06T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-06T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-06T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-06T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-06-06T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
114009,Emersons Green Lane,2023-06-06T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
114009,Emersons Green Lane,2023-06-06T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
114009,Emersons Green Lane,2023-06-06T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-06T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-06T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-06T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-06T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.88
114009,Emersons Green Lane,2023-06-06T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-06T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-06T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.93
114009,Emersons Green Lane,2023-06-06T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.21
114009,Emersons Green Lane,2023-06-06T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.82
114009,Emersons Green Lane,2023-06-06T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.2
114009,Emersons Green Lane,2023-06-06T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.6
114009,Emersons Green Lane,2023-06-06T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-06T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.1
114009,Emersons Green Lane,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,34.6
114009,Emersons Green Lane,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
114009,Emersons Green Lane,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
114009,Emersons Green Lane,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
114009,Emersons Green Lane,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
114009,Emersons Green Lane,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
114009,Emersons Green Lane,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.06
114009,Emersons Green Lane,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.94
114009,Emersons Green Lane,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.13
114009,Emersons Green Lane,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
114009,Emersons Green Lane,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
114009,Emersons Green Lane,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
114009,Emersons Green Lane,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
114009,Emersons Green Lane,2023-06-06T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-06T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.55
114009,Emersons Green Lane,2023-06-06T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-06T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.96
114009,Emersons Green Lane,2023-06-06T14:10:00.000+00:00,feeder,,L2 Active Power,kW,12.4
114009,Emersons Green Lane,2023-06-06T14:10:00.000+00:00,feeder,,L1 Active Power,kW,7.46
114009,Emersons Green Lane,2023-06-06T14:10:00.000+00:00,feeder,,N Current (RMS),A,38.7
114009,Emersons Green Lane,2023-06-06T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-06T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-06T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-06T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-06T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
114009,Emersons Green Lane,2023-06-06T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
114009,Emersons Green Lane,2023-06-06T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.7
114009,Emersons Green Lane,2023-06-06T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.03
114009,Emersons Green Lane,2023-06-06T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.49
114009,Emersons Green Lane,2023-06-06T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-06T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-06T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.7
114009,Emersons Green Lane,2023-06-06T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.7
114009,Emersons Green Lane,2023-06-06T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-06T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-06T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-06-06T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
114009,Emersons Green Lane,2023-06-06T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.01
114009,Emersons Green Lane,2023-06-06T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
114009,Emersons Green Lane,2023-06-06T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-06T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-06T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-06T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-06T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.51
114009,Emersons Green Lane,2023-06-06T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.58
114009,Emersons Green Lane,2023-06-06T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-06T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.71
114009,Emersons Green Lane,2023-06-06T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.49
114009,Emersons Green Lane,2023-06-06T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.43
114009,Emersons Green Lane,2023-06-06T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-06T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.9
114009,Emersons Green Lane,2023-06-06T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.8
114009,Emersons Green Lane,2023-06-06T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.5
114009,Emersons Green Lane,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,34.5
114009,Emersons Green Lane,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
114009,Emersons Green Lane,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
114009,Emersons Green Lane,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
114009,Emersons Green Lane,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
114009,Emersons Green Lane,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
114009,Emersons Green Lane,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
114009,Emersons Green Lane,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.54
114009,Emersons Green Lane,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.93
114009,Emersons Green Lane,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.7
114009,Emersons Green Lane,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
114009,Emersons Green Lane,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
114009,Emersons Green Lane,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
114009,Emersons Green Lane,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
114009,Emersons Green Lane,2023-06-06T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-06T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-06T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.37
114009,Emersons Green Lane,2023-06-06T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.44
114009,Emersons Green Lane,2023-06-06T14:00:00.000+00:00,feeder,,L2 Active Power,kW,11.98
114009,Emersons Green Lane,2023-06-06T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.88
114009,Emersons Green Lane,2023-06-06T14:00:00.000+00:00,feeder,,N Current (RMS),A,40.5
114009,Emersons Green Lane,2023-06-06T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-06T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
114009,Emersons Green Lane,2023-06-06T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
114009,Emersons Green Lane,2023-06-06T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
114009,Emersons Green Lane,2023-06-06T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-06T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
114009,Emersons Green Lane,2023-06-06T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.4
114009,Emersons Green Lane,2023-06-06T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.76
114009,Emersons Green Lane,2023-06-06T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.54
114009,Emersons Green Lane,2023-06-06T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-06T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-06T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-06T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.8
114009,Emersons Green Lane,2023-06-06T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-06T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-06T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-06T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-06T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.02
114009,Emersons Green Lane,2023-06-06T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
114009,Emersons Green Lane,2023-06-06T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-06T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-06T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-06T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-06T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.28
114009,Emersons Green Lane,2023-06-06T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-06T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-06T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.11
114009,Emersons Green Lane,2023-06-06T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.72
114009,Emersons Green Lane,2023-06-06T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.06
114009,Emersons Green Lane,2023-06-06T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-06T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.4
114009,Emersons Green Lane,2023-06-06T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.4
114009,Emersons Green Lane,2023-06-06T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,34.5
114009,Emersons Green Lane,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
114009,Emersons Green Lane,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
114009,Emersons Green Lane,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
114009,Emersons Green Lane,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
114009,Emersons Green Lane,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
114009,Emersons Green Lane,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
114009,Emersons Green Lane,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.17
114009,Emersons Green Lane,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.48
114009,Emersons Green Lane,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.05
114009,Emersons Green Lane,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
114009,Emersons Green Lane,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
114009,Emersons Green Lane,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
114009,Emersons Green Lane,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
114009,Emersons Green Lane,2023-06-06T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.5
114009,Emersons Green Lane,2023-06-06T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-06T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-06T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.53
114009,Emersons Green Lane,2023-06-06T13:50:00.000+00:00,feeder,,L2 Active Power,kW,19.28
114009,Emersons Green Lane,2023-06-06T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.58
114009,Emersons Green Lane,2023-06-06T13:50:00.000+00:00,feeder,,N Current (RMS),A,60.7
114009,Emersons Green Lane,2023-06-06T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
114009,Emersons Green Lane,2023-06-06T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,83.9
114009,Emersons Green Lane,2023-06-06T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-06T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-06T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
114009,Emersons Green Lane,2023-06-06T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
114009,Emersons Green Lane,2023-06-06T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.85
114009,Emersons Green Lane,2023-06-06T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.35
114009,Emersons Green Lane,2023-06-06T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.29
114009,Emersons Green Lane,2023-06-06T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-06T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.9
114009,Emersons Green Lane,2023-06-06T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.3
114009,Emersons Green Lane,2023-06-06T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-06T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-06T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
114009,Emersons Green Lane,2023-06-06T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-06T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-06T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.86
114009,Emersons Green Lane,2023-06-06T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.67
114009,Emersons Green Lane,2023-06-06T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
114009,Emersons Green Lane,2023-06-06T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-06T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-06T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-06T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.84
114009,Emersons Green Lane,2023-06-06T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.28
114009,Emersons Green Lane,2023-06-06T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-06T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.5
114009,Emersons Green Lane,2023-06-06T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.79
114009,Emersons Green Lane,2023-06-06T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.32
114009,Emersons Green Lane,2023-06-06T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-06T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.5
114009,Emersons Green Lane,2023-06-06T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.6
114009,Emersons Green Lane,2023-06-06T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,34.5
114009,Emersons Green Lane,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
114009,Emersons Green Lane,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
114009,Emersons Green Lane,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
114009,Emersons Green Lane,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
114009,Emersons Green Lane,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
114009,Emersons Green Lane,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
114009,Emersons Green Lane,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.21
114009,Emersons Green Lane,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,46.28
114009,Emersons Green Lane,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.86
114009,Emersons Green Lane,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,111.1
114009,Emersons Green Lane,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
114009,Emersons Green Lane,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
114009,Emersons Green Lane,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
114009,Emersons Green Lane,2023-06-06T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.55
114009,Emersons Green Lane,2023-06-06T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-06T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-06T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.13
114009,Emersons Green Lane,2023-06-06T13:40:00.000+00:00,feeder,,L2 Active Power,kW,20.35
114009,Emersons Green Lane,2023-06-06T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.19
114009,Emersons Green Lane,2023-06-06T13:40:00.000+00:00,feeder,,N Current (RMS),A,62.4
114009,Emersons Green Lane,2023-06-06T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-06T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.2
114009,Emersons Green Lane,2023-06-06T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-06T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-06T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-06T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-06T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.6
114009,Emersons Green Lane,2023-06-06T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.16
114009,Emersons Green Lane,2023-06-06T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.06
114009,Emersons Green Lane,2023-06-06T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-06T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.8
114009,Emersons Green Lane,2023-06-06T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-06T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-06T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-06T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-06T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-06T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
114009,Emersons Green Lane,2023-06-06T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.01
114009,Emersons Green Lane,2023-06-06T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
114009,Emersons Green Lane,2023-06-06T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-06T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-06T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
114009,Emersons Green Lane,2023-06-06T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-06T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-06-06T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-06T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-06T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.42
114009,Emersons Green Lane,2023-06-06T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.41
114009,Emersons Green Lane,2023-06-06T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.38
114009,Emersons Green Lane,2023-06-06T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-06T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.0
114009,Emersons Green Lane,2023-06-06T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.1
114009,Emersons Green Lane,2023-06-06T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
114009,Emersons Green Lane,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,34.3
114009,Emersons Green Lane,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
114009,Emersons Green Lane,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
114009,Emersons Green Lane,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
114009,Emersons Green Lane,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
114009,Emersons Green Lane,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
114009,Emersons Green Lane,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
114009,Emersons Green Lane,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.57
114009,Emersons Green Lane,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,42.94
114009,Emersons Green Lane,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.05
114009,Emersons Green Lane,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
114009,Emersons Green Lane,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
114009,Emersons Green Lane,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
114009,Emersons Green Lane,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
114009,Emersons Green Lane,2023-06-06T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-06T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.59
114009,Emersons Green Lane,2023-06-06T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-06T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.68
114009,Emersons Green Lane,2023-06-06T13:30:00.000+00:00,feeder,,L2 Active Power,kW,15.86
114009,Emersons Green Lane,2023-06-06T13:30:00.000+00:00,feeder,,L1 Active Power,kW,8.34
114009,Emersons Green Lane,2023-06-06T13:30:00.000+00:00,feeder,,N Current (RMS),A,49.1
114009,Emersons Green Lane,2023-06-06T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-06T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.8
114009,Emersons Green Lane,2023-06-06T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-06T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
114009,Emersons Green Lane,2023-06-06T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-06T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-06T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.24
114009,Emersons Green Lane,2023-06-06T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.34
114009,Emersons Green Lane,2023-06-06T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.63
114009,Emersons Green Lane,2023-06-06T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
114009,Emersons Green Lane,2023-06-06T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-06T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-06T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-06T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-06T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-06T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-06T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-06T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.77
114009,Emersons Green Lane,2023-06-06T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
114009,Emersons Green Lane,2023-06-06T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-06T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-06T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-06T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-06T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.94
114009,Emersons Green Lane,2023-06-06T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-06T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
114009,Emersons Green Lane,2023-06-06T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.69
114009,Emersons Green Lane,2023-06-06T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.27
114009,Emersons Green Lane,2023-06-06T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.97
114009,Emersons Green Lane,2023-06-06T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.4
114009,Emersons Green Lane,2023-06-06T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.5
114009,Emersons Green Lane,2023-06-06T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.9
114009,Emersons Green Lane,2023-06-06T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,34.2
114009,Emersons Green Lane,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
114009,Emersons Green Lane,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
114009,Emersons Green Lane,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
114009,Emersons Green Lane,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
114009,Emersons Green Lane,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
114009,Emersons Green Lane,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
114009,Emersons Green Lane,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.94
114009,Emersons Green Lane,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,44.24
114009,Emersons Green Lane,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.37
114009,Emersons Green Lane,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
114009,Emersons Green Lane,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
114009,Emersons Green Lane,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
114009,Emersons Green Lane,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
114009,Emersons Green Lane,2023-06-06T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-06T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-06T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-06T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.61
114009,Emersons Green Lane,2023-06-06T13:20:00.000+00:00,feeder,,L2 Active Power,kW,16.53
114009,Emersons Green Lane,2023-06-06T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.2
114009,Emersons Green Lane,2023-06-06T13:20:00.000+00:00,feeder,,N Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-06T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
114009,Emersons Green Lane,2023-06-06T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.8
114009,Emersons Green Lane,2023-06-06T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-06T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
114009,Emersons Green Lane,2023-06-06T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-06T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-06T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.6
114009,Emersons Green Lane,2023-06-06T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.34
114009,Emersons Green Lane,2023-06-06T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.97
114009,Emersons Green Lane,2023-06-06T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-06T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
