Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-06T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-06T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-06T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-06T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-06T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-06T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-06T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
114009,Emersons Green Lane,2023-06-06T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.74
114009,Emersons Green Lane,2023-06-06T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
114009,Emersons Green Lane,2023-06-06T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-06T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
114009,Emersons Green Lane,2023-06-06T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-06T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.0
114009,Emersons Green Lane,2023-06-06T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-06T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
114009,Emersons Green Lane,2023-06-06T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.47
114009,Emersons Green Lane,2023-06-06T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.61
114009,Emersons Green Lane,2023-06-06T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.36
114009,Emersons Green Lane,2023-06-06T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-06T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.5
114009,Emersons Green Lane,2023-06-06T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.2
114009,Emersons Green Lane,2023-06-06T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.5
114009,Emersons Green Lane,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,34.0
114009,Emersons Green Lane,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
114009,Emersons Green Lane,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
114009,Emersons Green Lane,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
114009,Emersons Green Lane,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
114009,Emersons Green Lane,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
114009,Emersons Green Lane,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
114009,Emersons Green Lane,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.94
114009,Emersons Green Lane,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,53.35
114009,Emersons Green Lane,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.27
114009,Emersons Green Lane,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,121.2
114009,Emersons Green Lane,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
114009,Emersons Green Lane,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
114009,Emersons Green Lane,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
114009,Emersons Green Lane,2023-06-06T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-06T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.57
114009,Emersons Green Lane,2023-06-06T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-06T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.88
114009,Emersons Green Lane,2023-06-06T13:10:00.000+00:00,feeder,,L2 Active Power,kW,13.29
114009,Emersons Green Lane,2023-06-06T13:10:00.000+00:00,feeder,,L1 Active Power,kW,8.95
114009,Emersons Green Lane,2023-06-06T13:10:00.000+00:00,feeder,,N Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-06T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-06T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
114009,Emersons Green Lane,2023-06-06T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-06T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-06T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-06T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-06-06T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.54
114009,Emersons Green Lane,2023-06-06T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.78
114009,Emersons Green Lane,2023-06-06T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.1
114009,Emersons Green Lane,2023-06-06T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-06T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-06T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.8
114009,Emersons Green Lane,2023-06-06T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-06T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-06T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-06T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-06T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
114009,Emersons Green Lane,2023-06-06T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.87
114009,Emersons Green Lane,2023-06-06T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.64
114009,Emersons Green Lane,2023-06-06T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-06T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-06T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-06T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
114009,Emersons Green Lane,2023-06-06T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.94
114009,Emersons Green Lane,2023-06-06T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-06T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-06T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.1
114009,Emersons Green Lane,2023-06-06T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.8
114009,Emersons Green Lane,2023-06-06T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.38
114009,Emersons Green Lane,2023-06-06T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-06T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.3
114009,Emersons Green Lane,2023-06-06T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.5
114009,Emersons Green Lane,2023-06-06T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,33.9
114009,Emersons Green Lane,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
114009,Emersons Green Lane,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
114009,Emersons Green Lane,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
114009,Emersons Green Lane,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
114009,Emersons Green Lane,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
114009,Emersons Green Lane,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
114009,Emersons Green Lane,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.26
114009,Emersons Green Lane,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,48.73
114009,Emersons Green Lane,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.08
114009,Emersons Green Lane,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,120.9
114009,Emersons Green Lane,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
114009,Emersons Green Lane,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
114009,Emersons Green Lane,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
114009,Emersons Green Lane,2023-06-06T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-06T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.5
114009,Emersons Green Lane,2023-06-06T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-06T13:00:00.000+00:00,feeder,,L3 Active Power,kW,6.32
114009,Emersons Green Lane,2023-06-06T13:00:00.000+00:00,feeder,,L2 Active Power,kW,16.16
114009,Emersons Green Lane,2023-06-06T13:00:00.000+00:00,feeder,,L1 Active Power,kW,11.51
114009,Emersons Green Lane,2023-06-06T13:00:00.000+00:00,feeder,,N Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-06T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-06T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.8
114009,Emersons Green Lane,2023-06-06T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-06T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-06T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-06T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-06T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.64
114009,Emersons Green Lane,2023-06-06T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.3
114009,Emersons Green Lane,2023-06-06T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.65
114009,Emersons Green Lane,2023-06-06T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-06T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.3
114009,Emersons Green Lane,2023-06-06T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-06T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-06T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-06T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-06T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-06T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-06T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.91
114009,Emersons Green Lane,2023-06-06T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.33
114009,Emersons Green Lane,2023-06-06T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-06T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-06T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-06T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-06T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.41
114009,Emersons Green Lane,2023-06-06T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-06T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
114009,Emersons Green Lane,2023-06-06T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.04
114009,Emersons Green Lane,2023-06-06T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.78
114009,Emersons Green Lane,2023-06-06T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.43
114009,Emersons Green Lane,2023-06-06T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-06T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.7
114009,Emersons Green Lane,2023-06-06T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.3
114009,Emersons Green Lane,2023-06-06T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.3
114009,Emersons Green Lane,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,33.8
114009,Emersons Green Lane,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
114009,Emersons Green Lane,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
114009,Emersons Green Lane,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
114009,Emersons Green Lane,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
114009,Emersons Green Lane,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
114009,Emersons Green Lane,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
114009,Emersons Green Lane,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.35
114009,Emersons Green Lane,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,50.16
114009,Emersons Green Lane,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.93
114009,Emersons Green Lane,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,114.2
114009,Emersons Green Lane,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
114009,Emersons Green Lane,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
114009,Emersons Green Lane,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
114009,Emersons Green Lane,2023-06-06T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-06T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.66
114009,Emersons Green Lane,2023-06-06T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-06T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.66
114009,Emersons Green Lane,2023-06-06T12:50:00.000+00:00,feeder,,L2 Active Power,kW,13.66
114009,Emersons Green Lane,2023-06-06T12:50:00.000+00:00,feeder,,L1 Active Power,kW,9.06
114009,Emersons Green Lane,2023-06-06T12:50:00.000+00:00,feeder,,N Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-06T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-06T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
114009,Emersons Green Lane,2023-06-06T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-06T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-06T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
114009,Emersons Green Lane,2023-06-06T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-06T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.92
114009,Emersons Green Lane,2023-06-06T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.46
114009,Emersons Green Lane,2023-06-06T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.21
114009,Emersons Green Lane,2023-06-06T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-06T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-06T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-06T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-06T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-06T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-06T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-06T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-06T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.86
114009,Emersons Green Lane,2023-06-06T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.11
114009,Emersons Green Lane,2023-06-06T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-06T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-06T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-06T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-06T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.68
114009,Emersons Green Lane,2023-06-06T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-06T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-06T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.06
114009,Emersons Green Lane,2023-06-06T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.58
114009,Emersons Green Lane,2023-06-06T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.13
114009,Emersons Green Lane,2023-06-06T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-06T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.3
114009,Emersons Green Lane,2023-06-06T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.2
114009,Emersons Green Lane,2023-06-06T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.3
114009,Emersons Green Lane,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,33.7
114009,Emersons Green Lane,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
114009,Emersons Green Lane,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
114009,Emersons Green Lane,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
114009,Emersons Green Lane,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
114009,Emersons Green Lane,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
114009,Emersons Green Lane,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
114009,Emersons Green Lane,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
114009,Emersons Green Lane,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,49.57
114009,Emersons Green Lane,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.51
114009,Emersons Green Lane,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,111.9
114009,Emersons Green Lane,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
114009,Emersons Green Lane,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
114009,Emersons Green Lane,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
114009,Emersons Green Lane,2023-06-06T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-06T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.56
114009,Emersons Green Lane,2023-06-06T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-06T12:40:00.000+00:00,feeder,,L3 Active Power,kW,8.62
114009,Emersons Green Lane,2023-06-06T12:40:00.000+00:00,feeder,,L2 Active Power,kW,11.75
114009,Emersons Green Lane,2023-06-06T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.53
114009,Emersons Green Lane,2023-06-06T12:40:00.000+00:00,feeder,,N Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-06T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-06T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-06T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-06T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-06T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-06T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-06T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.96
114009,Emersons Green Lane,2023-06-06T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.02
114009,Emersons Green Lane,2023-06-06T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.42
114009,Emersons Green Lane,2023-06-06T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-06T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-06T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-06T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-06T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-06T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-06T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-06T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
114009,Emersons Green Lane,2023-06-06T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.81
114009,Emersons Green Lane,2023-06-06T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.84
114009,Emersons Green Lane,2023-06-06T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-06T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-06T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-06T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
114009,Emersons Green Lane,2023-06-06T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.57
114009,Emersons Green Lane,2023-06-06T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-06T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-06T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.0
114009,Emersons Green Lane,2023-06-06T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.59
114009,Emersons Green Lane,2023-06-06T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.58
114009,Emersons Green Lane,2023-06-06T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
114009,Emersons Green Lane,2023-06-06T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.5
114009,Emersons Green Lane,2023-06-06T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.6
114009,Emersons Green Lane,2023-06-06T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.5
114009,Emersons Green Lane,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,33.6
114009,Emersons Green Lane,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
114009,Emersons Green Lane,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
114009,Emersons Green Lane,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
114009,Emersons Green Lane,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
114009,Emersons Green Lane,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
114009,Emersons Green Lane,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
114009,Emersons Green Lane,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.03
114009,Emersons Green Lane,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.16
114009,Emersons Green Lane,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.36
114009,Emersons Green Lane,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
114009,Emersons Green Lane,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
114009,Emersons Green Lane,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
114009,Emersons Green Lane,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
114009,Emersons Green Lane,2023-06-06T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-06T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-06T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.35
114009,Emersons Green Lane,2023-06-06T12:30:00.000+00:00,feeder,,L3 Active Power,kW,7.74
114009,Emersons Green Lane,2023-06-06T12:30:00.000+00:00,feeder,,L2 Active Power,kW,10.65
114009,Emersons Green Lane,2023-06-06T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.68
114009,Emersons Green Lane,2023-06-06T12:30:00.000+00:00,feeder,,N Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-06T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
114009,Emersons Green Lane,2023-06-06T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-06T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
114009,Emersons Green Lane,2023-06-06T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
114009,Emersons Green Lane,2023-06-06T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-06T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
114009,Emersons Green Lane,2023-06-06T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.74
114009,Emersons Green Lane,2023-06-06T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.15
114009,Emersons Green Lane,2023-06-06T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.03
114009,Emersons Green Lane,2023-06-06T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-06T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.1
114009,Emersons Green Lane,2023-06-06T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-06T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-06T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-06T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-06T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-06T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
114009,Emersons Green Lane,2023-06-06T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.96
114009,Emersons Green Lane,2023-06-06T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.23
114009,Emersons Green Lane,2023-06-06T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-06T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-06T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-06T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-06T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.74
114009,Emersons Green Lane,2023-06-06T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.67
114009,Emersons Green Lane,2023-06-06T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
114009,Emersons Green Lane,2023-06-06T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.06
114009,Emersons Green Lane,2023-06-06T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.32
114009,Emersons Green Lane,2023-06-06T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.81
114009,Emersons Green Lane,2023-06-06T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-06T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.2
114009,Emersons Green Lane,2023-06-06T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.8
114009,Emersons Green Lane,2023-06-06T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.8
114009,Emersons Green Lane,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,33.6
114009,Emersons Green Lane,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
114009,Emersons Green Lane,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
114009,Emersons Green Lane,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
114009,Emersons Green Lane,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
114009,Emersons Green Lane,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
114009,Emersons Green Lane,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
114009,Emersons Green Lane,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.93
114009,Emersons Green Lane,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.09
114009,Emersons Green Lane,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.75
114009,Emersons Green Lane,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
114009,Emersons Green Lane,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
114009,Emersons Green Lane,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
114009,Emersons Green Lane,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
114009,Emersons Green Lane,2023-06-06T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-06-06T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-06T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-06T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.75
114009,Emersons Green Lane,2023-06-06T12:20:00.000+00:00,feeder,,L2 Active Power,kW,10.16
114009,Emersons Green Lane,2023-06-06T12:20:00.000+00:00,feeder,,L1 Active Power,kW,8.57
114009,Emersons Green Lane,2023-06-06T12:20:00.000+00:00,feeder,,N Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-06T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-06T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-06T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-06T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-06T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-06T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-06T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.66
114009,Emersons Green Lane,2023-06-06T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.6
114009,Emersons Green Lane,2023-06-06T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.19
114009,Emersons Green Lane,2023-06-06T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
114009,Emersons Green Lane,2023-06-06T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-06T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-06T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-06T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-06T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-06T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-06T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-06T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.01
114009,Emersons Green Lane,2023-06-06T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.28
114009,Emersons Green Lane,2023-06-06T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-06T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-06T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-06T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-06T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.29
114009,Emersons Green Lane,2023-06-06T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-06T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
114009,Emersons Green Lane,2023-06-06T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.18
114009,Emersons Green Lane,2023-06-06T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.09
114009,Emersons Green Lane,2023-06-06T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.7
114009,Emersons Green Lane,2023-06-06T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-06T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.6
114009,Emersons Green Lane,2023-06-06T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.1
114009,Emersons Green Lane,2023-06-06T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.9
114009,Emersons Green Lane,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,33.6
114009,Emersons Green Lane,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
114009,Emersons Green Lane,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
114009,Emersons Green Lane,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
114009,Emersons Green Lane,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
114009,Emersons Green Lane,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
114009,Emersons Green Lane,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
114009,Emersons Green Lane,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
114009,Emersons Green Lane,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.85
114009,Emersons Green Lane,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.87
114009,Emersons Green Lane,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.74
114009,Emersons Green Lane,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
114009,Emersons Green Lane,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
114009,Emersons Green Lane,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
114009,Emersons Green Lane,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
114009,Emersons Green Lane,2023-06-06T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-06-06T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-06T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-06T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.62
114009,Emersons Green Lane,2023-06-06T12:10:00.000+00:00,feeder,,L2 Active Power,kW,10.4
114009,Emersons Green Lane,2023-06-06T12:10:00.000+00:00,feeder,,L1 Active Power,kW,11.83
114009,Emersons Green Lane,2023-06-06T12:10:00.000+00:00,feeder,,N Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-06T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-06T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-06T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
114009,Emersons Green Lane,2023-06-06T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
114009,Emersons Green Lane,2023-06-06T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-06T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-06T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.14
114009,Emersons Green Lane,2023-06-06T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.18
114009,Emersons Green Lane,2023-06-06T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.46
114009,Emersons Green Lane,2023-06-06T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-06T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-06T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-06T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.0
114009,Emersons Green Lane,2023-06-06T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-06T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-06T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-06T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-06T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.04
114009,Emersons Green Lane,2023-06-06T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.26
114009,Emersons Green Lane,2023-06-06T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-06T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-06T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-06T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-06T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.81
114009,Emersons Green Lane,2023-06-06T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
114009,Emersons Green Lane,2023-06-06T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-06T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.27
114009,Emersons Green Lane,2023-06-06T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.31
114009,Emersons Green Lane,2023-06-06T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.41
114009,Emersons Green Lane,2023-06-06T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.1
114009,Emersons Green Lane,2023-06-06T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.3
114009,Emersons Green Lane,2023-06-06T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.0
114009,Emersons Green Lane,2023-06-06T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.9
114009,Emersons Green Lane,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,33.6
114009,Emersons Green Lane,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
114009,Emersons Green Lane,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
114009,Emersons Green Lane,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
114009,Emersons Green Lane,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
114009,Emersons Green Lane,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
114009,Emersons Green Lane,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
114009,Emersons Green Lane,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.27
114009,Emersons Green Lane,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.94
114009,Emersons Green Lane,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.96
114009,Emersons Green Lane,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.3
114009,Emersons Green Lane,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
114009,Emersons Green Lane,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
114009,Emersons Green Lane,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
114009,Emersons Green Lane,2023-06-06T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-06T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-06T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-06T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.17
114009,Emersons Green Lane,2023-06-06T12:00:00.000+00:00,feeder,,L2 Active Power,kW,12.39
114009,Emersons Green Lane,2023-06-06T12:00:00.000+00:00,feeder,,L1 Active Power,kW,11.29
114009,Emersons Green Lane,2023-06-06T12:00:00.000+00:00,feeder,,N Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-06T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-06T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
114009,Emersons Green Lane,2023-06-06T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
114009,Emersons Green Lane,2023-06-06T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-06T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-06T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-06T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.4
114009,Emersons Green Lane,2023-06-06T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.16
114009,Emersons Green Lane,2023-06-06T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.45
114009,Emersons Green Lane,2023-06-06T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-06T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-06T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-06T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.3
114009,Emersons Green Lane,2023-06-06T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
114009,Emersons Green Lane,2023-06-06T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-06T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
114009,Emersons Green Lane,2023-06-06T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-06T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.15
114009,Emersons Green Lane,2023-06-06T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.26
114009,Emersons Green Lane,2023-06-06T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-06T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-06T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-06T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-06T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-06T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-06T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-06T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.08
114009,Emersons Green Lane,2023-06-06T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.18
114009,Emersons Green Lane,2023-06-06T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.0
114009,Emersons Green Lane,2023-06-06T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,61.0
114009,Emersons Green Lane,2023-06-06T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.8
114009,Emersons Green Lane,2023-06-06T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-06T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.4
114009,Emersons Green Lane,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,33.5
114009,Emersons Green Lane,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
114009,Emersons Green Lane,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
114009,Emersons Green Lane,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
114009,Emersons Green Lane,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
114009,Emersons Green Lane,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
114009,Emersons Green Lane,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
114009,Emersons Green Lane,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.9
114009,Emersons Green Lane,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.87
114009,Emersons Green Lane,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
114009,Emersons Green Lane,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
114009,Emersons Green Lane,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
114009,Emersons Green Lane,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
114009,Emersons Green Lane,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
114009,Emersons Green Lane,2023-06-06T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-06T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-06T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-06T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.85
114009,Emersons Green Lane,2023-06-06T11:50:00.000+00:00,feeder,,L2 Active Power,kW,14.07
114009,Emersons Green Lane,2023-06-06T11:50:00.000+00:00,feeder,,L1 Active Power,kW,9.5
114009,Emersons Green Lane,2023-06-06T11:50:00.000+00:00,feeder,,N Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-06T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-06T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
114009,Emersons Green Lane,2023-06-06T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-06T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-06T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-06T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
114009,Emersons Green Lane,2023-06-06T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.12
114009,Emersons Green Lane,2023-06-06T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.15
114009,Emersons Green Lane,2023-06-06T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.75
114009,Emersons Green Lane,2023-06-06T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-06T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.0
