Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-06T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-06T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-06T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-06T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-06T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
114009,Emersons Green Lane,2023-06-06T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
114009,Emersons Green Lane,2023-06-06T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.12
114009,Emersons Green Lane,2023-06-06T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.45
114009,Emersons Green Lane,2023-06-06T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-06T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-06T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-06T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-06T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-06T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.54
114009,Emersons Green Lane,2023-06-06T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
114009,Emersons Green Lane,2023-06-06T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.0
114009,Emersons Green Lane,2023-06-06T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.56
114009,Emersons Green Lane,2023-06-06T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.93
114009,Emersons Green Lane,2023-06-06T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,61.2
114009,Emersons Green Lane,2023-06-06T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.5
114009,Emersons Green Lane,2023-06-06T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-06T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.3
114009,Emersons Green Lane,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,33.5
114009,Emersons Green Lane,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
114009,Emersons Green Lane,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
114009,Emersons Green Lane,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
114009,Emersons Green Lane,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
114009,Emersons Green Lane,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
114009,Emersons Green Lane,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
114009,Emersons Green Lane,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.42
114009,Emersons Green Lane,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.9
114009,Emersons Green Lane,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.63
114009,Emersons Green Lane,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
114009,Emersons Green Lane,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
114009,Emersons Green Lane,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
114009,Emersons Green Lane,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
114009,Emersons Green Lane,2023-06-06T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-06T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-06T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-06T11:40:00.000+00:00,feeder,,L3 Active Power,kW,7.19
114009,Emersons Green Lane,2023-06-06T11:40:00.000+00:00,feeder,,L2 Active Power,kW,13.59
114009,Emersons Green Lane,2023-06-06T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.08
114009,Emersons Green Lane,2023-06-06T11:40:00.000+00:00,feeder,,N Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-06T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
114009,Emersons Green Lane,2023-06-06T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
114009,Emersons Green Lane,2023-06-06T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
114009,Emersons Green Lane,2023-06-06T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
114009,Emersons Green Lane,2023-06-06T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-06T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
114009,Emersons Green Lane,2023-06-06T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.2
114009,Emersons Green Lane,2023-06-06T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.81
114009,Emersons Green Lane,2023-06-06T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.25
114009,Emersons Green Lane,2023-06-06T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,40.8
114009,Emersons Green Lane,2023-06-06T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
114009,Emersons Green Lane,2023-06-06T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-06T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.9
114009,Emersons Green Lane,2023-06-06T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-06T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-06T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-06T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
114009,Emersons Green Lane,2023-06-06T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
114009,Emersons Green Lane,2023-06-06T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.61
114009,Emersons Green Lane,2023-06-06T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-06T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-06T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-06T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-06T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.81
114009,Emersons Green Lane,2023-06-06T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-06T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-06T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.47
114009,Emersons Green Lane,2023-06-06T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.81
114009,Emersons Green Lane,2023-06-06T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.45
114009,Emersons Green Lane,2023-06-06T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.9
114009,Emersons Green Lane,2023-06-06T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.9
114009,Emersons Green Lane,2023-06-06T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-06T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.2
114009,Emersons Green Lane,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,33.4
114009,Emersons Green Lane,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
114009,Emersons Green Lane,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
114009,Emersons Green Lane,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
114009,Emersons Green Lane,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
114009,Emersons Green Lane,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
114009,Emersons Green Lane,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
114009,Emersons Green Lane,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
114009,Emersons Green Lane,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.39
114009,Emersons Green Lane,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.35
114009,Emersons Green Lane,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.4
114009,Emersons Green Lane,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
114009,Emersons Green Lane,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
114009,Emersons Green Lane,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
114009,Emersons Green Lane,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
114009,Emersons Green Lane,2023-06-06T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-06T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-06T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-06T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.6
114009,Emersons Green Lane,2023-06-06T11:30:00.000+00:00,feeder,,L2 Active Power,kW,21.02
114009,Emersons Green Lane,2023-06-06T11:30:00.000+00:00,feeder,,L1 Active Power,kW,9.65
114009,Emersons Green Lane,2023-06-06T11:30:00.000+00:00,feeder,,N Current (RMS),A,55.1
114009,Emersons Green Lane,2023-06-06T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-06T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.1
114009,Emersons Green Lane,2023-06-06T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-06T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-06T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
114009,Emersons Green Lane,2023-06-06T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-06T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.1
114009,Emersons Green Lane,2023-06-06T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.66
114009,Emersons Green Lane,2023-06-06T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.48
114009,Emersons Green Lane,2023-06-06T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-06T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-06T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-06T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.0
114009,Emersons Green Lane,2023-06-06T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-06T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-06T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-06T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
114009,Emersons Green Lane,2023-06-06T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.42
114009,Emersons Green Lane,2023-06-06T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
114009,Emersons Green Lane,2023-06-06T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
114009,Emersons Green Lane,2023-06-06T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-06T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-06T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
114009,Emersons Green Lane,2023-06-06T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.2
114009,Emersons Green Lane,2023-06-06T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-06T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-06T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.82
114009,Emersons Green Lane,2023-06-06T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.99
114009,Emersons Green Lane,2023-06-06T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.61
114009,Emersons Green Lane,2023-06-06T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-06T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.8
114009,Emersons Green Lane,2023-06-06T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-06T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.8
114009,Emersons Green Lane,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,33.3
114009,Emersons Green Lane,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
114009,Emersons Green Lane,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
114009,Emersons Green Lane,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
114009,Emersons Green Lane,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
114009,Emersons Green Lane,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
114009,Emersons Green Lane,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
114009,Emersons Green Lane,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.01
114009,Emersons Green Lane,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.09
114009,Emersons Green Lane,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.03
114009,Emersons Green Lane,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
114009,Emersons Green Lane,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
114009,Emersons Green Lane,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
114009,Emersons Green Lane,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
114009,Emersons Green Lane,2023-06-06T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-06T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-06T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-06T11:20:00.000+00:00,feeder,,L3 Active Power,kW,7.59
114009,Emersons Green Lane,2023-06-06T11:20:00.000+00:00,feeder,,L2 Active Power,kW,11.57
114009,Emersons Green Lane,2023-06-06T11:20:00.000+00:00,feeder,,L1 Active Power,kW,12.75
114009,Emersons Green Lane,2023-06-06T11:20:00.000+00:00,feeder,,N Current (RMS),A,37.4
114009,Emersons Green Lane,2023-06-06T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-06T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
114009,Emersons Green Lane,2023-06-06T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-06T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
114009,Emersons Green Lane,2023-06-06T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
114009,Emersons Green Lane,2023-06-06T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
114009,Emersons Green Lane,2023-06-06T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.11
114009,Emersons Green Lane,2023-06-06T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.41
114009,Emersons Green Lane,2023-06-06T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.68
114009,Emersons Green Lane,2023-06-06T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-06T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
114009,Emersons Green Lane,2023-06-06T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-06T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.3
114009,Emersons Green Lane,2023-06-06T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-06T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
114009,Emersons Green Lane,2023-06-06T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-06T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
114009,Emersons Green Lane,2023-06-06T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
114009,Emersons Green Lane,2023-06-06T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.25
114009,Emersons Green Lane,2023-06-06T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-06T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-06T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
114009,Emersons Green Lane,2023-06-06T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
114009,Emersons Green Lane,2023-06-06T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.1
114009,Emersons Green Lane,2023-06-06T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-06T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-06T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.19
114009,Emersons Green Lane,2023-06-06T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.39
114009,Emersons Green Lane,2023-06-06T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.33
114009,Emersons Green Lane,2023-06-06T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
114009,Emersons Green Lane,2023-06-06T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.0
114009,Emersons Green Lane,2023-06-06T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.4
114009,Emersons Green Lane,2023-06-06T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.9
114009,Emersons Green Lane,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,33.2
114009,Emersons Green Lane,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
114009,Emersons Green Lane,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
114009,Emersons Green Lane,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
114009,Emersons Green Lane,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
114009,Emersons Green Lane,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
114009,Emersons Green Lane,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
114009,Emersons Green Lane,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.4
114009,Emersons Green Lane,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.04
114009,Emersons Green Lane,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,48.01
114009,Emersons Green Lane,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
114009,Emersons Green Lane,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
114009,Emersons Green Lane,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
114009,Emersons Green Lane,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
114009,Emersons Green Lane,2023-06-06T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-06T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.55
114009,Emersons Green Lane,2023-06-06T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-06T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.92
114009,Emersons Green Lane,2023-06-06T11:10:00.000+00:00,feeder,,L2 Active Power,kW,11.64
114009,Emersons Green Lane,2023-06-06T11:10:00.000+00:00,feeder,,L1 Active Power,kW,10.15
114009,Emersons Green Lane,2023-06-06T11:10:00.000+00:00,feeder,,N Current (RMS),A,34.5
114009,Emersons Green Lane,2023-06-06T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-06T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-06T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-06T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-06T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-06T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
114009,Emersons Green Lane,2023-06-06T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.34
114009,Emersons Green Lane,2023-06-06T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.12
114009,Emersons Green Lane,2023-06-06T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.02
114009,Emersons Green Lane,2023-06-06T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,47.1
114009,Emersons Green Lane,2023-06-06T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-06T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-06T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.0
114009,Emersons Green Lane,2023-06-06T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-06T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-06T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-06T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
114009,Emersons Green Lane,2023-06-06T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.07
114009,Emersons Green Lane,2023-06-06T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.51
114009,Emersons Green Lane,2023-06-06T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-06T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-06T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-06T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-06T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.6
114009,Emersons Green Lane,2023-06-06T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
114009,Emersons Green Lane,2023-06-06T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-06T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.38
114009,Emersons Green Lane,2023-06-06T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.93
114009,Emersons Green Lane,2023-06-06T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.33
114009,Emersons Green Lane,2023-06-06T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-06T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.3
114009,Emersons Green Lane,2023-06-06T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.6
114009,Emersons Green Lane,2023-06-06T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.6
114009,Emersons Green Lane,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,33.1
114009,Emersons Green Lane,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
114009,Emersons Green Lane,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
114009,Emersons Green Lane,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
114009,Emersons Green Lane,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
114009,Emersons Green Lane,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
114009,Emersons Green Lane,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
114009,Emersons Green Lane,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.19
114009,Emersons Green Lane,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.76
114009,Emersons Green Lane,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
114009,Emersons Green Lane,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
114009,Emersons Green Lane,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
114009,Emersons Green Lane,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
114009,Emersons Green Lane,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
114009,Emersons Green Lane,2023-06-06T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-06T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-06T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-06T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.05
114009,Emersons Green Lane,2023-06-06T11:00:00.000+00:00,feeder,,L2 Active Power,kW,12.85
114009,Emersons Green Lane,2023-06-06T11:00:00.000+00:00,feeder,,L1 Active Power,kW,7.81
114009,Emersons Green Lane,2023-06-06T11:00:00.000+00:00,feeder,,N Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-06T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-06T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
114009,Emersons Green Lane,2023-06-06T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-06T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-06T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-06T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
114009,Emersons Green Lane,2023-06-06T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.23
114009,Emersons Green Lane,2023-06-06T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.77
114009,Emersons Green Lane,2023-06-06T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.24
114009,Emersons Green Lane,2023-06-06T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
114009,Emersons Green Lane,2023-06-06T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
114009,Emersons Green Lane,2023-06-06T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-06T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-06T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-06T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-06T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
114009,Emersons Green Lane,2023-06-06T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.03
114009,Emersons Green Lane,2023-06-06T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.17
114009,Emersons Green Lane,2023-06-06T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.51
114009,Emersons Green Lane,2023-06-06T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-06T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-06T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-06T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-06T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-06T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-06-06T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-06T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.99
114009,Emersons Green Lane,2023-06-06T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.12
114009,Emersons Green Lane,2023-06-06T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.83
114009,Emersons Green Lane,2023-06-06T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-06T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.2
114009,Emersons Green Lane,2023-06-06T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-06T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.7
114009,Emersons Green Lane,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,33.0
114009,Emersons Green Lane,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
114009,Emersons Green Lane,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
114009,Emersons Green Lane,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
114009,Emersons Green Lane,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
114009,Emersons Green Lane,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
114009,Emersons Green Lane,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
114009,Emersons Green Lane,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.3
114009,Emersons Green Lane,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.92
114009,Emersons Green Lane,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.39
114009,Emersons Green Lane,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
114009,Emersons Green Lane,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
114009,Emersons Green Lane,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
114009,Emersons Green Lane,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
114009,Emersons Green Lane,2023-06-06T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
114009,Emersons Green Lane,2023-06-06T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.04
114009,Emersons Green Lane,2023-06-06T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
114009,Emersons Green Lane,2023-06-06T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.04
114009,Emersons Green Lane,2023-06-06T10:50:00.000+00:00,feeder,,L2 Active Power,kW,14.03
114009,Emersons Green Lane,2023-06-06T10:50:00.000+00:00,feeder,,L1 Active Power,kW,10.21
114009,Emersons Green Lane,2023-06-06T10:50:00.000+00:00,feeder,,N Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-06T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-06T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
114009,Emersons Green Lane,2023-06-06T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
114009,Emersons Green Lane,2023-06-06T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
114009,Emersons Green Lane,2023-06-06T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-06T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-06T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.14
114009,Emersons Green Lane,2023-06-06T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.55
114009,Emersons Green Lane,2023-06-06T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.12
114009,Emersons Green Lane,2023-06-06T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
114009,Emersons Green Lane,2023-06-06T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
114009,Emersons Green Lane,2023-06-06T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.3
114009,Emersons Green Lane,2023-06-06T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-06T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-06T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-06T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-06T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-06T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.05
114009,Emersons Green Lane,2023-06-06T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-06T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-06T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-06T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-06T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-06T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-06T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-06T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-06T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.99
114009,Emersons Green Lane,2023-06-06T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.89
114009,Emersons Green Lane,2023-06-06T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.5
114009,Emersons Green Lane,2023-06-06T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-06T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.0
114009,Emersons Green Lane,2023-06-06T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.0
114009,Emersons Green Lane,2023-06-06T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.3
114009,Emersons Green Lane,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,33.0
114009,Emersons Green Lane,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
114009,Emersons Green Lane,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
114009,Emersons Green Lane,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
114009,Emersons Green Lane,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
114009,Emersons Green Lane,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
114009,Emersons Green Lane,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
114009,Emersons Green Lane,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.58
114009,Emersons Green Lane,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.52
114009,Emersons Green Lane,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.22
114009,Emersons Green Lane,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
114009,Emersons Green Lane,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
114009,Emersons Green Lane,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
114009,Emersons Green Lane,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
114009,Emersons Green Lane,2023-06-06T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-06T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-06T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-06T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.94
114009,Emersons Green Lane,2023-06-06T10:40:00.000+00:00,feeder,,L2 Active Power,kW,14.22
114009,Emersons Green Lane,2023-06-06T10:40:00.000+00:00,feeder,,L1 Active Power,kW,14.43
114009,Emersons Green Lane,2023-06-06T10:40:00.000+00:00,feeder,,N Current (RMS),A,46.9
114009,Emersons Green Lane,2023-06-06T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-06T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
114009,Emersons Green Lane,2023-06-06T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
114009,Emersons Green Lane,2023-06-06T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-06T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
114009,Emersons Green Lane,2023-06-06T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-06T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.3
114009,Emersons Green Lane,2023-06-06T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.97
114009,Emersons Green Lane,2023-06-06T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.44
114009,Emersons Green Lane,2023-06-06T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
114009,Emersons Green Lane,2023-06-06T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
114009,Emersons Green Lane,2023-06-06T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-06T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-06T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-06T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-06T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-06T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
114009,Emersons Green Lane,2023-06-06T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.02
114009,Emersons Green Lane,2023-06-06T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
114009,Emersons Green Lane,2023-06-06T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-06T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-06T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-06T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-06T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-06T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
114009,Emersons Green Lane,2023-06-06T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-06T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.37
114009,Emersons Green Lane,2023-06-06T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.93
114009,Emersons Green Lane,2023-06-06T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.21
114009,Emersons Green Lane,2023-06-06T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,53.8
114009,Emersons Green Lane,2023-06-06T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.5
114009,Emersons Green Lane,2023-06-06T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.6
114009,Emersons Green Lane,2023-06-06T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.4
114009,Emersons Green Lane,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,32.9
114009,Emersons Green Lane,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
114009,Emersons Green Lane,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
114009,Emersons Green Lane,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
114009,Emersons Green Lane,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
114009,Emersons Green Lane,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
114009,Emersons Green Lane,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
114009,Emersons Green Lane,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.05
114009,Emersons Green Lane,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.14
114009,Emersons Green Lane,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,47.52
114009,Emersons Green Lane,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,124.8
114009,Emersons Green Lane,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
114009,Emersons Green Lane,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
114009,Emersons Green Lane,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
114009,Emersons Green Lane,2023-06-06T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-06T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.45
114009,Emersons Green Lane,2023-06-06T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-06T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.64
114009,Emersons Green Lane,2023-06-06T10:30:00.000+00:00,feeder,,L2 Active Power,kW,13.8
114009,Emersons Green Lane,2023-06-06T10:30:00.000+00:00,feeder,,L1 Active Power,kW,10.85
114009,Emersons Green Lane,2023-06-06T10:30:00.000+00:00,feeder,,N Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-06T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
114009,Emersons Green Lane,2023-06-06T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
114009,Emersons Green Lane,2023-06-06T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-06T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-06T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
114009,Emersons Green Lane,2023-06-06T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-06-06T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.36
114009,Emersons Green Lane,2023-06-06T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.53
114009,Emersons Green Lane,2023-06-06T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.05
114009,Emersons Green Lane,2023-06-06T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-06T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-06T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-06T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-06T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-06T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
114009,Emersons Green Lane,2023-06-06T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-06T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
114009,Emersons Green Lane,2023-06-06T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.12
114009,Emersons Green Lane,2023-06-06T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.51
114009,Emersons Green Lane,2023-06-06T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-06T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
114009,Emersons Green Lane,2023-06-06T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-06T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-06T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-06T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.43
114009,Emersons Green Lane,2023-06-06T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-06T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.24
114009,Emersons Green Lane,2023-06-06T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.9
114009,Emersons Green Lane,2023-06-06T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.44
114009,Emersons Green Lane,2023-06-06T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-06T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-06T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.9
114009,Emersons Green Lane,2023-06-06T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.6
114009,Emersons Green Lane,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,32.8
114009,Emersons Green Lane,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
114009,Emersons Green Lane,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
114009,Emersons Green Lane,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
114009,Emersons Green Lane,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
114009,Emersons Green Lane,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
114009,Emersons Green Lane,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
114009,Emersons Green Lane,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.67
114009,Emersons Green Lane,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.35
114009,Emersons Green Lane,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.85
114009,Emersons Green Lane,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
114009,Emersons Green Lane,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
114009,Emersons Green Lane,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
114009,Emersons Green Lane,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
114009,Emersons Green Lane,2023-06-06T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.41
114009,Emersons Green Lane,2023-06-06T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.37
114009,Emersons Green Lane,2023-06-06T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-06T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.93
114009,Emersons Green Lane,2023-06-06T10:20:00.000+00:00,feeder,,L2 Active Power,kW,15.1
114009,Emersons Green Lane,2023-06-06T10:20:00.000+00:00,feeder,,L1 Active Power,kW,10.67
114009,Emersons Green Lane,2023-06-06T10:20:00.000+00:00,feeder,,N Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-06T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-06T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
114009,Emersons Green Lane,2023-06-06T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-06T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-06T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
114009,Emersons Green Lane,2023-06-06T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-06T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.3
114009,Emersons Green Lane,2023-06-06T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.17
114009,Emersons Green Lane,2023-06-06T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.24
114009,Emersons Green Lane,2023-06-06T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.7
114009,Emersons Green Lane,2023-06-06T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
