Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-06T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.0
114009,Emersons Green Lane,2023-06-06T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.1
114009,Emersons Green Lane,2023-06-06T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-06T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-06T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
114009,Emersons Green Lane,2023-06-06T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
114009,Emersons Green Lane,2023-06-06T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.95
114009,Emersons Green Lane,2023-06-06T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.88
114009,Emersons Green Lane,2023-06-06T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
114009,Emersons Green Lane,2023-06-06T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-06T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-06T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
114009,Emersons Green Lane,2023-06-06T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.43
114009,Emersons Green Lane,2023-06-06T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-06T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-06T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.63
114009,Emersons Green Lane,2023-06-06T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.96
114009,Emersons Green Lane,2023-06-06T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.57
114009,Emersons Green Lane,2023-06-06T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-06T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-06T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.3
114009,Emersons Green Lane,2023-06-06T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.6
114009,Emersons Green Lane,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,32.8
114009,Emersons Green Lane,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
114009,Emersons Green Lane,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
114009,Emersons Green Lane,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
114009,Emersons Green Lane,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
114009,Emersons Green Lane,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
114009,Emersons Green Lane,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
114009,Emersons Green Lane,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.37
114009,Emersons Green Lane,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.18
114009,Emersons Green Lane,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.36
114009,Emersons Green Lane,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
114009,Emersons Green Lane,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
114009,Emersons Green Lane,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
114009,Emersons Green Lane,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
114009,Emersons Green Lane,2023-06-06T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-06T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-06T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-06T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.88
114009,Emersons Green Lane,2023-06-06T10:10:00.000+00:00,feeder,,L2 Active Power,kW,11.99
114009,Emersons Green Lane,2023-06-06T10:10:00.000+00:00,feeder,,L1 Active Power,kW,9.02
114009,Emersons Green Lane,2023-06-06T10:10:00.000+00:00,feeder,,N Current (RMS),A,39.8
114009,Emersons Green Lane,2023-06-06T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-06T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-06T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
114009,Emersons Green Lane,2023-06-06T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-06T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-06-06T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-06T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.03
114009,Emersons Green Lane,2023-06-06T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.15
114009,Emersons Green Lane,2023-06-06T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.82
114009,Emersons Green Lane,2023-06-06T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-06T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-06T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-06T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.6
114009,Emersons Green Lane,2023-06-06T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
114009,Emersons Green Lane,2023-06-06T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-06T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-06T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
114009,Emersons Green Lane,2023-06-06T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.98
114009,Emersons Green Lane,2023-06-06T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.02
114009,Emersons Green Lane,2023-06-06T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
114009,Emersons Green Lane,2023-06-06T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
114009,Emersons Green Lane,2023-06-06T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-06T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
114009,Emersons Green Lane,2023-06-06T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.03
114009,Emersons Green Lane,2023-06-06T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-06T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-06T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.1
114009,Emersons Green Lane,2023-06-06T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.75
114009,Emersons Green Lane,2023-06-06T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.91
114009,Emersons Green Lane,2023-06-06T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-06T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.3
114009,Emersons Green Lane,2023-06-06T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.9
114009,Emersons Green Lane,2023-06-06T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.1
114009,Emersons Green Lane,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,32.8
114009,Emersons Green Lane,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
114009,Emersons Green Lane,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
114009,Emersons Green Lane,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
114009,Emersons Green Lane,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
114009,Emersons Green Lane,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
114009,Emersons Green Lane,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
114009,Emersons Green Lane,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.55
114009,Emersons Green Lane,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.87
114009,Emersons Green Lane,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.76
114009,Emersons Green Lane,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
114009,Emersons Green Lane,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
114009,Emersons Green Lane,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
114009,Emersons Green Lane,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
114009,Emersons Green Lane,2023-06-06T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-06T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-06T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
114009,Emersons Green Lane,2023-06-06T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.97
114009,Emersons Green Lane,2023-06-06T10:00:00.000+00:00,feeder,,L2 Active Power,kW,12.88
114009,Emersons Green Lane,2023-06-06T10:00:00.000+00:00,feeder,,L1 Active Power,kW,11.38
114009,Emersons Green Lane,2023-06-06T10:00:00.000+00:00,feeder,,N Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-06T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-06T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
114009,Emersons Green Lane,2023-06-06T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
114009,Emersons Green Lane,2023-06-06T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-06T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-06T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-06T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.84
114009,Emersons Green Lane,2023-06-06T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.14
114009,Emersons Green Lane,2023-06-06T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.61
114009,Emersons Green Lane,2023-06-06T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
114009,Emersons Green Lane,2023-06-06T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
114009,Emersons Green Lane,2023-06-06T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-06T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.9
114009,Emersons Green Lane,2023-06-06T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-06T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-06T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-06T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
114009,Emersons Green Lane,2023-06-06T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.93
114009,Emersons Green Lane,2023-06-06T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
114009,Emersons Green Lane,2023-06-06T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-06T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
114009,Emersons Green Lane,2023-06-06T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-06T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-06T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-06T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
114009,Emersons Green Lane,2023-06-06T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-06T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.68
114009,Emersons Green Lane,2023-06-06T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.78
114009,Emersons Green Lane,2023-06-06T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.62
114009,Emersons Green Lane,2023-06-06T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-06T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.6
114009,Emersons Green Lane,2023-06-06T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.7
114009,Emersons Green Lane,2023-06-06T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.8
114009,Emersons Green Lane,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,32.7
114009,Emersons Green Lane,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
114009,Emersons Green Lane,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
114009,Emersons Green Lane,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
114009,Emersons Green Lane,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
114009,Emersons Green Lane,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
114009,Emersons Green Lane,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
114009,Emersons Green Lane,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
114009,Emersons Green Lane,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.03
114009,Emersons Green Lane,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.74
114009,Emersons Green Lane,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.54
114009,Emersons Green Lane,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,107.9
114009,Emersons Green Lane,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
114009,Emersons Green Lane,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
114009,Emersons Green Lane,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
114009,Emersons Green Lane,2023-06-06T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-06T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.36
114009,Emersons Green Lane,2023-06-06T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-06T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.01
114009,Emersons Green Lane,2023-06-06T09:50:00.000+00:00,feeder,,L2 Active Power,kW,14.15
114009,Emersons Green Lane,2023-06-06T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.34
114009,Emersons Green Lane,2023-06-06T09:50:00.000+00:00,feeder,,N Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-06T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-06T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
114009,Emersons Green Lane,2023-06-06T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
114009,Emersons Green Lane,2023-06-06T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
114009,Emersons Green Lane,2023-06-06T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-06T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
114009,Emersons Green Lane,2023-06-06T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.75
114009,Emersons Green Lane,2023-06-06T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.27
114009,Emersons Green Lane,2023-06-06T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.47
114009,Emersons Green Lane,2023-06-06T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,55.0
114009,Emersons Green Lane,2023-06-06T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.1
114009,Emersons Green Lane,2023-06-06T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-06T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,90.3
114009,Emersons Green Lane,2023-06-06T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-06T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-06T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-06T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-06T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.97
114009,Emersons Green Lane,2023-06-06T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-06T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-06T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-06T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-06T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-06T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.93
114009,Emersons Green Lane,2023-06-06T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-06T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.41
114009,Emersons Green Lane,2023-06-06T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.01
114009,Emersons Green Lane,2023-06-06T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.42
114009,Emersons Green Lane,2023-06-06T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.45
114009,Emersons Green Lane,2023-06-06T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-06T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.4
114009,Emersons Green Lane,2023-06-06T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.0
114009,Emersons Green Lane,2023-06-06T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.8
114009,Emersons Green Lane,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,32.7
114009,Emersons Green Lane,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
114009,Emersons Green Lane,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
114009,Emersons Green Lane,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
114009,Emersons Green Lane,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
114009,Emersons Green Lane,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
114009,Emersons Green Lane,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
114009,Emersons Green Lane,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.17
114009,Emersons Green Lane,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.81
114009,Emersons Green Lane,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.84
114009,Emersons Green Lane,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
114009,Emersons Green Lane,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
114009,Emersons Green Lane,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
114009,Emersons Green Lane,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
114009,Emersons Green Lane,2023-06-06T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-06T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-06T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-06T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.71
114009,Emersons Green Lane,2023-06-06T09:40:00.000+00:00,feeder,,L2 Active Power,kW,13.25
114009,Emersons Green Lane,2023-06-06T09:40:00.000+00:00,feeder,,L1 Active Power,kW,10.3
114009,Emersons Green Lane,2023-06-06T09:40:00.000+00:00,feeder,,N Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-06T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-06T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
114009,Emersons Green Lane,2023-06-06T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-06T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-06T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
114009,Emersons Green Lane,2023-06-06T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
114009,Emersons Green Lane,2023-06-06T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.63
114009,Emersons Green Lane,2023-06-06T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.63
114009,Emersons Green Lane,2023-06-06T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.33
114009,Emersons Green Lane,2023-06-06T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,55.3
114009,Emersons Green Lane,2023-06-06T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-06T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-06T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,89.5
114009,Emersons Green Lane,2023-06-06T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-06T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-06T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
114009,Emersons Green Lane,2023-06-06T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-06T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.93
114009,Emersons Green Lane,2023-06-06T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.54
114009,Emersons Green Lane,2023-06-06T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-06T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-06T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-06T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
114009,Emersons Green Lane,2023-06-06T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-06T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-06T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-06T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.65
114009,Emersons Green Lane,2023-06-06T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.91
114009,Emersons Green Lane,2023-06-06T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.59
114009,Emersons Green Lane,2023-06-06T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.8
114009,Emersons Green Lane,2023-06-06T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-06T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.2
114009,Emersons Green Lane,2023-06-06T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.5
114009,Emersons Green Lane,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,32.7
114009,Emersons Green Lane,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
114009,Emersons Green Lane,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
114009,Emersons Green Lane,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
114009,Emersons Green Lane,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
114009,Emersons Green Lane,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.44
114009,Emersons Green Lane,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
114009,Emersons Green Lane,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.33
114009,Emersons Green Lane,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.72
114009,Emersons Green Lane,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,50.76
114009,Emersons Green Lane,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,124.6
114009,Emersons Green Lane,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
114009,Emersons Green Lane,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
114009,Emersons Green Lane,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
114009,Emersons Green Lane,2023-06-06T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-06T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-06-06T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-06T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.47
114009,Emersons Green Lane,2023-06-06T09:30:00.000+00:00,feeder,,L2 Active Power,kW,11.46
114009,Emersons Green Lane,2023-06-06T09:30:00.000+00:00,feeder,,L1 Active Power,kW,13.66
114009,Emersons Green Lane,2023-06-06T09:30:00.000+00:00,feeder,,N Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-06T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-06T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-06T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
114009,Emersons Green Lane,2023-06-06T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-06T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
114009,Emersons Green Lane,2023-06-06T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
114009,Emersons Green Lane,2023-06-06T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.98
114009,Emersons Green Lane,2023-06-06T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.7
114009,Emersons Green Lane,2023-06-06T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.48
114009,Emersons Green Lane,2023-06-06T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,55.2
114009,Emersons Green Lane,2023-06-06T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-06T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.7
114009,Emersons Green Lane,2023-06-06T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,94.4
114009,Emersons Green Lane,2023-06-06T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-06T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-06T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
114009,Emersons Green Lane,2023-06-06T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-06T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.88
114009,Emersons Green Lane,2023-06-06T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.03
114009,Emersons Green Lane,2023-06-06T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-06T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-06T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-06T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
114009,Emersons Green Lane,2023-06-06T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-06T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-06T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-06T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.25
114009,Emersons Green Lane,2023-06-06T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.21
114009,Emersons Green Lane,2023-06-06T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.1
114009,Emersons Green Lane,2023-06-06T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-06T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.0
114009,Emersons Green Lane,2023-06-06T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.2
114009,Emersons Green Lane,2023-06-06T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.2
114009,Emersons Green Lane,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,32.6
114009,Emersons Green Lane,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
114009,Emersons Green Lane,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
114009,Emersons Green Lane,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
114009,Emersons Green Lane,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
114009,Emersons Green Lane,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
114009,Emersons Green Lane,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.03
114009,Emersons Green Lane,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.24
114009,Emersons Green Lane,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,54.27
114009,Emersons Green Lane,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,120.8
114009,Emersons Green Lane,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
114009,Emersons Green Lane,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
114009,Emersons Green Lane,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
114009,Emersons Green Lane,2023-06-06T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-06T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-06T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-06T09:20:00.000+00:00,feeder,,L3 Active Power,kW,8.4
114009,Emersons Green Lane,2023-06-06T09:20:00.000+00:00,feeder,,L2 Active Power,kW,15.28
114009,Emersons Green Lane,2023-06-06T09:20:00.000+00:00,feeder,,L1 Active Power,kW,11.96
114009,Emersons Green Lane,2023-06-06T09:20:00.000+00:00,feeder,,N Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-06T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-06T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
114009,Emersons Green Lane,2023-06-06T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
114009,Emersons Green Lane,2023-06-06T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
114009,Emersons Green Lane,2023-06-06T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
114009,Emersons Green Lane,2023-06-06T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
114009,Emersons Green Lane,2023-06-06T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.0
114009,Emersons Green Lane,2023-06-06T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.77
114009,Emersons Green Lane,2023-06-06T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.45
114009,Emersons Green Lane,2023-06-06T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
114009,Emersons Green Lane,2023-06-06T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-06T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.4
114009,Emersons Green Lane,2023-06-06T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-06T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-06T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
114009,Emersons Green Lane,2023-06-06T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
114009,Emersons Green Lane,2023-06-06T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
114009,Emersons Green Lane,2023-06-06T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.93
114009,Emersons Green Lane,2023-06-06T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
114009,Emersons Green Lane,2023-06-06T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-06T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-06T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-06T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-06T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.8
114009,Emersons Green Lane,2023-06-06T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.58
114009,Emersons Green Lane,2023-06-06T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-06T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.06
114009,Emersons Green Lane,2023-06-06T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.95
114009,Emersons Green Lane,2023-06-06T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.24
114009,Emersons Green Lane,2023-06-06T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-06T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.0
114009,Emersons Green Lane,2023-06-06T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.1
114009,Emersons Green Lane,2023-06-06T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.4
114009,Emersons Green Lane,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,32.5
114009,Emersons Green Lane,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
114009,Emersons Green Lane,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
114009,Emersons Green Lane,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
114009,Emersons Green Lane,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
114009,Emersons Green Lane,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
114009,Emersons Green Lane,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
114009,Emersons Green Lane,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.73
114009,Emersons Green Lane,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.93
114009,Emersons Green Lane,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.97
114009,Emersons Green Lane,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
114009,Emersons Green Lane,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
114009,Emersons Green Lane,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
114009,Emersons Green Lane,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
114009,Emersons Green Lane,2023-06-06T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-06T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-06T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-06T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.69
114009,Emersons Green Lane,2023-06-06T09:10:00.000+00:00,feeder,,L2 Active Power,kW,11.99
114009,Emersons Green Lane,2023-06-06T09:10:00.000+00:00,feeder,,L1 Active Power,kW,11.01
114009,Emersons Green Lane,2023-06-06T09:10:00.000+00:00,feeder,,N Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-06T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-06T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
114009,Emersons Green Lane,2023-06-06T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-06T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
114009,Emersons Green Lane,2023-06-06T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
114009,Emersons Green Lane,2023-06-06T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-06T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.65
114009,Emersons Green Lane,2023-06-06T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.6
114009,Emersons Green Lane,2023-06-06T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.75
114009,Emersons Green Lane,2023-06-06T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-06T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.7
114009,Emersons Green Lane,2023-06-06T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-06T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.8
114009,Emersons Green Lane,2023-06-06T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-06T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-06T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-06T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-06T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.93
114009,Emersons Green Lane,2023-06-06T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.4
114009,Emersons Green Lane,2023-06-06T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-06T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-06T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-06T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-06T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.45
114009,Emersons Green Lane,2023-06-06T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-06T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-06T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.42
114009,Emersons Green Lane,2023-06-06T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.97
114009,Emersons Green Lane,2023-06-06T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.62
114009,Emersons Green Lane,2023-06-06T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.9
114009,Emersons Green Lane,2023-06-06T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.8
114009,Emersons Green Lane,2023-06-06T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.9
114009,Emersons Green Lane,2023-06-06T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.5
114009,Emersons Green Lane,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,32.5
114009,Emersons Green Lane,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
114009,Emersons Green Lane,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
114009,Emersons Green Lane,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
114009,Emersons Green Lane,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
114009,Emersons Green Lane,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
114009,Emersons Green Lane,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
114009,Emersons Green Lane,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.03
114009,Emersons Green Lane,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.5
114009,Emersons Green Lane,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.79
114009,Emersons Green Lane,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
114009,Emersons Green Lane,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
114009,Emersons Green Lane,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
114009,Emersons Green Lane,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
114009,Emersons Green Lane,2023-06-06T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.53
114009,Emersons Green Lane,2023-06-06T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-06T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-06T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.31
114009,Emersons Green Lane,2023-06-06T09:00:00.000+00:00,feeder,,L2 Active Power,kW,17.13
114009,Emersons Green Lane,2023-06-06T09:00:00.000+00:00,feeder,,L1 Active Power,kW,12.12
114009,Emersons Green Lane,2023-06-06T09:00:00.000+00:00,feeder,,N Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-06T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-06T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
114009,Emersons Green Lane,2023-06-06T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-06T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-06T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-06T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
114009,Emersons Green Lane,2023-06-06T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.76
114009,Emersons Green Lane,2023-06-06T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.65
114009,Emersons Green Lane,2023-06-06T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.04
114009,Emersons Green Lane,2023-06-06T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-06T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
114009,Emersons Green Lane,2023-06-06T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-06T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-06T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-06T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-06T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-06T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.57
114009,Emersons Green Lane,2023-06-06T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.12
114009,Emersons Green Lane,2023-06-06T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
114009,Emersons Green Lane,2023-06-06T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
114009,Emersons Green Lane,2023-06-06T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
114009,Emersons Green Lane,2023-06-06T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-06T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-06T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.93
114009,Emersons Green Lane,2023-06-06T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-06T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
114009,Emersons Green Lane,2023-06-06T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.94
114009,Emersons Green Lane,2023-06-06T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.25
114009,Emersons Green Lane,2023-06-06T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.57
114009,Emersons Green Lane,2023-06-06T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-06T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.2
114009,Emersons Green Lane,2023-06-06T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.0
114009,Emersons Green Lane,2023-06-06T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.1
114009,Emersons Green Lane,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,32.5
114009,Emersons Green Lane,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
114009,Emersons Green Lane,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
114009,Emersons Green Lane,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
114009,Emersons Green Lane,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
114009,Emersons Green Lane,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
114009,Emersons Green Lane,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
114009,Emersons Green Lane,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
114009,Emersons Green Lane,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.58
114009,Emersons Green Lane,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.15
114009,Emersons Green Lane,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.22
114009,Emersons Green Lane,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
114009,Emersons Green Lane,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
114009,Emersons Green Lane,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
114009,Emersons Green Lane,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
114009,Emersons Green Lane,2023-06-06T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-06-06T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-06T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-06T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.86
114009,Emersons Green Lane,2023-06-06T08:50:00.000+00:00,feeder,,L2 Active Power,kW,12.86
114009,Emersons Green Lane,2023-06-06T08:50:00.000+00:00,feeder,,L1 Active Power,kW,11.42
114009,Emersons Green Lane,2023-06-06T08:50:00.000+00:00,feeder,,N Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-06T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-06T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
114009,Emersons Green Lane,2023-06-06T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
114009,Emersons Green Lane,2023-06-06T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-06T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-06T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-06T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.3
114009,Emersons Green Lane,2023-06-06T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.21
114009,Emersons Green Lane,2023-06-06T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.52
114009,Emersons Green Lane,2023-06-06T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
114009,Emersons Green Lane,2023-06-06T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
