Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-06T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.4
114009,Emersons Green Lane,2023-06-06T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-06T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-06T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-06T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-06T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.85
114009,Emersons Green Lane,2023-06-06T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.0
114009,Emersons Green Lane,2023-06-06T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.47
114009,Emersons Green Lane,2023-06-06T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-06T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-06T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-06T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-06T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.6
114009,Emersons Green Lane,2023-06-06T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.27
114009,Emersons Green Lane,2023-06-06T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-06T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.85
114009,Emersons Green Lane,2023-06-06T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.65
114009,Emersons Green Lane,2023-06-06T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.42
114009,Emersons Green Lane,2023-06-06T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-06T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.0
114009,Emersons Green Lane,2023-06-06T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.7
114009,Emersons Green Lane,2023-06-06T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.0
114009,Emersons Green Lane,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,32.5
114009,Emersons Green Lane,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
114009,Emersons Green Lane,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
114009,Emersons Green Lane,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
114009,Emersons Green Lane,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
114009,Emersons Green Lane,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
114009,Emersons Green Lane,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
114009,Emersons Green Lane,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.86
114009,Emersons Green Lane,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.72
114009,Emersons Green Lane,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.83
114009,Emersons Green Lane,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
114009,Emersons Green Lane,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
114009,Emersons Green Lane,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
114009,Emersons Green Lane,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
114009,Emersons Green Lane,2023-06-06T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-06T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-06T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-06T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.05
114009,Emersons Green Lane,2023-06-06T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.77
114009,Emersons Green Lane,2023-06-06T08:40:00.000+00:00,feeder,,L1 Active Power,kW,12.08
114009,Emersons Green Lane,2023-06-06T08:40:00.000+00:00,feeder,,N Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-06T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
114009,Emersons Green Lane,2023-06-06T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-06T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
114009,Emersons Green Lane,2023-06-06T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
114009,Emersons Green Lane,2023-06-06T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
114009,Emersons Green Lane,2023-06-06T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-06T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.2
114009,Emersons Green Lane,2023-06-06T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.37
114009,Emersons Green Lane,2023-06-06T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.13
114009,Emersons Green Lane,2023-06-06T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
114009,Emersons Green Lane,2023-06-06T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-06T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-06T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-06T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-06T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-06T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
114009,Emersons Green Lane,2023-06-06T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-06T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
114009,Emersons Green Lane,2023-06-06T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
114009,Emersons Green Lane,2023-06-06T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-06T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
114009,Emersons Green Lane,2023-06-06T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-06T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-06T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.65
114009,Emersons Green Lane,2023-06-06T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-06T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.07
114009,Emersons Green Lane,2023-06-06T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.5
114009,Emersons Green Lane,2023-06-06T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.31
114009,Emersons Green Lane,2023-06-06T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.26
114009,Emersons Green Lane,2023-06-06T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,53.1
114009,Emersons Green Lane,2023-06-06T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.1
114009,Emersons Green Lane,2023-06-06T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-06T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.2
114009,Emersons Green Lane,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,32.5
114009,Emersons Green Lane,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
114009,Emersons Green Lane,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
114009,Emersons Green Lane,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
114009,Emersons Green Lane,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
114009,Emersons Green Lane,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
114009,Emersons Green Lane,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
114009,Emersons Green Lane,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
114009,Emersons Green Lane,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.14
114009,Emersons Green Lane,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.58
114009,Emersons Green Lane,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.84
114009,Emersons Green Lane,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
114009,Emersons Green Lane,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
114009,Emersons Green Lane,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
114009,Emersons Green Lane,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
114009,Emersons Green Lane,2023-06-06T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-06T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-06-06T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-06T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.01
114009,Emersons Green Lane,2023-06-06T08:30:00.000+00:00,feeder,,L2 Active Power,kW,10.84
114009,Emersons Green Lane,2023-06-06T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.25
114009,Emersons Green Lane,2023-06-06T08:30:00.000+00:00,feeder,,N Current (RMS),A,31.1
114009,Emersons Green Lane,2023-06-06T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
114009,Emersons Green Lane,2023-06-06T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
114009,Emersons Green Lane,2023-06-06T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-06T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-06T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
114009,Emersons Green Lane,2023-06-06T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
114009,Emersons Green Lane,2023-06-06T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.68
114009,Emersons Green Lane,2023-06-06T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.92
114009,Emersons Green Lane,2023-06-06T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.59
114009,Emersons Green Lane,2023-06-06T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
114009,Emersons Green Lane,2023-06-06T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-06T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-06T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
114009,Emersons Green Lane,2023-06-06T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-06T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-06T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-06T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
114009,Emersons Green Lane,2023-06-06T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.11
114009,Emersons Green Lane,2023-06-06T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.4
114009,Emersons Green Lane,2023-06-06T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-06T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
114009,Emersons Green Lane,2023-06-06T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-06T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-06T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-06T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-06T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-06T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.99
114009,Emersons Green Lane,2023-06-06T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.9
114009,Emersons Green Lane,2023-06-06T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.13
114009,Emersons Green Lane,2023-06-06T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-06T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.3
114009,Emersons Green Lane,2023-06-06T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.0
114009,Emersons Green Lane,2023-06-06T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.5
114009,Emersons Green Lane,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,32.5
114009,Emersons Green Lane,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
114009,Emersons Green Lane,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
114009,Emersons Green Lane,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
114009,Emersons Green Lane,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
114009,Emersons Green Lane,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
114009,Emersons Green Lane,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.15
114009,Emersons Green Lane,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.77
114009,Emersons Green Lane,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.37
114009,Emersons Green Lane,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
114009,Emersons Green Lane,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
114009,Emersons Green Lane,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
114009,Emersons Green Lane,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
114009,Emersons Green Lane,2023-06-06T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-06T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
114009,Emersons Green Lane,2023-06-06T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-06T08:20:00.000+00:00,feeder,,L3 Active Power,kW,9.3
114009,Emersons Green Lane,2023-06-06T08:20:00.000+00:00,feeder,,L2 Active Power,kW,12.42
114009,Emersons Green Lane,2023-06-06T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.25
114009,Emersons Green Lane,2023-06-06T08:20:00.000+00:00,feeder,,N Current (RMS),A,38.6
114009,Emersons Green Lane,2023-06-06T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
114009,Emersons Green Lane,2023-06-06T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
114009,Emersons Green Lane,2023-06-06T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
114009,Emersons Green Lane,2023-06-06T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
114009,Emersons Green Lane,2023-06-06T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-06T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
114009,Emersons Green Lane,2023-06-06T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.22
114009,Emersons Green Lane,2023-06-06T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.69
114009,Emersons Green Lane,2023-06-06T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.5
114009,Emersons Green Lane,2023-06-06T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
114009,Emersons Green Lane,2023-06-06T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.5
114009,Emersons Green Lane,2023-06-06T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-06T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
114009,Emersons Green Lane,2023-06-06T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-06T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-06T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-06T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.3
114009,Emersons Green Lane,2023-06-06T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.04
114009,Emersons Green Lane,2023-06-06T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
114009,Emersons Green Lane,2023-06-06T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-06T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-06T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-06T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-06T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-06-06T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-06T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-06T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.46
114009,Emersons Green Lane,2023-06-06T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.37
114009,Emersons Green Lane,2023-06-06T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.5
114009,Emersons Green Lane,2023-06-06T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-06T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.3
114009,Emersons Green Lane,2023-06-06T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.6
114009,Emersons Green Lane,2023-06-06T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
114009,Emersons Green Lane,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,32.5
114009,Emersons Green Lane,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
114009,Emersons Green Lane,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
114009,Emersons Green Lane,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
114009,Emersons Green Lane,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
114009,Emersons Green Lane,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
114009,Emersons Green Lane,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
114009,Emersons Green Lane,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.28
114009,Emersons Green Lane,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.52
114009,Emersons Green Lane,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.83
114009,Emersons Green Lane,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
114009,Emersons Green Lane,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
114009,Emersons Green Lane,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
114009,Emersons Green Lane,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
114009,Emersons Green Lane,2023-06-06T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-06T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-06T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-06T08:10:00.000+00:00,feeder,,L3 Active Power,kW,7.02
114009,Emersons Green Lane,2023-06-06T08:10:00.000+00:00,feeder,,L2 Active Power,kW,14.36
114009,Emersons Green Lane,2023-06-06T08:10:00.000+00:00,feeder,,L1 Active Power,kW,12.74
114009,Emersons Green Lane,2023-06-06T08:10:00.000+00:00,feeder,,N Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-06T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-06T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
114009,Emersons Green Lane,2023-06-06T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
114009,Emersons Green Lane,2023-06-06T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
114009,Emersons Green Lane,2023-06-06T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
114009,Emersons Green Lane,2023-06-06T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-06T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.07
114009,Emersons Green Lane,2023-06-06T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.49
114009,Emersons Green Lane,2023-06-06T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.21
114009,Emersons Green Lane,2023-06-06T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
114009,Emersons Green Lane,2023-06-06T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
114009,Emersons Green Lane,2023-06-06T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-06T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-06T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-06T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-06T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-06T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
114009,Emersons Green Lane,2023-06-06T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.01
114009,Emersons Green Lane,2023-06-06T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.48
114009,Emersons Green Lane,2023-06-06T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
114009,Emersons Green Lane,2023-06-06T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-06T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
114009,Emersons Green Lane,2023-06-06T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
114009,Emersons Green Lane,2023-06-06T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.09
114009,Emersons Green Lane,2023-06-06T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-06T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-06T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.55
114009,Emersons Green Lane,2023-06-06T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.52
114009,Emersons Green Lane,2023-06-06T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.19
114009,Emersons Green Lane,2023-06-06T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
114009,Emersons Green Lane,2023-06-06T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.4
114009,Emersons Green Lane,2023-06-06T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.2
114009,Emersons Green Lane,2023-06-06T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.7
114009,Emersons Green Lane,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,32.4
114009,Emersons Green Lane,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
114009,Emersons Green Lane,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
114009,Emersons Green Lane,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
114009,Emersons Green Lane,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
114009,Emersons Green Lane,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
114009,Emersons Green Lane,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
114009,Emersons Green Lane,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.35
114009,Emersons Green Lane,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.38
114009,Emersons Green Lane,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.61
114009,Emersons Green Lane,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
114009,Emersons Green Lane,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
114009,Emersons Green Lane,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
114009,Emersons Green Lane,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
114009,Emersons Green Lane,2023-06-06T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-06T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.09
114009,Emersons Green Lane,2023-06-06T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-06T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.37
114009,Emersons Green Lane,2023-06-06T08:00:00.000+00:00,feeder,,L2 Active Power,kW,15.9
114009,Emersons Green Lane,2023-06-06T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.28
114009,Emersons Green Lane,2023-06-06T08:00:00.000+00:00,feeder,,N Current (RMS),A,47.5
114009,Emersons Green Lane,2023-06-06T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
114009,Emersons Green Lane,2023-06-06T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
114009,Emersons Green Lane,2023-06-06T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-06T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
114009,Emersons Green Lane,2023-06-06T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
114009,Emersons Green Lane,2023-06-06T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-06T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.49
114009,Emersons Green Lane,2023-06-06T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.74
114009,Emersons Green Lane,2023-06-06T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.35
114009,Emersons Green Lane,2023-06-06T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.2
114009,Emersons Green Lane,2023-06-06T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
114009,Emersons Green Lane,2023-06-06T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-06T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-06T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-06T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-06T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-06T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-06T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.97
114009,Emersons Green Lane,2023-06-06T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.42
114009,Emersons Green Lane,2023-06-06T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
114009,Emersons Green Lane,2023-06-06T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-06T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-06T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
114009,Emersons Green Lane,2023-06-06T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.57
114009,Emersons Green Lane,2023-06-06T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-06-06T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-06T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.02
114009,Emersons Green Lane,2023-06-06T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.07
114009,Emersons Green Lane,2023-06-06T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.74
114009,Emersons Green Lane,2023-06-06T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-06T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.4
114009,Emersons Green Lane,2023-06-06T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.0
114009,Emersons Green Lane,2023-06-06T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.9
114009,Emersons Green Lane,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,32.4
114009,Emersons Green Lane,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
114009,Emersons Green Lane,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
114009,Emersons Green Lane,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
114009,Emersons Green Lane,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
114009,Emersons Green Lane,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
114009,Emersons Green Lane,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
114009,Emersons Green Lane,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.11
114009,Emersons Green Lane,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.69
114009,Emersons Green Lane,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.8
114009,Emersons Green Lane,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
114009,Emersons Green Lane,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
114009,Emersons Green Lane,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
114009,Emersons Green Lane,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
114009,Emersons Green Lane,2023-06-06T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
114009,Emersons Green Lane,2023-06-06T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-06T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-06T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.53
114009,Emersons Green Lane,2023-06-06T07:50:00.000+00:00,feeder,,L2 Active Power,kW,15.2
114009,Emersons Green Lane,2023-06-06T07:50:00.000+00:00,feeder,,L1 Active Power,kW,9.51
114009,Emersons Green Lane,2023-06-06T07:50:00.000+00:00,feeder,,N Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-06T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
114009,Emersons Green Lane,2023-06-06T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
114009,Emersons Green Lane,2023-06-06T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-06T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
114009,Emersons Green Lane,2023-06-06T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-06T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-06T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.42
114009,Emersons Green Lane,2023-06-06T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.55
114009,Emersons Green Lane,2023-06-06T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.22
114009,Emersons Green Lane,2023-06-06T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
114009,Emersons Green Lane,2023-06-06T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-06T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.6
114009,Emersons Green Lane,2023-06-06T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-06T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-06T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-06T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
114009,Emersons Green Lane,2023-06-06T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
114009,Emersons Green Lane,2023-06-06T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.97
114009,Emersons Green Lane,2023-06-06T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.98
114009,Emersons Green Lane,2023-06-06T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
114009,Emersons Green Lane,2023-06-06T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-06T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-06T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
114009,Emersons Green Lane,2023-06-06T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-06-06T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-06T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-06T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.88
114009,Emersons Green Lane,2023-06-06T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.88
114009,Emersons Green Lane,2023-06-06T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.51
114009,Emersons Green Lane,2023-06-06T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-06T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.8
114009,Emersons Green Lane,2023-06-06T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.4
114009,Emersons Green Lane,2023-06-06T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.7
114009,Emersons Green Lane,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,32.4
114009,Emersons Green Lane,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
114009,Emersons Green Lane,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
114009,Emersons Green Lane,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
114009,Emersons Green Lane,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
114009,Emersons Green Lane,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
114009,Emersons Green Lane,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
114009,Emersons Green Lane,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
114009,Emersons Green Lane,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.14
114009,Emersons Green Lane,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.59
114009,Emersons Green Lane,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.24
114009,Emersons Green Lane,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
114009,Emersons Green Lane,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
114009,Emersons Green Lane,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
114009,Emersons Green Lane,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
114009,Emersons Green Lane,2023-06-06T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-06T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-06T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-06T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.86
114009,Emersons Green Lane,2023-06-06T07:40:00.000+00:00,feeder,,L2 Active Power,kW,18.63
114009,Emersons Green Lane,2023-06-06T07:40:00.000+00:00,feeder,,L1 Active Power,kW,10.13
114009,Emersons Green Lane,2023-06-06T07:40:00.000+00:00,feeder,,N Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-06T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-06T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.0
114009,Emersons Green Lane,2023-06-06T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-06T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
114009,Emersons Green Lane,2023-06-06T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
114009,Emersons Green Lane,2023-06-06T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
114009,Emersons Green Lane,2023-06-06T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.89
114009,Emersons Green Lane,2023-06-06T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.4
114009,Emersons Green Lane,2023-06-06T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.21
114009,Emersons Green Lane,2023-06-06T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-06T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-06T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.7
114009,Emersons Green Lane,2023-06-06T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-06T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-06T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-06T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
114009,Emersons Green Lane,2023-06-06T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
114009,Emersons Green Lane,2023-06-06T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.06
114009,Emersons Green Lane,2023-06-06T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.93
114009,Emersons Green Lane,2023-06-06T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
114009,Emersons Green Lane,2023-06-06T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
114009,Emersons Green Lane,2023-06-06T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-06T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
114009,Emersons Green Lane,2023-06-06T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-06T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-06T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-06T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.66
114009,Emersons Green Lane,2023-06-06T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.88
114009,Emersons Green Lane,2023-06-06T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.08
114009,Emersons Green Lane,2023-06-06T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-06T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.3
114009,Emersons Green Lane,2023-06-06T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.3
114009,Emersons Green Lane,2023-06-06T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.8
114009,Emersons Green Lane,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,32.4
114009,Emersons Green Lane,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
114009,Emersons Green Lane,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
114009,Emersons Green Lane,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
114009,Emersons Green Lane,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
114009,Emersons Green Lane,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
114009,Emersons Green Lane,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
114009,Emersons Green Lane,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.8
114009,Emersons Green Lane,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.97
114009,Emersons Green Lane,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.36
114009,Emersons Green Lane,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
114009,Emersons Green Lane,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
114009,Emersons Green Lane,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
114009,Emersons Green Lane,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
114009,Emersons Green Lane,2023-06-06T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-06T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-06T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-06T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.46
114009,Emersons Green Lane,2023-06-06T07:30:00.000+00:00,feeder,,L2 Active Power,kW,14.91
114009,Emersons Green Lane,2023-06-06T07:30:00.000+00:00,feeder,,L1 Active Power,kW,10.07
114009,Emersons Green Lane,2023-06-06T07:30:00.000+00:00,feeder,,N Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-06T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
114009,Emersons Green Lane,2023-06-06T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
114009,Emersons Green Lane,2023-06-06T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-06T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
114009,Emersons Green Lane,2023-06-06T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
114009,Emersons Green Lane,2023-06-06T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
114009,Emersons Green Lane,2023-06-06T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.23
114009,Emersons Green Lane,2023-06-06T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.56
114009,Emersons Green Lane,2023-06-06T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.28
114009,Emersons Green Lane,2023-06-06T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
114009,Emersons Green Lane,2023-06-06T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-06T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-06T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-06T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-06T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-06T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
114009,Emersons Green Lane,2023-06-06T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.15
114009,Emersons Green Lane,2023-06-06T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.55
114009,Emersons Green Lane,2023-06-06T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.61
114009,Emersons Green Lane,2023-06-06T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
114009,Emersons Green Lane,2023-06-06T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-06T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-06T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
114009,Emersons Green Lane,2023-06-06T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-06T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.71
114009,Emersons Green Lane,2023-06-06T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.03
114009,Emersons Green Lane,2023-06-06T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.98
114009,Emersons Green Lane,2023-06-06T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.53
114009,Emersons Green Lane,2023-06-06T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.1
114009,Emersons Green Lane,2023-06-06T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-06T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.4
114009,Emersons Green Lane,2023-06-06T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.2
114009,Emersons Green Lane,2023-06-06T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.8
114009,Emersons Green Lane,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,32.4
114009,Emersons Green Lane,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
114009,Emersons Green Lane,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114009,Emersons Green Lane,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
114009,Emersons Green Lane,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
114009,Emersons Green Lane,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
114009,Emersons Green Lane,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
114009,Emersons Green Lane,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
114009,Emersons Green Lane,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.82
114009,Emersons Green Lane,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.56
114009,Emersons Green Lane,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.07
114009,Emersons Green Lane,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
114009,Emersons Green Lane,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
114009,Emersons Green Lane,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
114009,Emersons Green Lane,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
114009,Emersons Green Lane,2023-06-06T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
114009,Emersons Green Lane,2023-06-06T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.57
114009,Emersons Green Lane,2023-06-06T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
114009,Emersons Green Lane,2023-06-06T07:20:00.000+00:00,feeder,,L3 Active Power,kW,9.89
114009,Emersons Green Lane,2023-06-06T07:20:00.000+00:00,feeder,,L2 Active Power,kW,12.99
114009,Emersons Green Lane,2023-06-06T07:20:00.000+00:00,feeder,,L1 Active Power,kW,10.09
114009,Emersons Green Lane,2023-06-06T07:20:00.000+00:00,feeder,,N Current (RMS),A,38.8
114009,Emersons Green Lane,2023-06-06T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-06T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
114009,Emersons Green Lane,2023-06-06T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-06T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
114009,Emersons Green Lane,2023-06-06T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-06T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
114009,Emersons Green Lane,2023-06-06T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.38
114009,Emersons Green Lane,2023-06-06T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.34
114009,Emersons Green Lane,2023-06-06T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.83
114009,Emersons Green Lane,2023-06-06T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
114009,Emersons Green Lane,2023-06-06T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
