Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-06T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.7
114009,Emersons Green Lane,2023-06-06T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.1
114009,Emersons Green Lane,2023-06-06T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-06T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-06T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-06T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.14
114009,Emersons Green Lane,2023-06-06T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
114009,Emersons Green Lane,2023-06-06T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
114009,Emersons Green Lane,2023-06-06T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
114009,Emersons Green Lane,2023-06-06T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.1
114009,Emersons Green Lane,2023-06-06T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-06T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-06T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-06T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-06T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-06T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.41
114009,Emersons Green Lane,2023-06-06T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.0
114009,Emersons Green Lane,2023-06-06T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.89
114009,Emersons Green Lane,2023-06-06T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-06T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.2
114009,Emersons Green Lane,2023-06-06T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.1
114009,Emersons Green Lane,2023-06-06T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.1
114009,Emersons Green Lane,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,32.4
114009,Emersons Green Lane,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
114009,Emersons Green Lane,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
114009,Emersons Green Lane,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
114009,Emersons Green Lane,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
114009,Emersons Green Lane,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
114009,Emersons Green Lane,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
114009,Emersons Green Lane,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.82
114009,Emersons Green Lane,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.92
114009,Emersons Green Lane,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.29
114009,Emersons Green Lane,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
114009,Emersons Green Lane,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
114009,Emersons Green Lane,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
114009,Emersons Green Lane,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
114009,Emersons Green Lane,2023-06-06T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
114009,Emersons Green Lane,2023-06-06T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.63
114009,Emersons Green Lane,2023-06-06T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-06T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.62
114009,Emersons Green Lane,2023-06-06T07:10:00.000+00:00,feeder,,L2 Active Power,kW,23.1
114009,Emersons Green Lane,2023-06-06T07:10:00.000+00:00,feeder,,L1 Active Power,kW,12.56
114009,Emersons Green Lane,2023-06-06T07:10:00.000+00:00,feeder,,N Current (RMS),A,61.2
114009,Emersons Green Lane,2023-06-06T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-06T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,94.3
114009,Emersons Green Lane,2023-06-06T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-06T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
114009,Emersons Green Lane,2023-06-06T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-06T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
114009,Emersons Green Lane,2023-06-06T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.67
114009,Emersons Green Lane,2023-06-06T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.45
114009,Emersons Green Lane,2023-06-06T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.81
114009,Emersons Green Lane,2023-06-06T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
114009,Emersons Green Lane,2023-06-06T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-06T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.5
114009,Emersons Green Lane,2023-06-06T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-06T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
114009,Emersons Green Lane,2023-06-06T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
114009,Emersons Green Lane,2023-06-06T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-06T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.13
114009,Emersons Green Lane,2023-06-06T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.27
114009,Emersons Green Lane,2023-06-06T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
114009,Emersons Green Lane,2023-06-06T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
114009,Emersons Green Lane,2023-06-06T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.0
114009,Emersons Green Lane,2023-06-06T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-06T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-06T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.61
114009,Emersons Green Lane,2023-06-06T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-06T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-06T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.56
114009,Emersons Green Lane,2023-06-06T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.44
114009,Emersons Green Lane,2023-06-06T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.61
114009,Emersons Green Lane,2023-06-06T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-06T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,106.4
114009,Emersons Green Lane,2023-06-06T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.3
114009,Emersons Green Lane,2023-06-06T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.8
114009,Emersons Green Lane,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,32.4
114009,Emersons Green Lane,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
114009,Emersons Green Lane,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114009,Emersons Green Lane,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
114009,Emersons Green Lane,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
114009,Emersons Green Lane,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
114009,Emersons Green Lane,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
114009,Emersons Green Lane,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.98
114009,Emersons Green Lane,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,52.26
114009,Emersons Green Lane,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.46
114009,Emersons Green Lane,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
114009,Emersons Green Lane,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
114009,Emersons Green Lane,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
114009,Emersons Green Lane,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
114009,Emersons Green Lane,2023-06-06T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-06T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.53
114009,Emersons Green Lane,2023-06-06T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-06T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.91
114009,Emersons Green Lane,2023-06-06T07:00:00.000+00:00,feeder,,L2 Active Power,kW,11.7
114009,Emersons Green Lane,2023-06-06T07:00:00.000+00:00,feeder,,L1 Active Power,kW,16.47
114009,Emersons Green Lane,2023-06-06T07:00:00.000+00:00,feeder,,N Current (RMS),A,46.6
114009,Emersons Green Lane,2023-06-06T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
114009,Emersons Green Lane,2023-06-06T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
114009,Emersons Green Lane,2023-06-06T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.1
114009,Emersons Green Lane,2023-06-06T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
114009,Emersons Green Lane,2023-06-06T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
114009,Emersons Green Lane,2023-06-06T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
114009,Emersons Green Lane,2023-06-06T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.43
114009,Emersons Green Lane,2023-06-06T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.04
114009,Emersons Green Lane,2023-06-06T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.09
114009,Emersons Green Lane,2023-06-06T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
114009,Emersons Green Lane,2023-06-06T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.5
114009,Emersons Green Lane,2023-06-06T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-06T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.6
114009,Emersons Green Lane,2023-06-06T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-06T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-06T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-06T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-06T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
114009,Emersons Green Lane,2023-06-06T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.24
114009,Emersons Green Lane,2023-06-06T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-06T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-06T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
114009,Emersons Green Lane,2023-06-06T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-06T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.81
114009,Emersons Green Lane,2023-06-06T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-06T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.51
114009,Emersons Green Lane,2023-06-06T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.82
114009,Emersons Green Lane,2023-06-06T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.38
114009,Emersons Green Lane,2023-06-06T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.12
114009,Emersons Green Lane,2023-06-06T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.1
114009,Emersons Green Lane,2023-06-06T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.8
114009,Emersons Green Lane,2023-06-06T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.5
114009,Emersons Green Lane,2023-06-06T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.8
114009,Emersons Green Lane,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,32.4
114009,Emersons Green Lane,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
114009,Emersons Green Lane,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
114009,Emersons Green Lane,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
114009,Emersons Green Lane,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
114009,Emersons Green Lane,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
114009,Emersons Green Lane,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.38
114009,Emersons Green Lane,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.81
114009,Emersons Green Lane,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.92
114009,Emersons Green Lane,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
114009,Emersons Green Lane,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
114009,Emersons Green Lane,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
114009,Emersons Green Lane,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
114009,Emersons Green Lane,2023-06-06T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.37
114009,Emersons Green Lane,2023-06-06T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.39
114009,Emersons Green Lane,2023-06-06T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-06T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.55
114009,Emersons Green Lane,2023-06-06T06:50:00.000+00:00,feeder,,L2 Active Power,kW,11.97
114009,Emersons Green Lane,2023-06-06T06:50:00.000+00:00,feeder,,L1 Active Power,kW,12.59
114009,Emersons Green Lane,2023-06-06T06:50:00.000+00:00,feeder,,N Current (RMS),A,35.3
114009,Emersons Green Lane,2023-06-06T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-06T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
114009,Emersons Green Lane,2023-06-06T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
114009,Emersons Green Lane,2023-06-06T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
114009,Emersons Green Lane,2023-06-06T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
114009,Emersons Green Lane,2023-06-06T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-06T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.02
114009,Emersons Green Lane,2023-06-06T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.69
114009,Emersons Green Lane,2023-06-06T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.92
114009,Emersons Green Lane,2023-06-06T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-06T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-06T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.0
114009,Emersons Green Lane,2023-06-06T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
114009,Emersons Green Lane,2023-06-06T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-06T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-06T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-06T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-06T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.42
114009,Emersons Green Lane,2023-06-06T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.18
114009,Emersons Green Lane,2023-06-06T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-06T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-06T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-06T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-06T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-06T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-06T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-06T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.57
114009,Emersons Green Lane,2023-06-06T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.65
114009,Emersons Green Lane,2023-06-06T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.13
114009,Emersons Green Lane,2023-06-06T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-06T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.9
114009,Emersons Green Lane,2023-06-06T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.2
114009,Emersons Green Lane,2023-06-06T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.7
114009,Emersons Green Lane,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,32.4
114009,Emersons Green Lane,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
114009,Emersons Green Lane,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
114009,Emersons Green Lane,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
114009,Emersons Green Lane,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
114009,Emersons Green Lane,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
114009,Emersons Green Lane,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
114009,Emersons Green Lane,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
114009,Emersons Green Lane,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.45
114009,Emersons Green Lane,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.73
114009,Emersons Green Lane,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.81
114009,Emersons Green Lane,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
114009,Emersons Green Lane,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
114009,Emersons Green Lane,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
114009,Emersons Green Lane,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
114009,Emersons Green Lane,2023-06-06T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-06T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-06T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-06-06T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.65
114009,Emersons Green Lane,2023-06-06T06:40:00.000+00:00,feeder,,L2 Active Power,kW,25.78
114009,Emersons Green Lane,2023-06-06T06:40:00.000+00:00,feeder,,L1 Active Power,kW,11.25
114009,Emersons Green Lane,2023-06-06T06:40:00.000+00:00,feeder,,N Current (RMS),A,73.9
114009,Emersons Green Lane,2023-06-06T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-06T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,108.6
114009,Emersons Green Lane,2023-06-06T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
114009,Emersons Green Lane,2023-06-06T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
114009,Emersons Green Lane,2023-06-06T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-06T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-06-06T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.98
114009,Emersons Green Lane,2023-06-06T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.4
114009,Emersons Green Lane,2023-06-06T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.36
114009,Emersons Green Lane,2023-06-06T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-06T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.3
114009,Emersons Green Lane,2023-06-06T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.3
114009,Emersons Green Lane,2023-06-06T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.1
114009,Emersons Green Lane,2023-06-06T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-06T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
114009,Emersons Green Lane,2023-06-06T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
114009,Emersons Green Lane,2023-06-06T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-06T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
114009,Emersons Green Lane,2023-06-06T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.03
114009,Emersons Green Lane,2023-06-06T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.5
114009,Emersons Green Lane,2023-06-06T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-06T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-06T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-06T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.16
114009,Emersons Green Lane,2023-06-06T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.2
114009,Emersons Green Lane,2023-06-06T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-06T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.09
114009,Emersons Green Lane,2023-06-06T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.64
114009,Emersons Green Lane,2023-06-06T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.95
114009,Emersons Green Lane,2023-06-06T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
114009,Emersons Green Lane,2023-06-06T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.3
114009,Emersons Green Lane,2023-06-06T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.9
114009,Emersons Green Lane,2023-06-06T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.3
114009,Emersons Green Lane,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,32.4
114009,Emersons Green Lane,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
114009,Emersons Green Lane,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
114009,Emersons Green Lane,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
114009,Emersons Green Lane,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
114009,Emersons Green Lane,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
114009,Emersons Green Lane,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
114009,Emersons Green Lane,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
114009,Emersons Green Lane,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.98
114009,Emersons Green Lane,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,55.16
114009,Emersons Green Lane,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.59
114009,Emersons Green Lane,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,118.5
114009,Emersons Green Lane,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
114009,Emersons Green Lane,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
114009,Emersons Green Lane,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
114009,Emersons Green Lane,2023-06-06T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-06T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-06T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.45
114009,Emersons Green Lane,2023-06-06T06:30:00.000+00:00,feeder,,L3 Active Power,kW,9.61
114009,Emersons Green Lane,2023-06-06T06:30:00.000+00:00,feeder,,L2 Active Power,kW,20.26
114009,Emersons Green Lane,2023-06-06T06:30:00.000+00:00,feeder,,L1 Active Power,kW,11.44
114009,Emersons Green Lane,2023-06-06T06:30:00.000+00:00,feeder,,N Current (RMS),A,61.0
114009,Emersons Green Lane,2023-06-06T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-06T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,90.8
114009,Emersons Green Lane,2023-06-06T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-06T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-06T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
114009,Emersons Green Lane,2023-06-06T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.6
114009,Emersons Green Lane,2023-06-06T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.62
114009,Emersons Green Lane,2023-06-06T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.66
114009,Emersons Green Lane,2023-06-06T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.63
114009,Emersons Green Lane,2023-06-06T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-06T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
114009,Emersons Green Lane,2023-06-06T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.9
114009,Emersons Green Lane,2023-06-06T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-06T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
114009,Emersons Green Lane,2023-06-06T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-06T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-06T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
114009,Emersons Green Lane,2023-06-06T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.06
114009,Emersons Green Lane,2023-06-06T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.18
114009,Emersons Green Lane,2023-06-06T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
114009,Emersons Green Lane,2023-06-06T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
114009,Emersons Green Lane,2023-06-06T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
114009,Emersons Green Lane,2023-06-06T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
114009,Emersons Green Lane,2023-06-06T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
114009,Emersons Green Lane,2023-06-06T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-06T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.09
114009,Emersons Green Lane,2023-06-06T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.19
114009,Emersons Green Lane,2023-06-06T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.05
114009,Emersons Green Lane,2023-06-06T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.21
114009,Emersons Green Lane,2023-06-06T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-06T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.8
114009,Emersons Green Lane,2023-06-06T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.3
114009,Emersons Green Lane,2023-06-06T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.3
114009,Emersons Green Lane,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,32.4
114009,Emersons Green Lane,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
114009,Emersons Green Lane,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
114009,Emersons Green Lane,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
114009,Emersons Green Lane,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
114009,Emersons Green Lane,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.66
114009,Emersons Green Lane,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
114009,Emersons Green Lane,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.93
114009,Emersons Green Lane,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,51.03
114009,Emersons Green Lane,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.46
114009,Emersons Green Lane,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
114009,Emersons Green Lane,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
114009,Emersons Green Lane,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
114009,Emersons Green Lane,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
114009,Emersons Green Lane,2023-06-06T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-06T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.69
114009,Emersons Green Lane,2023-06-06T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-06T06:20:00.000+00:00,feeder,,L3 Active Power,kW,9.14
114009,Emersons Green Lane,2023-06-06T06:20:00.000+00:00,feeder,,L2 Active Power,kW,13.15
114009,Emersons Green Lane,2023-06-06T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.23
114009,Emersons Green Lane,2023-06-06T06:20:00.000+00:00,feeder,,N Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-06T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
114009,Emersons Green Lane,2023-06-06T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
114009,Emersons Green Lane,2023-06-06T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
114009,Emersons Green Lane,2023-06-06T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
114009,Emersons Green Lane,2023-06-06T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
114009,Emersons Green Lane,2023-06-06T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-06T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.45
114009,Emersons Green Lane,2023-06-06T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.18
114009,Emersons Green Lane,2023-06-06T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.18
114009,Emersons Green Lane,2023-06-06T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
114009,Emersons Green Lane,2023-06-06T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-06T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-06T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.2
114009,Emersons Green Lane,2023-06-06T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-06T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-06T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
114009,Emersons Green Lane,2023-06-06T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-06T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.3
114009,Emersons Green Lane,2023-06-06T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.45
114009,Emersons Green Lane,2023-06-06T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
114009,Emersons Green Lane,2023-06-06T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-06T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-06T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
114009,Emersons Green Lane,2023-06-06T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.92
114009,Emersons Green Lane,2023-06-06T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
114009,Emersons Green Lane,2023-06-06T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.21
114009,Emersons Green Lane,2023-06-06T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.86
114009,Emersons Green Lane,2023-06-06T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.94
114009,Emersons Green Lane,2023-06-06T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.58
114009,Emersons Green Lane,2023-06-06T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,57.2
114009,Emersons Green Lane,2023-06-06T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,110.5
114009,Emersons Green Lane,2023-06-06T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.2
114009,Emersons Green Lane,2023-06-06T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.7
114009,Emersons Green Lane,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,32.4
114009,Emersons Green Lane,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
114009,Emersons Green Lane,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
114009,Emersons Green Lane,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
114009,Emersons Green Lane,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
114009,Emersons Green Lane,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
114009,Emersons Green Lane,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
114009,Emersons Green Lane,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,42.7
114009,Emersons Green Lane,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.57
114009,Emersons Green Lane,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,42.43
114009,Emersons Green Lane,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
114009,Emersons Green Lane,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
114009,Emersons Green Lane,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
114009,Emersons Green Lane,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
114009,Emersons Green Lane,2023-06-06T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-06T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-06T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-06T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.92
114009,Emersons Green Lane,2023-06-06T06:10:00.000+00:00,feeder,,L2 Active Power,kW,10.02
114009,Emersons Green Lane,2023-06-06T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.87
114009,Emersons Green Lane,2023-06-06T06:10:00.000+00:00,feeder,,N Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-06T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
114009,Emersons Green Lane,2023-06-06T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
114009,Emersons Green Lane,2023-06-06T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
114009,Emersons Green Lane,2023-06-06T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
114009,Emersons Green Lane,2023-06-06T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
114009,Emersons Green Lane,2023-06-06T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
114009,Emersons Green Lane,2023-06-06T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.34
114009,Emersons Green Lane,2023-06-06T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.75
114009,Emersons Green Lane,2023-06-06T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.12
114009,Emersons Green Lane,2023-06-06T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-06T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-06T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-06T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-06T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-06T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-06T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-06T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
114009,Emersons Green Lane,2023-06-06T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.22
114009,Emersons Green Lane,2023-06-06T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.98
114009,Emersons Green Lane,2023-06-06T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-06T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-06T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-06T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
114009,Emersons Green Lane,2023-06-06T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-06T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.5
114009,Emersons Green Lane,2023-06-06T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.35
114009,Emersons Green Lane,2023-06-06T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.3
114009,Emersons Green Lane,2023-06-06T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.08
114009,Emersons Green Lane,2023-06-06T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.5
114009,Emersons Green Lane,2023-06-06T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,59.1
114009,Emersons Green Lane,2023-06-06T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,112.7
114009,Emersons Green Lane,2023-06-06T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.3
114009,Emersons Green Lane,2023-06-06T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.9
114009,Emersons Green Lane,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,32.5
114009,Emersons Green Lane,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
114009,Emersons Green Lane,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
114009,Emersons Green Lane,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
114009,Emersons Green Lane,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
114009,Emersons Green Lane,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
114009,Emersons Green Lane,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
114009,Emersons Green Lane,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,40.84
114009,Emersons Green Lane,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.07
114009,Emersons Green Lane,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.47
114009,Emersons Green Lane,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
114009,Emersons Green Lane,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
114009,Emersons Green Lane,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
114009,Emersons Green Lane,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
114009,Emersons Green Lane,2023-06-06T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-06-06T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-06-06T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-06T06:00:00.000+00:00,feeder,,L3 Active Power,kW,9.25
114009,Emersons Green Lane,2023-06-06T06:00:00.000+00:00,feeder,,L2 Active Power,kW,12.66
114009,Emersons Green Lane,2023-06-06T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.74
114009,Emersons Green Lane,2023-06-06T06:00:00.000+00:00,feeder,,N Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-06T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
114009,Emersons Green Lane,2023-06-06T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
114009,Emersons Green Lane,2023-06-06T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-06T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
114009,Emersons Green Lane,2023-06-06T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
114009,Emersons Green Lane,2023-06-06T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-06T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.91
114009,Emersons Green Lane,2023-06-06T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.99
114009,Emersons Green Lane,2023-06-06T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.63
114009,Emersons Green Lane,2023-06-06T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
114009,Emersons Green Lane,2023-06-06T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
114009,Emersons Green Lane,2023-06-06T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-06T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.3
114009,Emersons Green Lane,2023-06-06T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-06T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
114009,Emersons Green Lane,2023-06-06T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
114009,Emersons Green Lane,2023-06-06T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-06T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.18
114009,Emersons Green Lane,2023-06-06T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.04
114009,Emersons Green Lane,2023-06-06T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-06T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-06T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
114009,Emersons Green Lane,2023-06-06T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-06T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.47
114009,Emersons Green Lane,2023-06-06T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.46
114009,Emersons Green Lane,2023-06-06T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-06T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.81
114009,Emersons Green Lane,2023-06-06T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.35
114009,Emersons Green Lane,2023-06-06T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.69
114009,Emersons Green Lane,2023-06-06T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
114009,Emersons Green Lane,2023-06-06T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.6
114009,Emersons Green Lane,2023-06-06T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.8
114009,Emersons Green Lane,2023-06-06T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.9
114009,Emersons Green Lane,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,32.5
114009,Emersons Green Lane,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
114009,Emersons Green Lane,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
114009,Emersons Green Lane,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
114009,Emersons Green Lane,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
114009,Emersons Green Lane,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
114009,Emersons Green Lane,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
114009,Emersons Green Lane,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.31
114009,Emersons Green Lane,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,38.19
114009,Emersons Green Lane,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.09
114009,Emersons Green Lane,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
114009,Emersons Green Lane,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
114009,Emersons Green Lane,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
114009,Emersons Green Lane,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
114009,Emersons Green Lane,2023-06-06T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.33
114009,Emersons Green Lane,2023-06-06T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-06T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
114009,Emersons Green Lane,2023-06-06T05:50:00.000+00:00,feeder,,L3 Active Power,kW,17.97
114009,Emersons Green Lane,2023-06-06T05:50:00.000+00:00,feeder,,L2 Active Power,kW,15.1
114009,Emersons Green Lane,2023-06-06T05:50:00.000+00:00,feeder,,L1 Active Power,kW,10.04
114009,Emersons Green Lane,2023-06-06T05:50:00.000+00:00,feeder,,N Current (RMS),A,47.8
114009,Emersons Green Lane,2023-06-06T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,77.8
114009,Emersons Green Lane,2023-06-06T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
114009,Emersons Green Lane,2023-06-06T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
114009,Emersons Green Lane,2023-06-06T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
114009,Emersons Green Lane,2023-06-06T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-06T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
114009,Emersons Green Lane,2023-06-06T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.17
114009,Emersons Green Lane,2023-06-06T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.66
114009,Emersons Green Lane,2023-06-06T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.78
114009,Emersons Green Lane,2023-06-06T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
114009,Emersons Green Lane,2023-06-06T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.6
