Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-06T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.5
114009,Emersons Green Lane,2023-06-06T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.9
114009,Emersons Green Lane,2023-06-06T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
114009,Emersons Green Lane,2023-06-06T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-06T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
114009,Emersons Green Lane,2023-06-06T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
114009,Emersons Green Lane,2023-06-06T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.94
114009,Emersons Green Lane,2023-06-06T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.56
114009,Emersons Green Lane,2023-06-06T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
114009,Emersons Green Lane,2023-06-06T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
114009,Emersons Green Lane,2023-06-06T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
114009,Emersons Green Lane,2023-06-06T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
114009,Emersons Green Lane,2023-06-06T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.48
114009,Emersons Green Lane,2023-06-06T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-06T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-06T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.72
114009,Emersons Green Lane,2023-06-06T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.53
114009,Emersons Green Lane,2023-06-06T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.4
114009,Emersons Green Lane,2023-06-06T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
114009,Emersons Green Lane,2023-06-06T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.4
114009,Emersons Green Lane,2023-06-06T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.3
114009,Emersons Green Lane,2023-06-06T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.8
114009,Emersons Green Lane,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,32.6
114009,Emersons Green Lane,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
114009,Emersons Green Lane,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
114009,Emersons Green Lane,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
114009,Emersons Green Lane,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
114009,Emersons Green Lane,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
114009,Emersons Green Lane,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
114009,Emersons Green Lane,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,44.21
114009,Emersons Green Lane,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,41.23
114009,Emersons Green Lane,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.79
114009,Emersons Green Lane,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
114009,Emersons Green Lane,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
114009,Emersons Green Lane,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
114009,Emersons Green Lane,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
114009,Emersons Green Lane,2023-06-06T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-06T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-06T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-06T05:40:00.000+00:00,feeder,,L3 Active Power,kW,8.97
114009,Emersons Green Lane,2023-06-06T05:40:00.000+00:00,feeder,,L2 Active Power,kW,21.92
114009,Emersons Green Lane,2023-06-06T05:40:00.000+00:00,feeder,,L1 Active Power,kW,10.79
114009,Emersons Green Lane,2023-06-06T05:40:00.000+00:00,feeder,,N Current (RMS),A,51.0
114009,Emersons Green Lane,2023-06-06T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
114009,Emersons Green Lane,2023-06-06T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,91.1
114009,Emersons Green Lane,2023-06-06T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
114009,Emersons Green Lane,2023-06-06T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
114009,Emersons Green Lane,2023-06-06T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-06T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-06T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.83
114009,Emersons Green Lane,2023-06-06T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.1
114009,Emersons Green Lane,2023-06-06T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.98
114009,Emersons Green Lane,2023-06-06T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-06T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.3
114009,Emersons Green Lane,2023-06-06T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-06T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.2
114009,Emersons Green Lane,2023-06-06T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-06T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
114009,Emersons Green Lane,2023-06-06T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
114009,Emersons Green Lane,2023-06-06T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
114009,Emersons Green Lane,2023-06-06T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.05
114009,Emersons Green Lane,2023-06-06T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.29
114009,Emersons Green Lane,2023-06-06T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-06T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-06T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-06T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
114009,Emersons Green Lane,2023-06-06T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-06T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-06T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-06T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.75
114009,Emersons Green Lane,2023-06-06T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.82
114009,Emersons Green Lane,2023-06-06T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.38
114009,Emersons Green Lane,2023-06-06T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-06T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.6
114009,Emersons Green Lane,2023-06-06T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.3
114009,Emersons Green Lane,2023-06-06T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.4
114009,Emersons Green Lane,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,32.6
114009,Emersons Green Lane,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
114009,Emersons Green Lane,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
114009,Emersons Green Lane,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
114009,Emersons Green Lane,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
114009,Emersons Green Lane,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
114009,Emersons Green Lane,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
114009,Emersons Green Lane,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
114009,Emersons Green Lane,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,36.93
114009,Emersons Green Lane,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,46.88
114009,Emersons Green Lane,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,41.44
114009,Emersons Green Lane,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
114009,Emersons Green Lane,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
114009,Emersons Green Lane,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
114009,Emersons Green Lane,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
114009,Emersons Green Lane,2023-06-06T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
114009,Emersons Green Lane,2023-06-06T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.11
114009,Emersons Green Lane,2023-06-06T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-06T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.98
114009,Emersons Green Lane,2023-06-06T05:30:00.000+00:00,feeder,,L2 Active Power,kW,25.47
114009,Emersons Green Lane,2023-06-06T05:30:00.000+00:00,feeder,,L1 Active Power,kW,9.12
114009,Emersons Green Lane,2023-06-06T05:30:00.000+00:00,feeder,,N Current (RMS),A,70.5
114009,Emersons Green Lane,2023-06-06T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-06T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,106.3
114009,Emersons Green Lane,2023-06-06T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
114009,Emersons Green Lane,2023-06-06T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
114009,Emersons Green Lane,2023-06-06T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
114009,Emersons Green Lane,2023-06-06T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
114009,Emersons Green Lane,2023-06-06T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.28
114009,Emersons Green Lane,2023-06-06T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.06
114009,Emersons Green Lane,2023-06-06T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.5
114009,Emersons Green Lane,2023-06-06T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-06T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
114009,Emersons Green Lane,2023-06-06T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.8
114009,Emersons Green Lane,2023-06-06T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-06T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-06T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
114009,Emersons Green Lane,2023-06-06T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
114009,Emersons Green Lane,2023-06-06T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
114009,Emersons Green Lane,2023-06-06T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
114009,Emersons Green Lane,2023-06-06T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.22
114009,Emersons Green Lane,2023-06-06T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-06T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
114009,Emersons Green Lane,2023-06-06T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-06T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
114009,Emersons Green Lane,2023-06-06T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-06T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-06T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-06T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.15
114009,Emersons Green Lane,2023-06-06T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.92
114009,Emersons Green Lane,2023-06-06T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.08
114009,Emersons Green Lane,2023-06-06T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
114009,Emersons Green Lane,2023-06-06T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.7
114009,Emersons Green Lane,2023-06-06T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.1
114009,Emersons Green Lane,2023-06-06T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.4
114009,Emersons Green Lane,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,32.7
114009,Emersons Green Lane,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
114009,Emersons Green Lane,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
114009,Emersons Green Lane,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
114009,Emersons Green Lane,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
114009,Emersons Green Lane,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
114009,Emersons Green Lane,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
114009,Emersons Green Lane,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.82
114009,Emersons Green Lane,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,45.23
114009,Emersons Green Lane,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.91
114009,Emersons Green Lane,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
114009,Emersons Green Lane,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
114009,Emersons Green Lane,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
114009,Emersons Green Lane,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
114009,Emersons Green Lane,2023-06-06T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.36
114009,Emersons Green Lane,2023-06-06T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.73
114009,Emersons Green Lane,2023-06-06T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.02
114009,Emersons Green Lane,2023-06-06T05:20:00.000+00:00,feeder,,L3 Active Power,kW,7.45
114009,Emersons Green Lane,2023-06-06T05:20:00.000+00:00,feeder,,L2 Active Power,kW,9.38
114009,Emersons Green Lane,2023-06-06T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.69
114009,Emersons Green Lane,2023-06-06T05:20:00.000+00:00,feeder,,N Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-06T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-06T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
114009,Emersons Green Lane,2023-06-06T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-06T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
114009,Emersons Green Lane,2023-06-06T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
114009,Emersons Green Lane,2023-06-06T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-06T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.67
114009,Emersons Green Lane,2023-06-06T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.55
114009,Emersons Green Lane,2023-06-06T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.62
114009,Emersons Green Lane,2023-06-06T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-06T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
114009,Emersons Green Lane,2023-06-06T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-06T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.0
114009,Emersons Green Lane,2023-06-06T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-06T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
114009,Emersons Green Lane,2023-06-06T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
114009,Emersons Green Lane,2023-06-06T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-06T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.85
114009,Emersons Green Lane,2023-06-06T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.01
114009,Emersons Green Lane,2023-06-06T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-06T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-06T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-06T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-06T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-06T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-06T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-06T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.7
114009,Emersons Green Lane,2023-06-06T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.75
114009,Emersons Green Lane,2023-06-06T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.99
114009,Emersons Green Lane,2023-06-06T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
114009,Emersons Green Lane,2023-06-06T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-06T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.7
114009,Emersons Green Lane,2023-06-06T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.6
114009,Emersons Green Lane,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,32.8
114009,Emersons Green Lane,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
114009,Emersons Green Lane,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
114009,Emersons Green Lane,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
114009,Emersons Green Lane,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
114009,Emersons Green Lane,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
114009,Emersons Green Lane,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
114009,Emersons Green Lane,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.13
114009,Emersons Green Lane,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.53
114009,Emersons Green Lane,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.3
114009,Emersons Green Lane,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
114009,Emersons Green Lane,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
114009,Emersons Green Lane,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
114009,Emersons Green Lane,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
114009,Emersons Green Lane,2023-06-06T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.14
114009,Emersons Green Lane,2023-06-06T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.45
114009,Emersons Green Lane,2023-06-06T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-06T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.54
114009,Emersons Green Lane,2023-06-06T05:10:00.000+00:00,feeder,,L2 Active Power,kW,8.91
114009,Emersons Green Lane,2023-06-06T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.34
114009,Emersons Green Lane,2023-06-06T05:10:00.000+00:00,feeder,,N Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-06T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
114009,Emersons Green Lane,2023-06-06T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
114009,Emersons Green Lane,2023-06-06T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-06T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
114009,Emersons Green Lane,2023-06-06T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
114009,Emersons Green Lane,2023-06-06T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-06T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.1
114009,Emersons Green Lane,2023-06-06T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.07
114009,Emersons Green Lane,2023-06-06T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.76
114009,Emersons Green Lane,2023-06-06T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-06T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-06T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.6
114009,Emersons Green Lane,2023-06-06T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.0
114009,Emersons Green Lane,2023-06-06T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-06T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
114009,Emersons Green Lane,2023-06-06T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
114009,Emersons Green Lane,2023-06-06T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-06T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.92
114009,Emersons Green Lane,2023-06-06T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.83
114009,Emersons Green Lane,2023-06-06T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-06T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-06T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-06T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-06T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.19
114009,Emersons Green Lane,2023-06-06T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
114009,Emersons Green Lane,2023-06-06T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-06T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.29
114009,Emersons Green Lane,2023-06-06T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.76
114009,Emersons Green Lane,2023-06-06T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.93
114009,Emersons Green Lane,2023-06-06T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
114009,Emersons Green Lane,2023-06-06T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.3
114009,Emersons Green Lane,2023-06-06T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-06T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,32.9
114009,Emersons Green Lane,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
114009,Emersons Green Lane,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
114009,Emersons Green Lane,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
114009,Emersons Green Lane,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
114009,Emersons Green Lane,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
114009,Emersons Green Lane,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
114009,Emersons Green Lane,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.14
114009,Emersons Green Lane,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.67
114009,Emersons Green Lane,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.86
114009,Emersons Green Lane,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
114009,Emersons Green Lane,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
114009,Emersons Green Lane,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
114009,Emersons Green Lane,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
114009,Emersons Green Lane,2023-06-06T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
114009,Emersons Green Lane,2023-06-06T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.79
114009,Emersons Green Lane,2023-06-06T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-06T05:00:00.000+00:00,feeder,,L3 Active Power,kW,9.11
114009,Emersons Green Lane,2023-06-06T05:00:00.000+00:00,feeder,,L2 Active Power,kW,9.92
114009,Emersons Green Lane,2023-06-06T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.23
114009,Emersons Green Lane,2023-06-06T05:00:00.000+00:00,feeder,,N Current (RMS),A,33.7
114009,Emersons Green Lane,2023-06-06T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
114009,Emersons Green Lane,2023-06-06T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
114009,Emersons Green Lane,2023-06-06T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-06T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-06T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-06T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
114009,Emersons Green Lane,2023-06-06T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.66
114009,Emersons Green Lane,2023-06-06T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.78
114009,Emersons Green Lane,2023-06-06T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.2
114009,Emersons Green Lane,2023-06-06T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
114009,Emersons Green Lane,2023-06-06T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
114009,Emersons Green Lane,2023-06-06T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.3
114009,Emersons Green Lane,2023-06-06T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
114009,Emersons Green Lane,2023-06-06T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-06T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
114009,Emersons Green Lane,2023-06-06T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
114009,Emersons Green Lane,2023-06-06T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.15
114009,Emersons Green Lane,2023-06-06T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.9
114009,Emersons Green Lane,2023-06-06T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
114009,Emersons Green Lane,2023-06-06T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-06T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-06T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-06T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-06T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-06T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.11
114009,Emersons Green Lane,2023-06-06T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.95
114009,Emersons Green Lane,2023-06-06T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.68
114009,Emersons Green Lane,2023-06-06T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.34
114009,Emersons Green Lane,2023-06-06T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.53
114009,Emersons Green Lane,2023-06-06T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-06T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.8
114009,Emersons Green Lane,2023-06-06T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-06T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,32.9
114009,Emersons Green Lane,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
114009,Emersons Green Lane,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
114009,Emersons Green Lane,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
114009,Emersons Green Lane,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
114009,Emersons Green Lane,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.67
114009,Emersons Green Lane,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
114009,Emersons Green Lane,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.6
114009,Emersons Green Lane,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.94
114009,Emersons Green Lane,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.77
114009,Emersons Green Lane,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
114009,Emersons Green Lane,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
114009,Emersons Green Lane,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
114009,Emersons Green Lane,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
114009,Emersons Green Lane,2023-06-06T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-06T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.65
114009,Emersons Green Lane,2023-06-06T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.92
114009,Emersons Green Lane,2023-06-06T04:50:00.000+00:00,feeder,,L3 Active Power,kW,6.28
114009,Emersons Green Lane,2023-06-06T04:50:00.000+00:00,feeder,,L2 Active Power,kW,6.28
114009,Emersons Green Lane,2023-06-06T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.21
114009,Emersons Green Lane,2023-06-06T04:50:00.000+00:00,feeder,,N Current (RMS),A,23.7
114009,Emersons Green Lane,2023-06-06T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-06T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
114009,Emersons Green Lane,2023-06-06T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-06T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
114009,Emersons Green Lane,2023-06-06T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-06T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
114009,Emersons Green Lane,2023-06-06T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.63
114009,Emersons Green Lane,2023-06-06T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.48
114009,Emersons Green Lane,2023-06-06T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.04
114009,Emersons Green Lane,2023-06-06T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
114009,Emersons Green Lane,2023-06-06T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
114009,Emersons Green Lane,2023-06-06T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-06T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
114009,Emersons Green Lane,2023-06-06T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-06T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-06T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-06T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.09
114009,Emersons Green Lane,2023-06-06T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.72
114009,Emersons Green Lane,2023-06-06T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
114009,Emersons Green Lane,2023-06-06T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-06T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-06T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-06T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
114009,Emersons Green Lane,2023-06-06T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-06T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.34
114009,Emersons Green Lane,2023-06-06T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-06T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.05
114009,Emersons Green Lane,2023-06-06T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.02
114009,Emersons Green Lane,2023-06-06T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.4
114009,Emersons Green Lane,2023-06-06T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-06T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.4
114009,Emersons Green Lane,2023-06-06T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.7
114009,Emersons Green Lane,2023-06-06T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.4
114009,Emersons Green Lane,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,33.0
114009,Emersons Green Lane,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
114009,Emersons Green Lane,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
114009,Emersons Green Lane,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
114009,Emersons Green Lane,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
114009,Emersons Green Lane,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
114009,Emersons Green Lane,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
114009,Emersons Green Lane,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.05
114009,Emersons Green Lane,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.49
114009,Emersons Green Lane,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.43
114009,Emersons Green Lane,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
114009,Emersons Green Lane,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
114009,Emersons Green Lane,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
114009,Emersons Green Lane,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
114009,Emersons Green Lane,2023-06-06T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.3
114009,Emersons Green Lane,2023-06-06T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.51
114009,Emersons Green Lane,2023-06-06T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-06T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.48
114009,Emersons Green Lane,2023-06-06T04:40:00.000+00:00,feeder,,L2 Active Power,kW,7.03
114009,Emersons Green Lane,2023-06-06T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.59
114009,Emersons Green Lane,2023-06-06T04:40:00.000+00:00,feeder,,N Current (RMS),A,22.7
114009,Emersons Green Lane,2023-06-06T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
114009,Emersons Green Lane,2023-06-06T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-06T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
114009,Emersons Green Lane,2023-06-06T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
114009,Emersons Green Lane,2023-06-06T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
114009,Emersons Green Lane,2023-06-06T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-06T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.65
114009,Emersons Green Lane,2023-06-06T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.77
114009,Emersons Green Lane,2023-06-06T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.21
114009,Emersons Green Lane,2023-06-06T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
114009,Emersons Green Lane,2023-06-06T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
114009,Emersons Green Lane,2023-06-06T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-06T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
114009,Emersons Green Lane,2023-06-06T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-06T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-06T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
114009,Emersons Green Lane,2023-06-06T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.1
114009,Emersons Green Lane,2023-06-06T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.74
114009,Emersons Green Lane,2023-06-06T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
114009,Emersons Green Lane,2023-06-06T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-06T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-06T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-06T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-06T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.52
114009,Emersons Green Lane,2023-06-06T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.66
114009,Emersons Green Lane,2023-06-06T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.22
114009,Emersons Green Lane,2023-06-06T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.05
114009,Emersons Green Lane,2023-06-06T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.24
114009,Emersons Green Lane,2023-06-06T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.13
114009,Emersons Green Lane,2023-06-06T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-06T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.7
114009,Emersons Green Lane,2023-06-06T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
114009,Emersons Green Lane,2023-06-06T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,33.1
114009,Emersons Green Lane,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
114009,Emersons Green Lane,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
114009,Emersons Green Lane,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114009,Emersons Green Lane,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
114009,Emersons Green Lane,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
114009,Emersons Green Lane,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.62
114009,Emersons Green Lane,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
114009,Emersons Green Lane,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.27
114009,Emersons Green Lane,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.78
114009,Emersons Green Lane,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.68
114009,Emersons Green Lane,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
114009,Emersons Green Lane,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
114009,Emersons Green Lane,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
114009,Emersons Green Lane,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
114009,Emersons Green Lane,2023-06-06T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
114009,Emersons Green Lane,2023-06-06T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.1
114009,Emersons Green Lane,2023-06-06T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-06T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.65
114009,Emersons Green Lane,2023-06-06T04:30:00.000+00:00,feeder,,L2 Active Power,kW,8.44
114009,Emersons Green Lane,2023-06-06T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.99
114009,Emersons Green Lane,2023-06-06T04:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-06T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-06T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
114009,Emersons Green Lane,2023-06-06T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-06T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
114009,Emersons Green Lane,2023-06-06T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
114009,Emersons Green Lane,2023-06-06T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-06T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.95
114009,Emersons Green Lane,2023-06-06T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.74
114009,Emersons Green Lane,2023-06-06T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.58
114009,Emersons Green Lane,2023-06-06T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
114009,Emersons Green Lane,2023-06-06T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
114009,Emersons Green Lane,2023-06-06T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-06T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
114009,Emersons Green Lane,2023-06-06T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-06T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-06T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
114009,Emersons Green Lane,2023-06-06T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.1
114009,Emersons Green Lane,2023-06-06T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.73
114009,Emersons Green Lane,2023-06-06T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.0
114009,Emersons Green Lane,2023-06-06T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-06T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-06T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-06T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
114009,Emersons Green Lane,2023-06-06T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.71
114009,Emersons Green Lane,2023-06-06T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.14
114009,Emersons Green Lane,2023-06-06T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.88
114009,Emersons Green Lane,2023-06-06T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.02
114009,Emersons Green Lane,2023-06-06T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.67
114009,Emersons Green Lane,2023-06-06T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.07
114009,Emersons Green Lane,2023-06-06T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
114009,Emersons Green Lane,2023-06-06T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.0
114009,Emersons Green Lane,2023-06-06T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
114009,Emersons Green Lane,2023-06-06T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.1
114009,Emersons Green Lane,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,33.2
114009,Emersons Green Lane,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
114009,Emersons Green Lane,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
114009,Emersons Green Lane,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
114009,Emersons Green Lane,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
114009,Emersons Green Lane,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
114009,Emersons Green Lane,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
114009,Emersons Green Lane,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.73
114009,Emersons Green Lane,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.58
114009,Emersons Green Lane,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.65
114009,Emersons Green Lane,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
114009,Emersons Green Lane,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
114009,Emersons Green Lane,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
114009,Emersons Green Lane,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
114009,Emersons Green Lane,2023-06-06T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
114009,Emersons Green Lane,2023-06-06T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.61
114009,Emersons Green Lane,2023-06-06T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
114009,Emersons Green Lane,2023-06-06T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.94
114009,Emersons Green Lane,2023-06-06T04:20:00.000+00:00,feeder,,L2 Active Power,kW,8.84
114009,Emersons Green Lane,2023-06-06T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.16
114009,Emersons Green Lane,2023-06-06T04:20:00.000+00:00,feeder,,N Current (RMS),A,25.4
114009,Emersons Green Lane,2023-06-06T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-06T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-06T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-06T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
114009,Emersons Green Lane,2023-06-06T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
114009,Emersons Green Lane,2023-06-06T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
114009,Emersons Green Lane,2023-06-06T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.67
114009,Emersons Green Lane,2023-06-06T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.08
114009,Emersons Green Lane,2023-06-06T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.93
114009,Emersons Green Lane,2023-06-06T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
114009,Emersons Green Lane,2023-06-06T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
