Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-06T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-06T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
114009,Emersons Green Lane,2023-06-06T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-06T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-06T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-06T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.1
114009,Emersons Green Lane,2023-06-06T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.81
114009,Emersons Green Lane,2023-06-06T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.25
114009,Emersons Green Lane,2023-06-06T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-06T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-06T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-06T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-06T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-06T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.4
114009,Emersons Green Lane,2023-06-06T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.86
114009,Emersons Green Lane,2023-06-06T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.04
114009,Emersons Green Lane,2023-06-06T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.65
114009,Emersons Green Lane,2023-06-06T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.38
114009,Emersons Green Lane,2023-06-06T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
114009,Emersons Green Lane,2023-06-06T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.6
114009,Emersons Green Lane,2023-06-06T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-06T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
114009,Emersons Green Lane,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,33.3
114009,Emersons Green Lane,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
114009,Emersons Green Lane,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
114009,Emersons Green Lane,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114009,Emersons Green Lane,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
114009,Emersons Green Lane,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
114009,Emersons Green Lane,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.48
114009,Emersons Green Lane,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
114009,Emersons Green Lane,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.76
114009,Emersons Green Lane,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.37
114009,Emersons Green Lane,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.72
114009,Emersons Green Lane,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
114009,Emersons Green Lane,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
114009,Emersons Green Lane,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
114009,Emersons Green Lane,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
114009,Emersons Green Lane,2023-06-06T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-06T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.99
114009,Emersons Green Lane,2023-06-06T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
114009,Emersons Green Lane,2023-06-06T04:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
114009,Emersons Green Lane,2023-06-06T04:10:00.000+00:00,feeder,,L2 Active Power,kW,8.25
114009,Emersons Green Lane,2023-06-06T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.99
114009,Emersons Green Lane,2023-06-06T04:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
114009,Emersons Green Lane,2023-06-06T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
114009,Emersons Green Lane,2023-06-06T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
114009,Emersons Green Lane,2023-06-06T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-06T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-06T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
114009,Emersons Green Lane,2023-06-06T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
114009,Emersons Green Lane,2023-06-06T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.83
114009,Emersons Green Lane,2023-06-06T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.26
114009,Emersons Green Lane,2023-06-06T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.42
114009,Emersons Green Lane,2023-06-06T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
114009,Emersons Green Lane,2023-06-06T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
114009,Emersons Green Lane,2023-06-06T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-06T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
114009,Emersons Green Lane,2023-06-06T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
114009,Emersons Green Lane,2023-06-06T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-06T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-06T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-06T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.68
114009,Emersons Green Lane,2023-06-06T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
114009,Emersons Green Lane,2023-06-06T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-06T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-06T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-06T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-06T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.48
114009,Emersons Green Lane,2023-06-06T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.73
114009,Emersons Green Lane,2023-06-06T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-06T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.38
114009,Emersons Green Lane,2023-06-06T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.65
114009,Emersons Green Lane,2023-06-06T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.13
114009,Emersons Green Lane,2023-06-06T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
114009,Emersons Green Lane,2023-06-06T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.0
114009,Emersons Green Lane,2023-06-06T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
114009,Emersons Green Lane,2023-06-06T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.1
114009,Emersons Green Lane,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,33.4
114009,Emersons Green Lane,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
114009,Emersons Green Lane,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114009,Emersons Green Lane,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
114009,Emersons Green Lane,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
114009,Emersons Green Lane,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.5
114009,Emersons Green Lane,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
114009,Emersons Green Lane,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.43
114009,Emersons Green Lane,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.85
114009,Emersons Green Lane,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.3
114009,Emersons Green Lane,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
114009,Emersons Green Lane,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
114009,Emersons Green Lane,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
114009,Emersons Green Lane,2023-06-06T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-06T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.81
114009,Emersons Green Lane,2023-06-06T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
114009,Emersons Green Lane,2023-06-06T04:00:00.000+00:00,feeder,,L3 Active Power,kW,7.32
114009,Emersons Green Lane,2023-06-06T04:00:00.000+00:00,feeder,,L2 Active Power,kW,9.17
114009,Emersons Green Lane,2023-06-06T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.79
114009,Emersons Green Lane,2023-06-06T04:00:00.000+00:00,feeder,,N Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-06T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
114009,Emersons Green Lane,2023-06-06T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
114009,Emersons Green Lane,2023-06-06T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-06T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
114009,Emersons Green Lane,2023-06-06T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
114009,Emersons Green Lane,2023-06-06T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-06T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.41
114009,Emersons Green Lane,2023-06-06T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.49
114009,Emersons Green Lane,2023-06-06T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.87
114009,Emersons Green Lane,2023-06-06T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
114009,Emersons Green Lane,2023-06-06T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
114009,Emersons Green Lane,2023-06-06T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.8
114009,Emersons Green Lane,2023-06-06T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
114009,Emersons Green Lane,2023-06-06T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-06T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-06T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-06T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
114009,Emersons Green Lane,2023-06-06T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.7
114009,Emersons Green Lane,2023-06-06T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
114009,Emersons Green Lane,2023-06-06T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-06T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-06T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-06T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-06T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-06T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-06-06T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-06T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.01
114009,Emersons Green Lane,2023-06-06T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.79
114009,Emersons Green Lane,2023-06-06T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.37
114009,Emersons Green Lane,2023-06-06T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
114009,Emersons Green Lane,2023-06-06T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-06T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
114009,Emersons Green Lane,2023-06-06T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,33.5
114009,Emersons Green Lane,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
114009,Emersons Green Lane,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
114009,Emersons Green Lane,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
114009,Emersons Green Lane,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
114009,Emersons Green Lane,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.78
114009,Emersons Green Lane,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
114009,Emersons Green Lane,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.07
114009,Emersons Green Lane,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.16
114009,Emersons Green Lane,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.71
114009,Emersons Green Lane,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
114009,Emersons Green Lane,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
114009,Emersons Green Lane,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
114009,Emersons Green Lane,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
114009,Emersons Green Lane,2023-06-06T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-06-06T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.66
114009,Emersons Green Lane,2023-06-06T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
114009,Emersons Green Lane,2023-06-06T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.17
114009,Emersons Green Lane,2023-06-06T03:50:00.000+00:00,feeder,,L2 Active Power,kW,9.66
114009,Emersons Green Lane,2023-06-06T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.24
114009,Emersons Green Lane,2023-06-06T03:50:00.000+00:00,feeder,,N Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-06T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-06T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
114009,Emersons Green Lane,2023-06-06T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
114009,Emersons Green Lane,2023-06-06T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
114009,Emersons Green Lane,2023-06-06T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
114009,Emersons Green Lane,2023-06-06T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-06T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.37
114009,Emersons Green Lane,2023-06-06T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.44
114009,Emersons Green Lane,2023-06-06T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.75
114009,Emersons Green Lane,2023-06-06T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
114009,Emersons Green Lane,2023-06-06T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
114009,Emersons Green Lane,2023-06-06T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-06T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
114009,Emersons Green Lane,2023-06-06T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
114009,Emersons Green Lane,2023-06-06T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
114009,Emersons Green Lane,2023-06-06T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-06T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
114009,Emersons Green Lane,2023-06-06T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.82
114009,Emersons Green Lane,2023-06-06T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
114009,Emersons Green Lane,2023-06-06T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-06T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
114009,Emersons Green Lane,2023-06-06T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-06T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-06T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.38
114009,Emersons Green Lane,2023-06-06T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.87
114009,Emersons Green Lane,2023-06-06T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-06T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.88
114009,Emersons Green Lane,2023-06-06T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.16
114009,Emersons Green Lane,2023-06-06T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.94
114009,Emersons Green Lane,2023-06-06T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-06T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.5
114009,Emersons Green Lane,2023-06-06T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.0
114009,Emersons Green Lane,2023-06-06T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,33.5
114009,Emersons Green Lane,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
114009,Emersons Green Lane,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
114009,Emersons Green Lane,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
114009,Emersons Green Lane,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.93
114009,Emersons Green Lane,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
114009,Emersons Green Lane,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.79
114009,Emersons Green Lane,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.09
114009,Emersons Green Lane,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.54
114009,Emersons Green Lane,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
114009,Emersons Green Lane,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
114009,Emersons Green Lane,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
114009,Emersons Green Lane,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
114009,Emersons Green Lane,2023-06-06T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.4
114009,Emersons Green Lane,2023-06-06T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.03
114009,Emersons Green Lane,2023-06-06T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.98
114009,Emersons Green Lane,2023-06-06T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.94
114009,Emersons Green Lane,2023-06-06T03:40:00.000+00:00,feeder,,L2 Active Power,kW,9.6
114009,Emersons Green Lane,2023-06-06T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.37
114009,Emersons Green Lane,2023-06-06T03:40:00.000+00:00,feeder,,N Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-06T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
114009,Emersons Green Lane,2023-06-06T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
114009,Emersons Green Lane,2023-06-06T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
114009,Emersons Green Lane,2023-06-06T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
114009,Emersons Green Lane,2023-06-06T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
114009,Emersons Green Lane,2023-06-06T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
114009,Emersons Green Lane,2023-06-06T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.39
114009,Emersons Green Lane,2023-06-06T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.27
114009,Emersons Green Lane,2023-06-06T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.58
114009,Emersons Green Lane,2023-06-06T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
114009,Emersons Green Lane,2023-06-06T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
114009,Emersons Green Lane,2023-06-06T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.4
114009,Emersons Green Lane,2023-06-06T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
114009,Emersons Green Lane,2023-06-06T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
114009,Emersons Green Lane,2023-06-06T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-06T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
114009,Emersons Green Lane,2023-06-06T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-06T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.82
114009,Emersons Green Lane,2023-06-06T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.6
114009,Emersons Green Lane,2023-06-06T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-06T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-06T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-06T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-06T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.65
114009,Emersons Green Lane,2023-06-06T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.68
114009,Emersons Green Lane,2023-06-06T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.12
114009,Emersons Green Lane,2023-06-06T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.12
114009,Emersons Green Lane,2023-06-06T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.99
114009,Emersons Green Lane,2023-06-06T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.32
114009,Emersons Green Lane,2023-06-06T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
114009,Emersons Green Lane,2023-06-06T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.2
114009,Emersons Green Lane,2023-06-06T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.6
114009,Emersons Green Lane,2023-06-06T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.5
114009,Emersons Green Lane,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,33.7
114009,Emersons Green Lane,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
114009,Emersons Green Lane,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
114009,Emersons Green Lane,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114009,Emersons Green Lane,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
114009,Emersons Green Lane,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
114009,Emersons Green Lane,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.24
114009,Emersons Green Lane,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
114009,Emersons Green Lane,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.73
114009,Emersons Green Lane,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.67
114009,Emersons Green Lane,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.87
114009,Emersons Green Lane,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
114009,Emersons Green Lane,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
114009,Emersons Green Lane,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
114009,Emersons Green Lane,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
114009,Emersons Green Lane,2023-06-06T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-06T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.01
114009,Emersons Green Lane,2023-06-06T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-06T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.73
114009,Emersons Green Lane,2023-06-06T03:30:00.000+00:00,feeder,,L2 Active Power,kW,8.58
114009,Emersons Green Lane,2023-06-06T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.56
114009,Emersons Green Lane,2023-06-06T03:30:00.000+00:00,feeder,,N Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-06T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-06T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
114009,Emersons Green Lane,2023-06-06T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
114009,Emersons Green Lane,2023-06-06T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
114009,Emersons Green Lane,2023-06-06T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-06T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-06T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.24
114009,Emersons Green Lane,2023-06-06T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.18
114009,Emersons Green Lane,2023-06-06T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.46
114009,Emersons Green Lane,2023-06-06T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
114009,Emersons Green Lane,2023-06-06T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
114009,Emersons Green Lane,2023-06-06T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-06T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
114009,Emersons Green Lane,2023-06-06T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-06T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
114009,Emersons Green Lane,2023-06-06T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-06T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.15
114009,Emersons Green Lane,2023-06-06T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.93
114009,Emersons Green Lane,2023-06-06T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
114009,Emersons Green Lane,2023-06-06T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
114009,Emersons Green Lane,2023-06-06T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-06T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
114009,Emersons Green Lane,2023-06-06T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-06T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.23
114009,Emersons Green Lane,2023-06-06T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.79
114009,Emersons Green Lane,2023-06-06T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.01
114009,Emersons Green Lane,2023-06-06T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.19
114009,Emersons Green Lane,2023-06-06T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.36
114009,Emersons Green Lane,2023-06-06T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.79
114009,Emersons Green Lane,2023-06-06T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-06T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-06T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.1
114009,Emersons Green Lane,2023-06-06T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,33.8
114009,Emersons Green Lane,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
114009,Emersons Green Lane,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
114009,Emersons Green Lane,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114009,Emersons Green Lane,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
114009,Emersons Green Lane,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
114009,Emersons Green Lane,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.36
114009,Emersons Green Lane,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.55
114009,Emersons Green Lane,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.32
114009,Emersons Green Lane,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.05
114009,Emersons Green Lane,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.44
114009,Emersons Green Lane,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
114009,Emersons Green Lane,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
114009,Emersons Green Lane,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
114009,Emersons Green Lane,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
114009,Emersons Green Lane,2023-06-06T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.17
114009,Emersons Green Lane,2023-06-06T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.14
114009,Emersons Green Lane,2023-06-06T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
114009,Emersons Green Lane,2023-06-06T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
114009,Emersons Green Lane,2023-06-06T03:20:00.000+00:00,feeder,,L2 Active Power,kW,8.43
114009,Emersons Green Lane,2023-06-06T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.07
114009,Emersons Green Lane,2023-06-06T03:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
114009,Emersons Green Lane,2023-06-06T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-06T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
114009,Emersons Green Lane,2023-06-06T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-06T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
114009,Emersons Green Lane,2023-06-06T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
114009,Emersons Green Lane,2023-06-06T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-06T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.24
114009,Emersons Green Lane,2023-06-06T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.25
114009,Emersons Green Lane,2023-06-06T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.52
114009,Emersons Green Lane,2023-06-06T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
114009,Emersons Green Lane,2023-06-06T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
114009,Emersons Green Lane,2023-06-06T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-06T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
114009,Emersons Green Lane,2023-06-06T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-06T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
114009,Emersons Green Lane,2023-06-06T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
114009,Emersons Green Lane,2023-06-06T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-06T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.77
114009,Emersons Green Lane,2023-06-06T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
114009,Emersons Green Lane,2023-06-06T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-06T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-06T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
114009,Emersons Green Lane,2023-06-06T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
114009,Emersons Green Lane,2023-06-06T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.99
114009,Emersons Green Lane,2023-06-06T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.83
114009,Emersons Green Lane,2023-06-06T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.72
114009,Emersons Green Lane,2023-06-06T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.53
114009,Emersons Green Lane,2023-06-06T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.41
114009,Emersons Green Lane,2023-06-06T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.59
114009,Emersons Green Lane,2023-06-06T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
114009,Emersons Green Lane,2023-06-06T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-06T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.5
114009,Emersons Green Lane,2023-06-06T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.3
114009,Emersons Green Lane,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,33.9
114009,Emersons Green Lane,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
114009,Emersons Green Lane,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
114009,Emersons Green Lane,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
114009,Emersons Green Lane,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
114009,Emersons Green Lane,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.56
114009,Emersons Green Lane,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
114009,Emersons Green Lane,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.99
114009,Emersons Green Lane,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.87
114009,Emersons Green Lane,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.91
114009,Emersons Green Lane,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
114009,Emersons Green Lane,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
114009,Emersons Green Lane,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
114009,Emersons Green Lane,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
114009,Emersons Green Lane,2023-06-06T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.32
114009,Emersons Green Lane,2023-06-06T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.68
114009,Emersons Green Lane,2023-06-06T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-06T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.76
114009,Emersons Green Lane,2023-06-06T03:10:00.000+00:00,feeder,,L2 Active Power,kW,11.03
114009,Emersons Green Lane,2023-06-06T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.13
114009,Emersons Green Lane,2023-06-06T03:10:00.000+00:00,feeder,,N Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-06T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
114009,Emersons Green Lane,2023-06-06T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-06T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-06T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-06T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
114009,Emersons Green Lane,2023-06-06T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
114009,Emersons Green Lane,2023-06-06T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.53
114009,Emersons Green Lane,2023-06-06T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.38
114009,Emersons Green Lane,2023-06-06T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.99
114009,Emersons Green Lane,2023-06-06T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
114009,Emersons Green Lane,2023-06-06T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
114009,Emersons Green Lane,2023-06-06T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.1
114009,Emersons Green Lane,2023-06-06T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
114009,Emersons Green Lane,2023-06-06T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
114009,Emersons Green Lane,2023-06-06T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
114009,Emersons Green Lane,2023-06-06T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
114009,Emersons Green Lane,2023-06-06T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-06T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.86
114009,Emersons Green Lane,2023-06-06T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
114009,Emersons Green Lane,2023-06-06T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-06T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-06T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-06T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
114009,Emersons Green Lane,2023-06-06T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.81
114009,Emersons Green Lane,2023-06-06T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-06T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.06
114009,Emersons Green Lane,2023-06-06T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.87
114009,Emersons Green Lane,2023-06-06T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.34
114009,Emersons Green Lane,2023-06-06T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.45
114009,Emersons Green Lane,2023-06-06T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-06T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.9
114009,Emersons Green Lane,2023-06-06T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.7
114009,Emersons Green Lane,2023-06-06T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,34.0
114009,Emersons Green Lane,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
114009,Emersons Green Lane,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
114009,Emersons Green Lane,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
114009,Emersons Green Lane,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
114009,Emersons Green Lane,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.14
114009,Emersons Green Lane,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
114009,Emersons Green Lane,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.41
114009,Emersons Green Lane,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.61
114009,Emersons Green Lane,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.34
114009,Emersons Green Lane,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
114009,Emersons Green Lane,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
114009,Emersons Green Lane,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
114009,Emersons Green Lane,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
114009,Emersons Green Lane,2023-06-06T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-06T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.04
114009,Emersons Green Lane,2023-06-06T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
114009,Emersons Green Lane,2023-06-06T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.01
114009,Emersons Green Lane,2023-06-06T03:00:00.000+00:00,feeder,,L2 Active Power,kW,10.8
114009,Emersons Green Lane,2023-06-06T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.34
114009,Emersons Green Lane,2023-06-06T03:00:00.000+00:00,feeder,,N Current (RMS),A,30.1
114009,Emersons Green Lane,2023-06-06T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-06T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-06T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-06T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
114009,Emersons Green Lane,2023-06-06T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
114009,Emersons Green Lane,2023-06-06T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
114009,Emersons Green Lane,2023-06-06T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.25
114009,Emersons Green Lane,2023-06-06T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.66
114009,Emersons Green Lane,2023-06-06T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.04
114009,Emersons Green Lane,2023-06-06T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
114009,Emersons Green Lane,2023-06-06T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
114009,Emersons Green Lane,2023-06-06T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.1
114009,Emersons Green Lane,2023-06-06T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
114009,Emersons Green Lane,2023-06-06T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
114009,Emersons Green Lane,2023-06-06T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-06T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-06T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
114009,Emersons Green Lane,2023-06-06T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.83
114009,Emersons Green Lane,2023-06-06T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
114009,Emersons Green Lane,2023-06-06T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
114009,Emersons Green Lane,2023-06-06T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-06T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-06T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
114009,Emersons Green Lane,2023-06-06T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.74
114009,Emersons Green Lane,2023-06-06T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.44
114009,Emersons Green Lane,2023-06-06T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.69
114009,Emersons Green Lane,2023-06-06T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.08
114009,Emersons Green Lane,2023-06-06T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.75
114009,Emersons Green Lane,2023-06-06T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.51
114009,Emersons Green Lane,2023-06-06T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-06T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.1
114009,Emersons Green Lane,2023-06-06T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
114009,Emersons Green Lane,2023-06-06T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
114009,Emersons Green Lane,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,34.1
114009,Emersons Green Lane,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
114009,Emersons Green Lane,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114009,Emersons Green Lane,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
114009,Emersons Green Lane,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114009,Emersons Green Lane,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
114009,Emersons Green Lane,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
114009,Emersons Green Lane,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.99
114009,Emersons Green Lane,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
114009,Emersons Green Lane,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.56
114009,Emersons Green Lane,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.04
114009,Emersons Green Lane,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.54
114009,Emersons Green Lane,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
114009,Emersons Green Lane,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
114009,Emersons Green Lane,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
114009,Emersons Green Lane,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
114009,Emersons Green Lane,2023-06-06T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.57
114009,Emersons Green Lane,2023-06-06T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.63
114009,Emersons Green Lane,2023-06-06T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
114009,Emersons Green Lane,2023-06-06T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.05
114009,Emersons Green Lane,2023-06-06T02:50:00.000+00:00,feeder,,L2 Active Power,kW,10.57
114009,Emersons Green Lane,2023-06-06T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.47
114009,Emersons Green Lane,2023-06-06T02:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-06T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-06T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-06T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-06T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-06T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
114009,Emersons Green Lane,2023-06-06T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
114009,Emersons Green Lane,2023-06-06T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.46
114009,Emersons Green Lane,2023-06-06T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.68
114009,Emersons Green Lane,2023-06-06T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.77
114009,Emersons Green Lane,2023-06-06T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
114009,Emersons Green Lane,2023-06-06T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
114009,Emersons Green Lane,2023-06-06T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.8
