Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-06T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
114009,Emersons Green Lane,2023-06-06T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-06T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-06T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
114009,Emersons Green Lane,2023-06-06T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-06T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.97
114009,Emersons Green Lane,2023-06-06T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.02
114009,Emersons Green Lane,2023-06-06T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-06T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-06T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-06T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-06T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.41
114009,Emersons Green Lane,2023-06-06T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.67
114009,Emersons Green Lane,2023-06-06T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.53
114009,Emersons Green Lane,2023-06-06T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.13
114009,Emersons Green Lane,2023-06-06T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.47
114009,Emersons Green Lane,2023-06-06T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.57
114009,Emersons Green Lane,2023-06-06T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
114009,Emersons Green Lane,2023-06-06T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.0
114009,Emersons Green Lane,2023-06-06T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
114009,Emersons Green Lane,2023-06-06T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
114009,Emersons Green Lane,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,34.2
114009,Emersons Green Lane,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
114009,Emersons Green Lane,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
114009,Emersons Green Lane,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
114009,Emersons Green Lane,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
114009,Emersons Green Lane,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.9
114009,Emersons Green Lane,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
114009,Emersons Green Lane,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.87
114009,Emersons Green Lane,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.69
114009,Emersons Green Lane,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.83
114009,Emersons Green Lane,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
114009,Emersons Green Lane,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
114009,Emersons Green Lane,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
114009,Emersons Green Lane,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
114009,Emersons Green Lane,2023-06-06T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.66
114009,Emersons Green Lane,2023-06-06T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.61
114009,Emersons Green Lane,2023-06-06T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
114009,Emersons Green Lane,2023-06-06T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.22
114009,Emersons Green Lane,2023-06-06T02:40:00.000+00:00,feeder,,L2 Active Power,kW,10.85
114009,Emersons Green Lane,2023-06-06T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.19
114009,Emersons Green Lane,2023-06-06T02:40:00.000+00:00,feeder,,N Current (RMS),A,30.5
114009,Emersons Green Lane,2023-06-06T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
114009,Emersons Green Lane,2023-06-06T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-06T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
114009,Emersons Green Lane,2023-06-06T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-06T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
114009,Emersons Green Lane,2023-06-06T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
114009,Emersons Green Lane,2023-06-06T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.61
114009,Emersons Green Lane,2023-06-06T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.33
114009,Emersons Green Lane,2023-06-06T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.34
114009,Emersons Green Lane,2023-06-06T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
114009,Emersons Green Lane,2023-06-06T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
114009,Emersons Green Lane,2023-06-06T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.5
114009,Emersons Green Lane,2023-06-06T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-06T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-06T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
114009,Emersons Green Lane,2023-06-06T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
114009,Emersons Green Lane,2023-06-06T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-06T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.01
114009,Emersons Green Lane,2023-06-06T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.27
114009,Emersons Green Lane,2023-06-06T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
114009,Emersons Green Lane,2023-06-06T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-06T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-06T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
114009,Emersons Green Lane,2023-06-06T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.66
114009,Emersons Green Lane,2023-06-06T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.99
114009,Emersons Green Lane,2023-06-06T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.65
114009,Emersons Green Lane,2023-06-06T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.73
114009,Emersons Green Lane,2023-06-06T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.8
114009,Emersons Green Lane,2023-06-06T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.08
114009,Emersons Green Lane,2023-06-06T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
114009,Emersons Green Lane,2023-06-06T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.7
114009,Emersons Green Lane,2023-06-06T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-06T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.3
114009,Emersons Green Lane,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,34.3
114009,Emersons Green Lane,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
114009,Emersons Green Lane,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114009,Emersons Green Lane,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
114009,Emersons Green Lane,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114009,Emersons Green Lane,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
114009,Emersons Green Lane,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
114009,Emersons Green Lane,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.91
114009,Emersons Green Lane,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
114009,Emersons Green Lane,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.84
114009,Emersons Green Lane,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
114009,Emersons Green Lane,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.87
114009,Emersons Green Lane,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
114009,Emersons Green Lane,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
114009,Emersons Green Lane,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
114009,Emersons Green Lane,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
114009,Emersons Green Lane,2023-06-06T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.8
114009,Emersons Green Lane,2023-06-06T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.41
114009,Emersons Green Lane,2023-06-06T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
114009,Emersons Green Lane,2023-06-06T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.72
114009,Emersons Green Lane,2023-06-06T02:30:00.000+00:00,feeder,,L2 Active Power,kW,11.12
114009,Emersons Green Lane,2023-06-06T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.18
114009,Emersons Green Lane,2023-06-06T02:30:00.000+00:00,feeder,,N Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-06T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-06T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
114009,Emersons Green Lane,2023-06-06T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-06T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
114009,Emersons Green Lane,2023-06-06T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
114009,Emersons Green Lane,2023-06-06T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-06-06T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.45
114009,Emersons Green Lane,2023-06-06T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.58
114009,Emersons Green Lane,2023-06-06T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.23
114009,Emersons Green Lane,2023-06-06T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
114009,Emersons Green Lane,2023-06-06T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
114009,Emersons Green Lane,2023-06-06T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
114009,Emersons Green Lane,2023-06-06T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.2
114009,Emersons Green Lane,2023-06-06T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
114009,Emersons Green Lane,2023-06-06T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-06T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
114009,Emersons Green Lane,2023-06-06T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
114009,Emersons Green Lane,2023-06-06T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.97
114009,Emersons Green Lane,2023-06-06T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
114009,Emersons Green Lane,2023-06-06T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
114009,Emersons Green Lane,2023-06-06T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-06T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-06T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
114009,Emersons Green Lane,2023-06-06T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.78
114009,Emersons Green Lane,2023-06-06T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.69
114009,Emersons Green Lane,2023-06-06T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.45
114009,Emersons Green Lane,2023-06-06T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.56
114009,Emersons Green Lane,2023-06-06T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.56
114009,Emersons Green Lane,2023-06-06T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.28
114009,Emersons Green Lane,2023-06-06T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-06T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.1
114009,Emersons Green Lane,2023-06-06T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.4
114009,Emersons Green Lane,2023-06-06T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.8
114009,Emersons Green Lane,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,34.4
114009,Emersons Green Lane,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
114009,Emersons Green Lane,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
114009,Emersons Green Lane,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
114009,Emersons Green Lane,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
114009,Emersons Green Lane,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.11
114009,Emersons Green Lane,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
114009,Emersons Green Lane,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.01
114009,Emersons Green Lane,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.22
114009,Emersons Green Lane,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.9
114009,Emersons Green Lane,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
114009,Emersons Green Lane,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
114009,Emersons Green Lane,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
114009,Emersons Green Lane,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
114009,Emersons Green Lane,2023-06-06T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.46
114009,Emersons Green Lane,2023-06-06T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.1
114009,Emersons Green Lane,2023-06-06T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-06T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.93
114009,Emersons Green Lane,2023-06-06T02:20:00.000+00:00,feeder,,L2 Active Power,kW,12.21
114009,Emersons Green Lane,2023-06-06T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.41
114009,Emersons Green Lane,2023-06-06T02:20:00.000+00:00,feeder,,N Current (RMS),A,33.0
114009,Emersons Green Lane,2023-06-06T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
114009,Emersons Green Lane,2023-06-06T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
114009,Emersons Green Lane,2023-06-06T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-06T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
114009,Emersons Green Lane,2023-06-06T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
114009,Emersons Green Lane,2023-06-06T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-06T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.39
114009,Emersons Green Lane,2023-06-06T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.31
114009,Emersons Green Lane,2023-06-06T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.46
114009,Emersons Green Lane,2023-06-06T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
114009,Emersons Green Lane,2023-06-06T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
114009,Emersons Green Lane,2023-06-06T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.9
114009,Emersons Green Lane,2023-06-06T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-06T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
114009,Emersons Green Lane,2023-06-06T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
114009,Emersons Green Lane,2023-06-06T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
114009,Emersons Green Lane,2023-06-06T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
114009,Emersons Green Lane,2023-06-06T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.99
114009,Emersons Green Lane,2023-06-06T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.3
114009,Emersons Green Lane,2023-06-06T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
114009,Emersons Green Lane,2023-06-06T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-06T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-06T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-06T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.49
114009,Emersons Green Lane,2023-06-06T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-06T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.31
114009,Emersons Green Lane,2023-06-06T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.67
114009,Emersons Green Lane,2023-06-06T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.9
114009,Emersons Green Lane,2023-06-06T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.76
114009,Emersons Green Lane,2023-06-06T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
114009,Emersons Green Lane,2023-06-06T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.5
114009,Emersons Green Lane,2023-06-06T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.8
114009,Emersons Green Lane,2023-06-06T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
114009,Emersons Green Lane,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,34.5
114009,Emersons Green Lane,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
114009,Emersons Green Lane,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
114009,Emersons Green Lane,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
114009,Emersons Green Lane,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
114009,Emersons Green Lane,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.73
114009,Emersons Green Lane,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
114009,Emersons Green Lane,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.31
114009,Emersons Green Lane,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.41
114009,Emersons Green Lane,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.93
114009,Emersons Green Lane,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
114009,Emersons Green Lane,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
114009,Emersons Green Lane,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
114009,Emersons Green Lane,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
114009,Emersons Green Lane,2023-06-06T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.24
114009,Emersons Green Lane,2023-06-06T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.72
114009,Emersons Green Lane,2023-06-06T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-06T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.19
114009,Emersons Green Lane,2023-06-06T02:10:00.000+00:00,feeder,,L2 Active Power,kW,11.1
114009,Emersons Green Lane,2023-06-06T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.34
114009,Emersons Green Lane,2023-06-06T02:10:00.000+00:00,feeder,,N Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-06T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-06T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
114009,Emersons Green Lane,2023-06-06T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
114009,Emersons Green Lane,2023-06-06T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
114009,Emersons Green Lane,2023-06-06T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
114009,Emersons Green Lane,2023-06-06T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-06T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.52
114009,Emersons Green Lane,2023-06-06T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.07
114009,Emersons Green Lane,2023-06-06T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.7
114009,Emersons Green Lane,2023-06-06T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
114009,Emersons Green Lane,2023-06-06T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.1
114009,Emersons Green Lane,2023-06-06T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
114009,Emersons Green Lane,2023-06-06T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-06T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
114009,Emersons Green Lane,2023-06-06T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
114009,Emersons Green Lane,2023-06-06T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-06T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
114009,Emersons Green Lane,2023-06-06T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.99
114009,Emersons Green Lane,2023-06-06T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.42
114009,Emersons Green Lane,2023-06-06T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-06T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
114009,Emersons Green Lane,2023-06-06T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
114009,Emersons Green Lane,2023-06-06T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-06T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.68
114009,Emersons Green Lane,2023-06-06T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.61
114009,Emersons Green Lane,2023-06-06T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-06T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.97
114009,Emersons Green Lane,2023-06-06T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.73
114009,Emersons Green Lane,2023-06-06T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.11
114009,Emersons Green Lane,2023-06-06T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
114009,Emersons Green Lane,2023-06-06T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.0
114009,Emersons Green Lane,2023-06-06T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.8
114009,Emersons Green Lane,2023-06-06T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.8
114009,Emersons Green Lane,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,34.6
114009,Emersons Green Lane,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
114009,Emersons Green Lane,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
114009,Emersons Green Lane,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
114009,Emersons Green Lane,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
114009,Emersons Green Lane,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.52
114009,Emersons Green Lane,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
114009,Emersons Green Lane,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
114009,Emersons Green Lane,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.89
114009,Emersons Green Lane,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.57
114009,Emersons Green Lane,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
114009,Emersons Green Lane,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
114009,Emersons Green Lane,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
114009,Emersons Green Lane,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
114009,Emersons Green Lane,2023-06-06T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-06T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.56
114009,Emersons Green Lane,2023-06-06T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.08
114009,Emersons Green Lane,2023-06-06T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.52
114009,Emersons Green Lane,2023-06-06T02:00:00.000+00:00,feeder,,L2 Active Power,kW,10.97
114009,Emersons Green Lane,2023-06-06T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.81
114009,Emersons Green Lane,2023-06-06T02:00:00.000+00:00,feeder,,N Current (RMS),A,33.2
114009,Emersons Green Lane,2023-06-06T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
114009,Emersons Green Lane,2023-06-06T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
114009,Emersons Green Lane,2023-06-06T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
114009,Emersons Green Lane,2023-06-06T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
114009,Emersons Green Lane,2023-06-06T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
114009,Emersons Green Lane,2023-06-06T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
114009,Emersons Green Lane,2023-06-06T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.36
114009,Emersons Green Lane,2023-06-06T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.71
114009,Emersons Green Lane,2023-06-06T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.75
114009,Emersons Green Lane,2023-06-06T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
114009,Emersons Green Lane,2023-06-06T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
114009,Emersons Green Lane,2023-06-06T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.3
114009,Emersons Green Lane,2023-06-06T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.8
114009,Emersons Green Lane,2023-06-06T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
114009,Emersons Green Lane,2023-06-06T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
114009,Emersons Green Lane,2023-06-06T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-06T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
114009,Emersons Green Lane,2023-06-06T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.23
114009,Emersons Green Lane,2023-06-06T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
114009,Emersons Green Lane,2023-06-06T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
114009,Emersons Green Lane,2023-06-06T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-06T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
114009,Emersons Green Lane,2023-06-06T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
114009,Emersons Green Lane,2023-06-06T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.38
114009,Emersons Green Lane,2023-06-06T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.2
114009,Emersons Green Lane,2023-06-06T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.26
114009,Emersons Green Lane,2023-06-06T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.91
114009,Emersons Green Lane,2023-06-06T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.61
114009,Emersons Green Lane,2023-06-06T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.0
114009,Emersons Green Lane,2023-06-06T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
114009,Emersons Green Lane,2023-06-06T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.8
114009,Emersons Green Lane,2023-06-06T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.7
114009,Emersons Green Lane,2023-06-06T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.3
114009,Emersons Green Lane,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,34.7
114009,Emersons Green Lane,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
114009,Emersons Green Lane,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114009,Emersons Green Lane,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
114009,Emersons Green Lane,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114009,Emersons Green Lane,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
114009,Emersons Green Lane,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
114009,Emersons Green Lane,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.6
114009,Emersons Green Lane,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
114009,Emersons Green Lane,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.1
114009,Emersons Green Lane,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.53
114009,Emersons Green Lane,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.99
114009,Emersons Green Lane,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
114009,Emersons Green Lane,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
114009,Emersons Green Lane,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
114009,Emersons Green Lane,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
114009,Emersons Green Lane,2023-06-06T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.28
114009,Emersons Green Lane,2023-06-06T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-7.0
114009,Emersons Green Lane,2023-06-06T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.27
114009,Emersons Green Lane,2023-06-06T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.71
114009,Emersons Green Lane,2023-06-06T01:50:00.000+00:00,feeder,,L2 Active Power,kW,10.51
114009,Emersons Green Lane,2023-06-06T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.88
114009,Emersons Green Lane,2023-06-06T01:50:00.000+00:00,feeder,,N Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-06T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
114009,Emersons Green Lane,2023-06-06T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
114009,Emersons Green Lane,2023-06-06T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
114009,Emersons Green Lane,2023-06-06T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
114009,Emersons Green Lane,2023-06-06T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
114009,Emersons Green Lane,2023-06-06T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
114009,Emersons Green Lane,2023-06-06T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.92
114009,Emersons Green Lane,2023-06-06T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.37
114009,Emersons Green Lane,2023-06-06T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.16
114009,Emersons Green Lane,2023-06-06T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
114009,Emersons Green Lane,2023-06-06T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
114009,Emersons Green Lane,2023-06-06T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.1
114009,Emersons Green Lane,2023-06-06T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.9
114009,Emersons Green Lane,2023-06-06T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-06T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-06T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
114009,Emersons Green Lane,2023-06-06T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-06T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.01
114009,Emersons Green Lane,2023-06-06T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
114009,Emersons Green Lane,2023-06-06T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
114009,Emersons Green Lane,2023-06-06T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-06T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
114009,Emersons Green Lane,2023-06-06T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-06T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.95
114009,Emersons Green Lane,2023-06-06T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-06T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.65
114009,Emersons Green Lane,2023-06-06T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.12
114009,Emersons Green Lane,2023-06-06T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.33
114009,Emersons Green Lane,2023-06-06T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.0
114009,Emersons Green Lane,2023-06-06T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
114009,Emersons Green Lane,2023-06-06T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.9
114009,Emersons Green Lane,2023-06-06T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
114009,Emersons Green Lane,2023-06-06T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.7
114009,Emersons Green Lane,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,34.8
114009,Emersons Green Lane,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114009,Emersons Green Lane,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
114009,Emersons Green Lane,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
114009,Emersons Green Lane,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114009,Emersons Green Lane,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
114009,Emersons Green Lane,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
114009,Emersons Green Lane,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.39
114009,Emersons Green Lane,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.76
114009,Emersons Green Lane,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.99
114009,Emersons Green Lane,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.22
114009,Emersons Green Lane,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.45
114009,Emersons Green Lane,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
114009,Emersons Green Lane,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
114009,Emersons Green Lane,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
114009,Emersons Green Lane,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
114009,Emersons Green Lane,2023-06-06T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-06-06T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.41
114009,Emersons Green Lane,2023-06-06T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-06T01:40:00.000+00:00,feeder,,L3 Active Power,kW,6.01
114009,Emersons Green Lane,2023-06-06T01:40:00.000+00:00,feeder,,L2 Active Power,kW,11.21
114009,Emersons Green Lane,2023-06-06T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.56
114009,Emersons Green Lane,2023-06-06T01:40:00.000+00:00,feeder,,N Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-06T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
114009,Emersons Green Lane,2023-06-06T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
114009,Emersons Green Lane,2023-06-06T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
114009,Emersons Green Lane,2023-06-06T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
114009,Emersons Green Lane,2023-06-06T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-06T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
114009,Emersons Green Lane,2023-06-06T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.18
114009,Emersons Green Lane,2023-06-06T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.71
114009,Emersons Green Lane,2023-06-06T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.89
114009,Emersons Green Lane,2023-06-06T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
114009,Emersons Green Lane,2023-06-06T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
114009,Emersons Green Lane,2023-06-06T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.3
114009,Emersons Green Lane,2023-06-06T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
114009,Emersons Green Lane,2023-06-06T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-06T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-06T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
114009,Emersons Green Lane,2023-06-06T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
114009,Emersons Green Lane,2023-06-06T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.05
114009,Emersons Green Lane,2023-06-06T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
114009,Emersons Green Lane,2023-06-06T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
114009,Emersons Green Lane,2023-06-06T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-06T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
114009,Emersons Green Lane,2023-06-06T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-06T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.19
114009,Emersons Green Lane,2023-06-06T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-06T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-06T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.05
114009,Emersons Green Lane,2023-06-06T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.97
114009,Emersons Green Lane,2023-06-06T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.19
114009,Emersons Green Lane,2023-06-06T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-06T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.8
114009,Emersons Green Lane,2023-06-06T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.3
114009,Emersons Green Lane,2023-06-06T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.8
114009,Emersons Green Lane,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,34.9
114009,Emersons Green Lane,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
114009,Emersons Green Lane,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114009,Emersons Green Lane,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
114009,Emersons Green Lane,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114009,Emersons Green Lane,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
114009,Emersons Green Lane,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
114009,Emersons Green Lane,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.89
114009,Emersons Green Lane,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
114009,Emersons Green Lane,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.47
114009,Emersons Green Lane,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.94
114009,Emersons Green Lane,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.01
114009,Emersons Green Lane,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
114009,Emersons Green Lane,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
114009,Emersons Green Lane,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
114009,Emersons Green Lane,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
114009,Emersons Green Lane,2023-06-06T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.55
114009,Emersons Green Lane,2023-06-06T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.4
114009,Emersons Green Lane,2023-06-06T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.25
114009,Emersons Green Lane,2023-06-06T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.9
114009,Emersons Green Lane,2023-06-06T01:30:00.000+00:00,feeder,,L2 Active Power,kW,11.57
114009,Emersons Green Lane,2023-06-06T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.3
114009,Emersons Green Lane,2023-06-06T01:30:00.000+00:00,feeder,,N Current (RMS),A,34.8
114009,Emersons Green Lane,2023-06-06T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
114009,Emersons Green Lane,2023-06-06T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
114009,Emersons Green Lane,2023-06-06T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-06T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-06T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-06T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
114009,Emersons Green Lane,2023-06-06T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.9
114009,Emersons Green Lane,2023-06-06T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.59
114009,Emersons Green Lane,2023-06-06T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.56
114009,Emersons Green Lane,2023-06-06T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
114009,Emersons Green Lane,2023-06-06T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
114009,Emersons Green Lane,2023-06-06T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
114009,Emersons Green Lane,2023-06-06T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.7
114009,Emersons Green Lane,2023-06-06T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-06T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
114009,Emersons Green Lane,2023-06-06T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
114009,Emersons Green Lane,2023-06-06T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
114009,Emersons Green Lane,2023-06-06T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.95
114009,Emersons Green Lane,2023-06-06T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
114009,Emersons Green Lane,2023-06-06T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
114009,Emersons Green Lane,2023-06-06T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-06T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
114009,Emersons Green Lane,2023-06-06T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-06T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.94
114009,Emersons Green Lane,2023-06-06T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.74
114009,Emersons Green Lane,2023-06-06T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.18
114009,Emersons Green Lane,2023-06-06T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.96
114009,Emersons Green Lane,2023-06-06T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.54
114009,Emersons Green Lane,2023-06-06T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.93
114009,Emersons Green Lane,2023-06-06T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-06T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.5
114009,Emersons Green Lane,2023-06-06T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
114009,Emersons Green Lane,2023-06-06T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.0
114009,Emersons Green Lane,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,35.0
114009,Emersons Green Lane,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
114009,Emersons Green Lane,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
114009,Emersons Green Lane,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114009,Emersons Green Lane,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
114009,Emersons Green Lane,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
114009,Emersons Green Lane,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.76
114009,Emersons Green Lane,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
114009,Emersons Green Lane,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.96
114009,Emersons Green Lane,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.65
114009,Emersons Green Lane,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.16
114009,Emersons Green Lane,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
114009,Emersons Green Lane,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
114009,Emersons Green Lane,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
114009,Emersons Green Lane,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
114009,Emersons Green Lane,2023-06-06T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.34
114009,Emersons Green Lane,2023-06-06T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.31
114009,Emersons Green Lane,2023-06-06T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.9
114009,Emersons Green Lane,2023-06-06T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.71
114009,Emersons Green Lane,2023-06-06T01:20:00.000+00:00,feeder,,L2 Active Power,kW,12.72
114009,Emersons Green Lane,2023-06-06T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.47
114009,Emersons Green Lane,2023-06-06T01:20:00.000+00:00,feeder,,N Current (RMS),A,37.0
114009,Emersons Green Lane,2023-06-06T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
114009,Emersons Green Lane,2023-06-06T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
114009,Emersons Green Lane,2023-06-06T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
114009,Emersons Green Lane,2023-06-06T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
114009,Emersons Green Lane,2023-06-06T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
114009,Emersons Green Lane,2023-06-06T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
114009,Emersons Green Lane,2023-06-06T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.17
114009,Emersons Green Lane,2023-06-06T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.34
114009,Emersons Green Lane,2023-06-06T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.93
114009,Emersons Green Lane,2023-06-06T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
114009,Emersons Green Lane,2023-06-06T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
114009,Emersons Green Lane,2023-06-06T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.0
