Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114009,Emersons Green Lane,2023-06-06T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
114009,Emersons Green Lane,2023-06-06T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-06T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
114009,Emersons Green Lane,2023-06-06T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
114009,Emersons Green Lane,2023-06-06T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-06T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.72
114009,Emersons Green Lane,2023-06-06T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
114009,Emersons Green Lane,2023-06-06T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
114009,Emersons Green Lane,2023-06-06T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-06T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
114009,Emersons Green Lane,2023-06-06T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-06T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.02
114009,Emersons Green Lane,2023-06-06T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.96
114009,Emersons Green Lane,2023-06-06T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
114009,Emersons Green Lane,2023-06-06T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.9
114009,Emersons Green Lane,2023-06-06T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.4
114009,Emersons Green Lane,2023-06-06T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.19
114009,Emersons Green Lane,2023-06-06T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
114009,Emersons Green Lane,2023-06-06T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.9
114009,Emersons Green Lane,2023-06-06T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.0
114009,Emersons Green Lane,2023-06-06T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.0
114009,Emersons Green Lane,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,35.1
114009,Emersons Green Lane,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
114009,Emersons Green Lane,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
114009,Emersons Green Lane,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
114009,Emersons Green Lane,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
114009,Emersons Green Lane,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
114009,Emersons Green Lane,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
114009,Emersons Green Lane,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
114009,Emersons Green Lane,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.89
114009,Emersons Green Lane,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
114009,Emersons Green Lane,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.01
114009,Emersons Green Lane,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.18
114009,Emersons Green Lane,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.1
114009,Emersons Green Lane,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
114009,Emersons Green Lane,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
114009,Emersons Green Lane,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
114009,Emersons Green Lane,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
114009,Emersons Green Lane,2023-06-06T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.44
114009,Emersons Green Lane,2023-06-06T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.31
114009,Emersons Green Lane,2023-06-06T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.89
114009,Emersons Green Lane,2023-06-06T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.18
114009,Emersons Green Lane,2023-06-06T01:10:00.000+00:00,feeder,,L2 Active Power,kW,12.56
114009,Emersons Green Lane,2023-06-06T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.14
114009,Emersons Green Lane,2023-06-06T01:10:00.000+00:00,feeder,,N Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-06T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
114009,Emersons Green Lane,2023-06-06T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
114009,Emersons Green Lane,2023-06-06T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
114009,Emersons Green Lane,2023-06-06T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
114009,Emersons Green Lane,2023-06-06T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
114009,Emersons Green Lane,2023-06-06T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
114009,Emersons Green Lane,2023-06-06T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.12
114009,Emersons Green Lane,2023-06-06T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.97
114009,Emersons Green Lane,2023-06-06T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.44
114009,Emersons Green Lane,2023-06-06T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
114009,Emersons Green Lane,2023-06-06T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
114009,Emersons Green Lane,2023-06-06T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.3
114009,Emersons Green Lane,2023-06-06T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-06T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-06T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
114009,Emersons Green Lane,2023-06-06T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-06T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-06T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
114009,Emersons Green Lane,2023-06-06T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.59
114009,Emersons Green Lane,2023-06-06T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
114009,Emersons Green Lane,2023-06-06T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-06T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
114009,Emersons Green Lane,2023-06-06T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
114009,Emersons Green Lane,2023-06-06T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.78
114009,Emersons Green Lane,2023-06-06T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.43
114009,Emersons Green Lane,2023-06-06T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-06T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.04
114009,Emersons Green Lane,2023-06-06T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.84
114009,Emersons Green Lane,2023-06-06T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.66
114009,Emersons Green Lane,2023-06-06T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
114009,Emersons Green Lane,2023-06-06T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.7
114009,Emersons Green Lane,2023-06-06T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
114009,Emersons Green Lane,2023-06-06T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.3
114009,Emersons Green Lane,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,35.3
114009,Emersons Green Lane,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
114009,Emersons Green Lane,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
114009,Emersons Green Lane,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
114009,Emersons Green Lane,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114009,Emersons Green Lane,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
114009,Emersons Green Lane,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
114009,Emersons Green Lane,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.85
114009,Emersons Green Lane,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
114009,Emersons Green Lane,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.56
114009,Emersons Green Lane,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.03
114009,Emersons Green Lane,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.84
114009,Emersons Green Lane,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
114009,Emersons Green Lane,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
114009,Emersons Green Lane,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
114009,Emersons Green Lane,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
114009,Emersons Green Lane,2023-06-06T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.61
114009,Emersons Green Lane,2023-06-06T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.9
114009,Emersons Green Lane,2023-06-06T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
114009,Emersons Green Lane,2023-06-06T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.92
114009,Emersons Green Lane,2023-06-06T01:00:00.000+00:00,feeder,,L2 Active Power,kW,17.92
114009,Emersons Green Lane,2023-06-06T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.33
114009,Emersons Green Lane,2023-06-06T01:00:00.000+00:00,feeder,,N Current (RMS),A,56.1
114009,Emersons Green Lane,2023-06-06T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
114009,Emersons Green Lane,2023-06-06T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.9
114009,Emersons Green Lane,2023-06-06T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-06T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
114009,Emersons Green Lane,2023-06-06T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-06T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
114009,Emersons Green Lane,2023-06-06T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.92
114009,Emersons Green Lane,2023-06-06T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.75
114009,Emersons Green Lane,2023-06-06T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.78
114009,Emersons Green Lane,2023-06-06T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
114009,Emersons Green Lane,2023-06-06T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
114009,Emersons Green Lane,2023-06-06T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.5
114009,Emersons Green Lane,2023-06-06T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
114009,Emersons Green Lane,2023-06-06T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-06T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
114009,Emersons Green Lane,2023-06-06T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-06T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-06T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.0
114009,Emersons Green Lane,2023-06-06T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.59
114009,Emersons Green Lane,2023-06-06T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
114009,Emersons Green Lane,2023-06-06T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-06T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
114009,Emersons Green Lane,2023-06-06T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-06T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.78
114009,Emersons Green Lane,2023-06-06T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.81
114009,Emersons Green Lane,2023-06-06T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.23
114009,Emersons Green Lane,2023-06-06T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.13
114009,Emersons Green Lane,2023-06-06T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.82
114009,Emersons Green Lane,2023-06-06T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.87
114009,Emersons Green Lane,2023-06-06T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
114009,Emersons Green Lane,2023-06-06T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-06T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-06T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.7
114009,Emersons Green Lane,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,35.4
114009,Emersons Green Lane,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
114009,Emersons Green Lane,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
114009,Emersons Green Lane,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
114009,Emersons Green Lane,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114009,Emersons Green Lane,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
114009,Emersons Green Lane,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
114009,Emersons Green Lane,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.9
114009,Emersons Green Lane,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
114009,Emersons Green Lane,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.18
114009,Emersons Green Lane,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.49
114009,Emersons Green Lane,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.58
114009,Emersons Green Lane,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
114009,Emersons Green Lane,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
114009,Emersons Green Lane,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
114009,Emersons Green Lane,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
114009,Emersons Green Lane,2023-06-06T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.98
114009,Emersons Green Lane,2023-06-06T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.23
114009,Emersons Green Lane,2023-06-06T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
114009,Emersons Green Lane,2023-06-06T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.88
114009,Emersons Green Lane,2023-06-06T00:50:00.000+00:00,feeder,,L2 Active Power,kW,20.09
114009,Emersons Green Lane,2023-06-06T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.19
114009,Emersons Green Lane,2023-06-06T00:50:00.000+00:00,feeder,,N Current (RMS),A,61.3
114009,Emersons Green Lane,2023-06-06T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
114009,Emersons Green Lane,2023-06-06T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,85.4
114009,Emersons Green Lane,2023-06-06T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-06T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
114009,Emersons Green Lane,2023-06-06T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
114009,Emersons Green Lane,2023-06-06T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
114009,Emersons Green Lane,2023-06-06T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.65
114009,Emersons Green Lane,2023-06-06T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.11
114009,Emersons Green Lane,2023-06-06T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.83
114009,Emersons Green Lane,2023-06-06T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-06T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
114009,Emersons Green Lane,2023-06-06T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.3
114009,Emersons Green Lane,2023-06-06T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
114009,Emersons Green Lane,2023-06-06T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
114009,Emersons Green Lane,2023-06-06T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
114009,Emersons Green Lane,2023-06-06T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
114009,Emersons Green Lane,2023-06-06T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
114009,Emersons Green Lane,2023-06-06T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.15
114009,Emersons Green Lane,2023-06-06T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.52
114009,Emersons Green Lane,2023-06-06T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
114009,Emersons Green Lane,2023-06-06T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-06T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-06T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-06T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.1
114009,Emersons Green Lane,2023-06-06T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.56
114009,Emersons Green Lane,2023-06-06T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-06T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.38
114009,Emersons Green Lane,2023-06-06T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.85
114009,Emersons Green Lane,2023-06-06T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.87
114009,Emersons Green Lane,2023-06-06T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-06T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-06T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.7
114009,Emersons Green Lane,2023-06-06T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
114009,Emersons Green Lane,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,35.6
114009,Emersons Green Lane,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
114009,Emersons Green Lane,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
114009,Emersons Green Lane,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
114009,Emersons Green Lane,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
114009,Emersons Green Lane,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.22
114009,Emersons Green Lane,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.55
114009,Emersons Green Lane,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
114009,Emersons Green Lane,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.08
114009,Emersons Green Lane,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,42.2
114009,Emersons Green Lane,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.42
114009,Emersons Green Lane,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
114009,Emersons Green Lane,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
114009,Emersons Green Lane,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
114009,Emersons Green Lane,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
114009,Emersons Green Lane,2023-06-06T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.49
114009,Emersons Green Lane,2023-06-06T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.35
114009,Emersons Green Lane,2023-06-06T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
114009,Emersons Green Lane,2023-06-06T00:40:00.000+00:00,feeder,,L3 Active Power,kW,7.21
114009,Emersons Green Lane,2023-06-06T00:40:00.000+00:00,feeder,,L2 Active Power,kW,19.5
114009,Emersons Green Lane,2023-06-06T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.28
114009,Emersons Green Lane,2023-06-06T00:40:00.000+00:00,feeder,,N Current (RMS),A,57.7
114009,Emersons Green Lane,2023-06-06T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
114009,Emersons Green Lane,2023-06-06T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.4
114009,Emersons Green Lane,2023-06-06T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-06T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
114009,Emersons Green Lane,2023-06-06T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
114009,Emersons Green Lane,2023-06-06T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
114009,Emersons Green Lane,2023-06-06T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.63
114009,Emersons Green Lane,2023-06-06T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.76
114009,Emersons Green Lane,2023-06-06T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.01
114009,Emersons Green Lane,2023-06-06T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
114009,Emersons Green Lane,2023-06-06T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.9
114009,Emersons Green Lane,2023-06-06T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-06T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
114009,Emersons Green Lane,2023-06-06T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
114009,Emersons Green Lane,2023-06-06T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
114009,Emersons Green Lane,2023-06-06T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
114009,Emersons Green Lane,2023-06-06T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
114009,Emersons Green Lane,2023-06-06T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.17
114009,Emersons Green Lane,2023-06-06T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
114009,Emersons Green Lane,2023-06-06T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
114009,Emersons Green Lane,2023-06-06T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.2
114009,Emersons Green Lane,2023-06-06T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
114009,Emersons Green Lane,2023-06-06T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
114009,Emersons Green Lane,2023-06-06T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.34
114009,Emersons Green Lane,2023-06-06T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-06T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.87
114009,Emersons Green Lane,2023-06-06T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.78
114009,Emersons Green Lane,2023-06-06T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.22
114009,Emersons Green Lane,2023-06-06T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.7
114009,Emersons Green Lane,2023-06-06T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
114009,Emersons Green Lane,2023-06-06T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.3
114009,Emersons Green Lane,2023-06-06T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.7
114009,Emersons Green Lane,2023-06-06T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
114009,Emersons Green Lane,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,35.7
114009,Emersons Green Lane,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
114009,Emersons Green Lane,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
114009,Emersons Green Lane,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
114009,Emersons Green Lane,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
114009,Emersons Green Lane,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
114009,Emersons Green Lane,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
114009,Emersons Green Lane,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
114009,Emersons Green Lane,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.33
114009,Emersons Green Lane,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
114009,Emersons Green Lane,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.84
114009,Emersons Green Lane,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,39.65
114009,Emersons Green Lane,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.39
114009,Emersons Green Lane,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
114009,Emersons Green Lane,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
114009,Emersons Green Lane,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
114009,Emersons Green Lane,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
114009,Emersons Green Lane,2023-06-06T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.37
114009,Emersons Green Lane,2023-06-06T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.41
114009,Emersons Green Lane,2023-06-06T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-06T00:30:00.000+00:00,feeder,,L3 Active Power,kW,7.44
114009,Emersons Green Lane,2023-06-06T00:30:00.000+00:00,feeder,,L2 Active Power,kW,19.47
114009,Emersons Green Lane,2023-06-06T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.85
114009,Emersons Green Lane,2023-06-06T00:30:00.000+00:00,feeder,,N Current (RMS),A,57.8
114009,Emersons Green Lane,2023-06-06T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
114009,Emersons Green Lane,2023-06-06T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,83.1
114009,Emersons Green Lane,2023-06-06T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
114009,Emersons Green Lane,2023-06-06T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
114009,Emersons Green Lane,2023-06-06T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
114009,Emersons Green Lane,2023-06-06T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
114009,Emersons Green Lane,2023-06-06T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.43
114009,Emersons Green Lane,2023-06-06T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.79
114009,Emersons Green Lane,2023-06-06T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.8
114009,Emersons Green Lane,2023-06-06T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
114009,Emersons Green Lane,2023-06-06T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
114009,Emersons Green Lane,2023-06-06T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.5
114009,Emersons Green Lane,2023-06-06T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
114009,Emersons Green Lane,2023-06-06T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
114009,Emersons Green Lane,2023-06-06T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
114009,Emersons Green Lane,2023-06-06T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
114009,Emersons Green Lane,2023-06-06T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
114009,Emersons Green Lane,2023-06-06T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.27
114009,Emersons Green Lane,2023-06-06T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
114009,Emersons Green Lane,2023-06-06T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
114009,Emersons Green Lane,2023-06-06T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-06T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
114009,Emersons Green Lane,2023-06-06T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
114009,Emersons Green Lane,2023-06-06T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.28
114009,Emersons Green Lane,2023-06-06T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.64
114009,Emersons Green Lane,2023-06-06T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.88
114009,Emersons Green Lane,2023-06-06T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.28
114009,Emersons Green Lane,2023-06-06T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.99
114009,Emersons Green Lane,2023-06-06T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.76
114009,Emersons Green Lane,2023-06-06T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
114009,Emersons Green Lane,2023-06-06T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.7
114009,Emersons Green Lane,2023-06-06T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
114009,Emersons Green Lane,2023-06-06T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
114009,Emersons Green Lane,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,35.9
114009,Emersons Green Lane,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
114009,Emersons Green Lane,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
114009,Emersons Green Lane,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
114009,Emersons Green Lane,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
114009,Emersons Green Lane,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114009,Emersons Green Lane,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
114009,Emersons Green Lane,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
114009,Emersons Green Lane,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.55
114009,Emersons Green Lane,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
114009,Emersons Green Lane,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.41
114009,Emersons Green Lane,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.52
114009,Emersons Green Lane,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.89
114009,Emersons Green Lane,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
114009,Emersons Green Lane,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
114009,Emersons Green Lane,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
114009,Emersons Green Lane,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
114009,Emersons Green Lane,2023-06-06T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.56
114009,Emersons Green Lane,2023-06-06T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-6.49
114009,Emersons Green Lane,2023-06-06T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.13
114009,Emersons Green Lane,2023-06-06T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.67
114009,Emersons Green Lane,2023-06-06T00:20:00.000+00:00,feeder,,L2 Active Power,kW,19.83
114009,Emersons Green Lane,2023-06-06T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.62
114009,Emersons Green Lane,2023-06-06T00:20:00.000+00:00,feeder,,N Current (RMS),A,60.8
114009,Emersons Green Lane,2023-06-06T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
114009,Emersons Green Lane,2023-06-06T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.0
114009,Emersons Green Lane,2023-06-06T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-06T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
114009,Emersons Green Lane,2023-06-06T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
114009,Emersons Green Lane,2023-06-06T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
114009,Emersons Green Lane,2023-06-06T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.46
114009,Emersons Green Lane,2023-06-06T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.4
114009,Emersons Green Lane,2023-06-06T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.48
114009,Emersons Green Lane,2023-06-06T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
114009,Emersons Green Lane,2023-06-06T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-06T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.5
114009,Emersons Green Lane,2023-06-06T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
114009,Emersons Green Lane,2023-06-06T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
114009,Emersons Green Lane,2023-06-06T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
114009,Emersons Green Lane,2023-06-06T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
114009,Emersons Green Lane,2023-06-06T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
114009,Emersons Green Lane,2023-06-06T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.18
114009,Emersons Green Lane,2023-06-06T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.4
114009,Emersons Green Lane,2023-06-06T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
114009,Emersons Green Lane,2023-06-06T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-06T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
114009,Emersons Green Lane,2023-06-06T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
114009,Emersons Green Lane,2023-06-06T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.26
114009,Emersons Green Lane,2023-06-06T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.69
114009,Emersons Green Lane,2023-06-06T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.6
114009,Emersons Green Lane,2023-06-06T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.33
114009,Emersons Green Lane,2023-06-06T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.05
114009,Emersons Green Lane,2023-06-06T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.2
114009,Emersons Green Lane,2023-06-06T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
114009,Emersons Green Lane,2023-06-06T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.9
114009,Emersons Green Lane,2023-06-06T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.7
114009,Emersons Green Lane,2023-06-06T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
114009,Emersons Green Lane,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,36.0
114009,Emersons Green Lane,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
114009,Emersons Green Lane,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
114009,Emersons Green Lane,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
114009,Emersons Green Lane,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
114009,Emersons Green Lane,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
114009,Emersons Green Lane,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
114009,Emersons Green Lane,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.08
114009,Emersons Green Lane,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
114009,Emersons Green Lane,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.7
114009,Emersons Green Lane,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,37.46
114009,Emersons Green Lane,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.7
114009,Emersons Green Lane,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
114009,Emersons Green Lane,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
114009,Emersons Green Lane,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
114009,Emersons Green Lane,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
114009,Emersons Green Lane,2023-06-06T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.29
114009,Emersons Green Lane,2023-06-06T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.95
114009,Emersons Green Lane,2023-06-06T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.85
114009,Emersons Green Lane,2023-06-06T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.4
114009,Emersons Green Lane,2023-06-06T00:10:00.000+00:00,feeder,,L2 Active Power,kW,20.94
114009,Emersons Green Lane,2023-06-06T00:10:00.000+00:00,feeder,,L1 Active Power,kW,7.41
114009,Emersons Green Lane,2023-06-06T00:10:00.000+00:00,feeder,,N Current (RMS),A,60.7
114009,Emersons Green Lane,2023-06-06T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
114009,Emersons Green Lane,2023-06-06T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,87.8
114009,Emersons Green Lane,2023-06-06T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
114009,Emersons Green Lane,2023-06-06T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
114009,Emersons Green Lane,2023-06-06T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
114009,Emersons Green Lane,2023-06-06T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
114009,Emersons Green Lane,2023-06-06T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.52
114009,Emersons Green Lane,2023-06-06T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.29
114009,Emersons Green Lane,2023-06-06T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.6
114009,Emersons Green Lane,2023-06-06T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
114009,Emersons Green Lane,2023-06-06T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
114009,Emersons Green Lane,2023-06-06T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.7
114009,Emersons Green Lane,2023-06-06T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
114009,Emersons Green Lane,2023-06-06T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
114009,Emersons Green Lane,2023-06-06T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
114009,Emersons Green Lane,2023-06-06T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
114009,Emersons Green Lane,2023-06-06T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
114009,Emersons Green Lane,2023-06-06T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.17
114009,Emersons Green Lane,2023-06-06T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.42
114009,Emersons Green Lane,2023-06-06T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-06T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.3
114009,Emersons Green Lane,2023-06-06T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-06T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
114009,Emersons Green Lane,2023-06-06T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.16
114009,Emersons Green Lane,2023-06-06T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.7
114009,Emersons Green Lane,2023-06-06T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.67
114009,Emersons Green Lane,2023-06-06T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.54
114009,Emersons Green Lane,2023-06-06T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.89
114009,Emersons Green Lane,2023-06-06T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.64
114009,Emersons Green Lane,2023-06-06T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
114009,Emersons Green Lane,2023-06-06T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.5
114009,Emersons Green Lane,2023-06-06T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.3
114009,Emersons Green Lane,2023-06-06T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
114009,Emersons Green Lane,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,36.2
114009,Emersons Green Lane,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
114009,Emersons Green Lane,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
114009,Emersons Green Lane,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
114009,Emersons Green Lane,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
114009,Emersons Green Lane,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
114009,Emersons Green Lane,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
114009,Emersons Green Lane,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
114009,Emersons Green Lane,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.32
114009,Emersons Green Lane,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
114009,Emersons Green Lane,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.65
114009,Emersons Green Lane,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.29
114009,Emersons Green Lane,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.07
114009,Emersons Green Lane,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
114009,Emersons Green Lane,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
114009,Emersons Green Lane,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
114009,Emersons Green Lane,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
114009,Emersons Green Lane,2023-06-06T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.42
114009,Emersons Green Lane,2023-06-06T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.87
114009,Emersons Green Lane,2023-06-06T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.1
114009,Emersons Green Lane,2023-06-06T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.54
114009,Emersons Green Lane,2023-06-06T00:00:00.000+00:00,feeder,,L2 Active Power,kW,21.1
114009,Emersons Green Lane,2023-06-06T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.25
114009,Emersons Green Lane,2023-06-06T00:00:00.000+00:00,feeder,,N Current (RMS),A,64.9
114009,Emersons Green Lane,2023-06-06T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
114009,Emersons Green Lane,2023-06-06T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,88.3
114009,Emersons Green Lane,2023-06-06T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
114009,Emersons Green Lane,2023-06-06T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
114009,Emersons Green Lane,2023-06-06T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
114009,Emersons Green Lane,2023-06-06T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
114009,Emersons Green Lane,2023-06-06T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.06
114009,Emersons Green Lane,2023-06-06T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.4
114009,Emersons Green Lane,2023-06-06T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.5
114009,Emersons Green Lane,2023-06-06T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
114009,Emersons Green Lane,2023-06-06T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
114009,Emersons Green Lane,2023-06-06T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.8
114009,Emersons Green Lane,2023-06-06T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
114009,Emersons Green Lane,2023-06-06T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
114009,Emersons Green Lane,2023-06-06T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-06T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
114009,Emersons Green Lane,2023-06-06T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
114009,Emersons Green Lane,2023-06-06T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
114009,Emersons Green Lane,2023-06-06T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.46
114009,Emersons Green Lane,2023-06-06T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
114009,Emersons Green Lane,2023-06-06T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
114009,Emersons Green Lane,2023-06-06T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
114009,Emersons Green Lane,2023-06-06T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
114009,Emersons Green Lane,2023-06-06T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.28
114009,Emersons Green Lane,2023-06-06T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.47
114009,Emersons Green Lane,2023-06-06T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.53
114009,Emersons Green Lane,2023-06-06T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.18
114009,Emersons Green Lane,2023-06-06T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.0
114009,Emersons Green Lane,2023-06-06T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.74
114009,Emersons Green Lane,2023-06-06T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
114009,Emersons Green Lane,2023-06-06T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.8
114009,Emersons Green Lane,2023-06-06T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.1
114009,Emersons Green Lane,2023-06-06T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
114009,Emersons Green Lane,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,36.3
114009,Emersons Green Lane,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
114009,Emersons Green Lane,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
114009,Emersons Green Lane,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
114009,Emersons Green Lane,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
114009,Emersons Green Lane,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
114009,Emersons Green Lane,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
114009,Emersons Green Lane,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
114009,Emersons Green Lane,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.85
114009,Emersons Green Lane,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.86
114009,Emersons Green Lane,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.03
114009,Emersons Green Lane,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.62
114009,Emersons Green Lane,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.95
114009,Emersons Green Lane,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
114009,Emersons Green Lane,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
114009,Emersons Green Lane,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
114009,Emersons Green Lane,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
114009,Emersons Green Lane,2023-06-07T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
114009,Emersons Green Lane,2023-06-07T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.93
114009,Emersons Green Lane,2023-06-07T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
114009,Emersons Green Lane,2023-06-07T23:50:00.000+00:00,feeder,,L3 Active Power,kW,7.51
114009,Emersons Green Lane,2023-06-07T23:50:00.000+00:00,feeder,,L2 Active Power,kW,9.65
114009,Emersons Green Lane,2023-06-07T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.54
114009,Emersons Green Lane,2023-06-07T23:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
114009,Emersons Green Lane,2023-06-07T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
114009,Emersons Green Lane,2023-06-07T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
114009,Emersons Green Lane,2023-06-07T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
114009,Emersons Green Lane,2023-06-07T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
114009,Emersons Green Lane,2023-06-07T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
114009,Emersons Green Lane,2023-06-07T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
114009,Emersons Green Lane,2023-06-07T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.89
114009,Emersons Green Lane,2023-06-07T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.88
114009,Emersons Green Lane,2023-06-07T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.15
114009,Emersons Green Lane,2023-06-07T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.9
114009,Emersons Green Lane,2023-06-07T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.2
114009,Emersons Green Lane,2023-06-07T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.8
